Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.45,-8.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.5,-8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.5,-8.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.5,-8.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.5,-8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.5,-8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.4,-8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.8,-9.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,1.95,-9.6,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.3,6.0,0.0,0.0
2018,1,1,7,45,244.5,17.5,2.45,-9.0,33.0,113.71,0.0
2018,1,1,8,0,416.0,28.0,2.7,-8.7,60.0,232.23,163.64
2018,1,1,8,15,534.0,34.5,2.85,-8.3,103.5,301.12,254.59
2018,1,1,8,30,652.0,41.0,3.0,-7.9,147.0,378.82,329.01
2018,1,1,8,45,713.5,46.0,3.2,-7.45,192.5,429.78,377.66
2018,1,1,9,0,775.0,51.0,3.4,-7.0,238.0,480.82,424.51
2018,1,1,9,15,812.5,54.5,3.4,-6.65,280.5,516.82,456.66
2018,1,1,9,30,850.0,58.0,3.4,-6.3,323.0,551.2,486.15
2018,1,1,9,45,875.0,60.0,3.4,-5.9,361.0,574.82,505.52
2018,1,1,10,0,900.0,62.0,3.4,-5.5,399.0,592.5,519.38
2018,1,1,10,15,917.0,64.0,3.3,-5.2,431.5,606.36,529.33
2018,1,1,10,30,934.0,66.0,3.2,-4.9,464.0,617.24,536.42
2018,1,1,10,45,945.0,68.0,3.15,-4.6,489.5,621.52,537.97
2018,1,1,11,0,956.0,70.0,3.1,-4.3,515.0,622.53,536.64
2018,1,1,11,15,963.0,70.5,3.05,-4.05,533.0,616.32,529.39
2018,1,1,11,30,970.0,71.0,3.0,-3.8,551.0,606.83,519.29
2018,1,1,11,45,973.0,72.5,2.95,-3.55,561.5,592.97,505.39
2018,1,1,12,0,976.0,74.0,2.9,-3.3,572.0,575.9,488.61
2018,1,1,12,15,976.5,74.0,2.9,-3.15,574.0,552.95,467.08
2018,1,1,12,30,977.0,74.0,2.9,-3.0,576.0,527.09,442.71
2018,1,1,12,45,974.5,73.5,2.85,-2.85,570.0,496.62,413.9
2018,1,1,13,0,972.0,73.0,2.8,-2.7,564.0,463.64,382.4
2018,1,1,13,15,966.0,72.5,2.8,-2.65,550.0,427.0,347.44
2018,1,1,13,30,960.0,72.0,2.8,-2.6,536.0,388.38,310.07
2018,1,1,13,45,951.0,71.0,2.8,-2.55,514.5,346.62,269.48
2018,1,1,14,0,942.0,70.0,2.8,-2.5,493.0,303.5,227.34
2018,1,1,14,15,928.0,68.0,2.85,-2.55,464.0,257.3,183.02
2018,1,1,14,30,914.0,66.0,2.9,-2.6,435.0,210.61,139.51
2018,1,1,14,45,893.5,63.5,2.9,-2.65,400.0,158.33,94.48
2018,1,1,15,0,873.0,61.0,2.9,-2.7,365.0,110.62,59.7
2018,1,1,15,15,843.5,58.5,2.8,-2.95,325.0,63.61,37.11
2018,1,1,15,30,814.0,56.0,2.7,-3.2,285.0,42.73,35.07
2018,1,1,15,45,769.0,51.5,2.6,-3.45,241.0,40.26,32.7
2018,1,1,16,0,724.0,47.0,2.5,-3.7,197.0,37.82,30.23
2018,1,1,16,15,651.0,41.0,2.3,-4.3,152.5,33.92,26.29
2018,1,1,16,30,578.0,35.0,2.1,-4.9,108.0,30.05,22.09
2018,1,1,16,45,422.5,27.0,1.85,-5.5,69.0,23.99,13.97
2018,1,1,17,0,267.0,19.0,1.6,-6.1,30.0,18.11,0.0
2018,1,1,17,15,133.5,9.5,1.8,-6.3,15.0,9.05,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,-12.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,95.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,301.0,16.0,1.55,-11.95,35.0,134.77,0.0
2018,1,2,8,0,507.0,24.0,1.8,-11.4,64.0,261.53,184.68
2018,1,2,8,15,604.0,29.5,1.9,-10.85,106.5,328.88,278.76
2018,1,2,8,30,701.0,35.0,2.0,-10.3,149.0,396.42,344.79
2018,1,2,8,45,756.5,38.5,2.1,-9.8,193.5,440.0,387.13
2018,1,2,9,0,812.0,42.0,2.2,-9.3,238.0,486.43,429.82
2018,1,2,9,15,847.0,45.0,2.15,-8.75,280.5,520.91,459.99
2018,1,2,9,30,882.0,48.0,2.1,-8.2,323.0,553.93,487.51
2018,1,2,9,45,905.0,50.0,2.0,-7.7,361.0,576.99,505.48
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,597.56,520.61
2018,1,2,10,15,944.5,53.5,1.8,-6.65,431.5,610.99,529.2
2018,1,2,10,30,961.0,55.0,1.7,-6.1,464.0,621.37,534.92
2018,1,2,10,45,972.0,55.5,1.55,-5.55,489.5,624.2,533.89
2018,1,2,11,0,983.0,56.0,1.4,-5.0,515.0,623.73,529.98
2018,1,2,11,15,990.0,57.0,1.3,-4.55,533.5,618.18,522.39
2018,1,2,11,30,997.0,58.0,1.2,-4.1,552.0,609.23,511.95
2018,1,2,11,45,1000.5,58.0,1.1,-3.6,562.0,593.95,496.27
2018,1,2,12,0,1004.0,58.0,1.0,-3.1,572.0,575.41,477.85
2018,1,2,12,15,1005.0,58.0,0.9,-2.75,574.5,552.44,455.91
2018,1,2,12,30,1006.0,58.0,0.8,-2.4,577.0,526.45,431.22
2018,1,2,12,45,1004.0,58.0,0.7,-2.05,571.5,496.23,402.77
2018,1,2,13,0,1002.0,58.0,0.6,-1.7,566.0,463.36,371.7
2018,1,2,13,15,997.0,57.5,0.55,-1.4,552.0,426.39,337.24
2018,1,2,13,30,992.0,57.0,0.5,-1.1,538.0,387.31,300.37
2018,1,2,13,45,983.5,56.5,0.4,-0.85,517.0,345.24,260.33
2018,1,2,14,0,975.0,56.0,0.3,-0.6,496.0,301.7,218.74
2018,1,2,14,15,962.0,55.0,0.3,-0.55,467.5,255.47,175.76
2018,1,2,14,30,949.0,54.0,0.3,-0.5,439.0,208.58,133.21
2018,1,2,14,45,930.0,52.0,0.3,-0.45,404.0,159.67,92.04
2018,1,2,15,0,911.0,50.0,0.3,-0.4,369.0,111.13,57.18
2018,1,2,15,15,883.5,48.0,0.35,-0.75,329.0,62.95,34.08
2018,1,2,15,30,856.0,46.0,0.4,-1.1,289.0,38.75,31.12
2018,1,2,15,45,814.5,43.0,0.45,-1.4,245.5,36.45,28.95
2018,1,2,16,0,773.0,40.0,0.5,-1.7,202.0,34.09,26.59
2018,1,2,16,15,704.5,36.0,0.6,-2.25,157.5,29.11,21.67
2018,1,2,16,30,636.0,32.0,0.7,-2.8,113.0,26.93,19.15
2018,1,2,16,45,476.5,25.5,0.75,-3.3,72.5,22.27,12.81
2018,1,2,17,0,317.0,19.0,0.8,-3.8,32.0,18.11,0.0
2018,1,2,17,15,158.5,9.5,0.85,-4.05,16.0,9.05,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,2.0,0.7,-7.25,2.0,0.0,0.0
2018,1,3,7,30,22.0,4.0,0.8,-7.0,4.0,0.0,0.0
2018,1,3,7,45,11.0,13.0,0.85,-6.75,13.0,16.76,0.0
2018,1,3,8,0,0.0,22.0,0.9,-6.5,22.0,20.97,9.88
2018,1,3,8,15,0.0,36.5,1.0,-6.25,36.5,36.42,26.52
2018,1,3,8,30,0.0,51.0,1.1,-6.0,51.0,51.0,40.41
2018,1,3,8,45,7.0,68.0,1.2,-5.75,69.5,71.83,59.76
2018,1,3,9,0,14.0,85.0,1.3,-5.5,88.0,92.58,78.86
2018,1,3,9,15,173.0,97.5,1.25,-5.1,151.0,212.14,187.14
2018,1,3,9,30,332.0,110.0,1.2,-4.7,214.0,323.77,284.39
2018,1,3,9,45,297.0,124.0,1.1,-4.25,225.0,311.61,272.3
2018,1,3,10,0,262.0,138.0,1.0,-3.8,236.0,306.79,266.9
2018,1,3,10,15,192.0,155.5,1.0,-3.35,230.5,276.3,239.4
2018,1,3,10,30,122.0,173.0,1.0,-2.9,225.0,252.52,217.52
2018,1,3,10,45,125.5,181.5,1.0,-2.45,237.5,260.57,223.76
2018,1,3,11,0,129.0,190.0,1.0,-2.0,250.0,268.1,229.29
2018,1,3,11,15,97.5,180.5,0.85,-1.75,227.0,236.9,201.73
2018,1,3,11,30,66.0,171.0,0.7,-1.5,204.0,201.62,170.98
2018,1,3,11,45,60.5,191.5,0.55,-1.3,222.0,216.51,182.98
2018,1,3,12,0,55.0,212.0,0.4,-1.1,240.0,230.86,194.03
2018,1,3,12,15,38.0,200.5,0.35,-1.0,220.0,208.49,174.76
2018,1,3,12,30,21.0,189.0,0.3,-0.9,200.0,185.58,155.36
2018,1,3,12,45,14.0,177.0,0.25,-0.8,184.5,170.14,142.31
2018,1,3,13,0,7.0,165.0,0.2,-0.7,169.0,155.28,129.74
2018,1,3,13,15,3.5,131.5,0.3,-0.75,133.5,122.92,102.41
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,91.01,75.11
2018,1,3,13,45,0.0,77.0,0.45,-0.8,77.0,71.68,58.35
2018,1,3,14,0,0.0,56.0,0.5,-0.8,56.0,52.07,41.1
2018,1,3,14,15,0.0,52.5,0.55,-0.85,52.5,48.8,38.29
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,45.54,35.45
2018,1,3,14,45,0.0,48.5,0.6,-0.95,48.5,45.07,35.1
2018,1,3,15,0,0.0,48.0,0.6,-1.0,48.0,44.6,34.74
2018,1,3,15,15,0.0,42.5,0.6,-1.2,42.5,39.47,30.19
2018,1,3,15,30,0.0,37.0,0.6,-1.4,37.0,34.35,27.01
2018,1,3,15,45,0.0,29.5,0.55,-1.55,29.5,27.37,20.38
2018,1,3,16,0,0.0,22.0,0.5,-1.7,22.0,20.39,13.69
2018,1,3,16,15,0.0,18.0,0.5,-1.85,18.0,16.68,10.04
2018,1,3,16,30,0.0,14.0,0.5,-2.0,14.0,12.97,6.32
2018,1,3,16,45,0.0,9.5,0.55,-2.15,9.5,8.79,1.74
2018,1,3,17,0,0.0,5.0,0.6,-2.3,5.0,4.63,0.0
2018,1,3,17,15,0.0,2.5,0.6,-2.4,2.5,2.38,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-4.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-5.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.05,-7.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.95,-8.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.0,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.5,3.3,-6.75,33.0,107.69,0.0
2018,1,4,8,0,393.0,30.0,3.9,-6.1,60.0,223.9,155.2
2018,1,4,8,15,499.5,37.5,4.25,-5.75,101.5,295.49,248.75
2018,1,4,8,30,606.0,45.0,4.6,-5.4,143.0,367.2,318.48
2018,1,4,8,45,669.0,49.5,4.9,-5.1,187.0,412.52,362.98
2018,1,4,9,0,732.0,54.0,5.2,-4.8,231.0,463.5,410.64
2018,1,4,9,15,773.0,57.5,5.3,-4.55,273.5,501.14,445.04
2018,1,4,9,30,814.0,61.0,5.4,-4.3,316.0,537.35,477.03
2018,1,4,9,45,842.5,63.5,5.5,-4.05,354.5,563.52,499.53
2018,1,4,10,0,871.0,66.0,5.6,-3.8,393.0,587.32,519.36
2018,1,4,10,15,890.0,67.5,5.6,-3.6,425.5,601.81,530.66
2018,1,4,10,30,909.0,69.0,5.6,-3.4,458.0,610.3,536.64
2018,1,4,10,45,922.5,70.0,5.65,-3.15,484.0,615.24,539.35
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,617.01,539.16
2018,1,4,11,15,946.5,72.0,5.7,-2.75,529.5,613.78,534.63
2018,1,4,11,30,957.0,73.0,5.7,-2.6,549.0,607.23,527.1
2018,1,4,11,45,966.5,73.5,5.7,-2.45,562.5,596.22,515.62
2018,1,4,12,0,976.0,74.0,5.7,-2.3,576.0,581.83,501.0
2018,1,4,12,15,977.0,74.0,5.75,-2.2,578.5,559.36,479.49
2018,1,4,12,30,978.0,74.0,5.8,-2.1,581.0,533.94,455.04
2018,1,4,12,45,975.0,74.0,5.8,-2.05,575.5,503.89,426.16
2018,1,4,13,0,972.0,74.0,5.8,-2.0,570.0,471.33,394.53
2018,1,4,13,15,967.0,73.5,5.8,-2.1,556.5,435.17,359.38
2018,1,4,13,30,962.0,73.0,5.8,-2.2,543.0,396.94,321.73
2018,1,4,13,45,953.5,72.0,5.8,-2.25,522.0,355.3,280.55
2018,1,4,14,0,945.0,71.0,5.8,-2.3,501.0,312.24,237.75
2018,1,4,14,15,931.5,68.5,5.75,-2.5,472.0,265.56,192.24
2018,1,4,14,30,918.0,66.0,5.7,-2.7,443.0,218.34,147.39
2018,1,4,14,45,898.0,64.5,5.7,-2.9,408.5,166.69,101.79
2018,1,4,15,0,878.0,63.0,5.7,-3.1,374.0,119.51,65.99
2018,1,4,15,15,848.5,59.5,5.6,-3.4,333.5,71.18,39.97
2018,1,4,15,30,819.0,56.0,5.5,-3.7,293.0,42.43,34.82
2018,1,4,15,45,774.0,52.5,5.35,-4.05,249.0,40.84,33.31
2018,1,4,16,0,729.0,49.0,5.2,-4.4,205.0,39.35,31.77
2018,1,4,16,15,655.0,43.5,5.05,-4.8,160.0,36.0,28.33
2018,1,4,16,30,581.0,38.0,4.9,-5.2,115.0,32.73,24.71
2018,1,4,16,45,436.5,30.0,4.7,-5.55,75.5,24.44,15.28
2018,1,4,17,0,292.0,22.0,4.5,-5.9,36.0,18.94,0.0
2018,1,4,17,15,146.0,11.0,4.45,-6.1,18.0,10.48,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.35,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.25,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,-7.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.2,-7.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.95,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.9,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.85,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.0,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.3,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-10.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.75,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.2,6.0,0.0,0.0
2018,1,5,7,45,269.0,16.5,2.5,-9.7,34.0,122.82,0.0
2018,1,5,8,0,459.0,26.0,2.8,-9.2,62.0,242.39,169.52
2018,1,5,8,15,561.0,32.5,3.05,-8.7,104.5,313.11,265.14
2018,1,5,8,30,663.0,39.0,3.3,-8.2,147.0,383.94,334.25
2018,1,5,8,45,720.5,43.5,3.5,-7.7,191.5,432.83,381.37
2018,1,5,9,0,778.0,48.0,3.7,-7.2,236.0,481.75,426.67
2018,1,5,9,15,813.5,51.0,3.75,-6.8,278.0,516.53,458.03
2018,1,5,9,30,849.0,54.0,3.8,-6.4,320.0,549.72,486.78
2018,1,5,9,45,872.0,57.0,3.85,-6.0,358.5,570.24,503.94
2018,1,5,10,0,895.0,60.0,3.9,-5.6,397.0,591.96,521.38
2018,1,5,10,15,913.0,61.5,3.9,-5.2,429.5,606.31,531.96
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,617.73,539.75
2018,1,5,10,45,943.5,64.0,3.9,-4.45,488.0,622.27,541.67
2018,1,5,11,0,956.0,65.0,3.9,-4.1,514.0,623.56,540.72
2018,1,5,11,15,964.0,65.5,3.9,-3.8,532.5,618.42,534.4
2018,1,5,11,30,972.0,66.0,3.9,-3.5,551.0,609.95,525.17
2018,1,5,11,45,977.0,66.0,3.9,-3.2,562.0,596.0,511.23
2018,1,5,12,0,982.0,66.0,3.9,-2.9,573.0,578.8,494.36
2018,1,5,12,15,982.0,66.5,3.9,-2.65,575.5,556.43,472.97
2018,1,5,12,30,982.0,67.0,3.9,-2.4,578.0,531.11,448.74
2018,1,5,12,45,979.0,67.0,3.9,-2.2,572.5,501.14,420.23
2018,1,5,13,0,976.0,67.0,3.9,-2.0,567.0,468.63,389.0
2018,1,5,13,15,971.0,66.5,3.9,-1.85,553.5,432.49,354.15
2018,1,5,13,30,966.0,66.0,3.9,-1.7,540.0,394.28,316.83
2018,1,5,13,45,957.0,65.0,3.9,-1.6,519.0,352.49,275.98
2018,1,5,14,0,948.0,64.0,3.9,-1.5,498.0,309.3,233.5
2018,1,5,14,15,935.0,62.5,3.85,-1.55,470.0,263.6,189.16
2018,1,5,14,30,922.0,61.0,3.8,-1.6,442.0,217.28,145.32
2018,1,5,14,45,903.0,59.0,3.75,-1.6,407.5,169.34,103.08
2018,1,5,15,0,884.0,57.0,3.7,-1.6,373.0,121.79,66.77
2018,1,5,15,15,856.5,54.5,3.5,-1.85,333.5,74.13,40.92
2018,1,5,15,30,829.0,52.0,3.3,-2.1,294.0,38.95,31.34
2018,1,5,15,45,787.5,48.5,3.1,-2.35,250.5,37.22,29.7
2018,1,5,16,0,746.0,45.0,2.9,-2.6,207.0,35.55,28.02
2018,1,5,16,15,677.5,40.0,2.6,-3.25,162.5,32.52,24.95
2018,1,5,16,30,609.0,35.0,2.3,-3.9,118.0,29.53,21.72
2018,1,5,16,45,472.0,28.0,2.0,-4.55,78.0,24.5,15.55
2018,1,5,17,0,335.0,21.0,1.7,-5.2,38.0,17.74,0.0
2018,1,5,17,15,167.5,10.5,1.75,-5.45,19.0,10.01,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,1.2,-12.4,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.5,-11.8,6.0,0.0,0.0
2018,1,6,7,45,266.0,16.5,1.8,-11.2,34.0,121.79,0.0
2018,1,6,8,0,458.0,26.0,2.1,-10.6,62.0,242.35,170.23
2018,1,6,8,15,569.0,32.0,2.4,-10.1,105.5,316.84,269.0
2018,1,6,8,30,680.0,38.0,2.7,-9.6,149.0,391.76,341.75
2018,1,6,8,45,737.0,42.5,3.05,-9.05,194.0,440.82,389.29
2018,1,6,9,0,794.0,47.0,3.4,-8.5,239.0,489.92,434.95
2018,1,6,9,15,831.0,49.5,3.45,-8.1,282.0,521.69,463.83
2018,1,6,9,30,868.0,52.0,3.5,-7.7,325.0,555.36,493.0
2018,1,6,9,45,900.5,55.0,3.55,-7.25,367.5,585.3,517.84
2018,1,6,10,0,933.0,58.0,3.6,-6.8,410.0,612.9,539.93
2018,1,6,10,15,951.5,59.5,3.5,-6.45,444.0,627.87,550.66
2018,1,6,10,30,970.0,61.0,3.4,-6.1,478.0,639.78,558.49
2018,1,6,10,45,981.0,62.5,3.35,-5.7,504.5,644.07,559.83
2018,1,6,11,0,992.0,64.0,3.3,-5.3,531.0,644.98,558.21
2018,1,6,11,15,999.5,65.0,3.25,-5.0,550.5,639.9,551.72
2018,1,6,11,30,1007.0,66.0,3.2,-4.7,570.0,631.36,542.25
2018,1,6,11,45,1011.0,66.5,3.1,-4.4,581.0,616.94,527.62
2018,1,6,12,0,1015.0,67.0,3.0,-4.1,592.0,599.18,510.03
2018,1,6,12,15,1006.5,66.5,3.0,-3.85,589.5,570.9,484.06
2018,1,6,12,30,998.0,66.0,3.0,-3.6,587.0,540.03,455.57
2018,1,6,12,45,995.0,65.5,3.0,-3.4,581.0,509.19,426.57
2018,1,6,13,0,992.0,65.0,3.0,-3.2,575.0,475.77,394.78
2018,1,6,13,15,987.0,64.5,3.0,-3.1,561.5,439.18,359.77
2018,1,6,13,30,982.0,64.0,3.0,-3.0,548.0,400.46,322.2
2018,1,6,13,45,973.5,63.0,3.0,-2.9,527.0,358.26,281.05
2018,1,6,14,0,965.0,62.0,3.0,-2.8,506.0,314.59,238.14
2018,1,6,14,15,952.5,61.0,3.0,-2.85,478.0,268.75,193.62
2018,1,6,14,30,940.0,60.0,3.0,-2.9,450.0,222.19,149.38
2018,1,6,14,45,921.5,57.5,3.0,-2.95,415.0,173.07,105.8
2018,1,6,15,0,903.0,55.0,3.0,-3.0,380.0,124.28,67.97
2018,1,6,15,15,876.0,52.5,2.9,-3.25,340.0,75.71,40.81
2018,1,6,15,30,849.0,50.0,2.8,-3.5,300.0,41.73,34.16
2018,1,6,15,45,808.0,47.0,2.65,-3.75,256.5,35.88,28.6
2018,1,6,16,0,767.0,44.0,2.5,-4.0,213.0,34.58,27.28
2018,1,6,16,15,700.5,39.0,2.3,-4.65,167.5,31.49,24.16
2018,1,6,16,30,634.0,34.0,2.1,-5.3,122.0,28.43,20.87
2018,1,6,16,45,497.5,27.5,1.85,-5.95,81.0,23.84,15.3
2018,1,6,17,0,361.0,21.0,1.6,-6.6,40.0,19.31,0.0
2018,1,6,17,15,180.5,10.5,1.75,-6.85,20.0,10.01,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.0,-7.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.15,-8.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.05,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.2,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.75,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.3,6.0,0.0,0.0
2018,1,7,7,45,273.0,16.5,1.35,-11.85,34.0,124.76,0.0
2018,1,7,8,0,464.0,26.0,1.5,-11.4,62.0,245.4,172.92
2018,1,7,8,15,560.0,32.0,1.5,-10.7,103.5,313.27,265.42
2018,1,7,8,30,656.0,38.0,1.5,-10.0,145.0,380.86,330.57
2018,1,7,8,45,713.5,42.0,1.5,-9.3,189.0,429.17,375.84
2018,1,7,9,0,771.0,46.0,1.5,-8.6,233.0,477.58,419.01
2018,1,7,9,15,798.5,50.5,1.4,-8.05,274.0,509.9,446.46
2018,1,7,9,30,826.0,55.0,1.3,-7.5,315.0,540.46,471.02
2018,1,7,9,45,856.5,57.0,1.2,-7.0,354.5,564.02,488.92
2018,1,7,10,0,887.0,59.0,1.1,-6.5,394.0,589.03,507.04
2018,1,7,10,15,899.0,61.0,1.0,-6.05,424.5,600.7,513.8
2018,1,7,10,30,911.0,63.0,0.9,-5.6,455.0,609.43,517.92
2018,1,7,10,45,921.5,64.5,0.8,-5.15,480.5,613.65,518.16
2018,1,7,11,0,932.0,66.0,0.7,-4.7,506.0,614.68,515.69
2018,1,7,11,15,939.0,67.0,0.75,-4.3,524.5,609.92,510.43
2018,1,7,11,30,946.0,68.0,0.8,-3.9,543.0,601.92,502.49
2018,1,7,11,45,950.0,69.0,0.85,-3.5,554.0,589.03,490.53
2018,1,7,12,0,954.0,70.0,0.9,-3.1,565.0,572.98,475.81
2018,1,7,12,15,922.5,77.5,1.0,-2.85,558.5,542.67,450.17
2018,1,7,12,30,891.0,85.0,1.1,-2.6,552.0,510.69,422.78
2018,1,7,12,45,903.5,81.5,1.2,-2.3,551.5,486.61,400.88
2018,1,7,13,0,916.0,78.0,1.3,-2.0,551.0,459.34,375.49
2018,1,7,13,15,927.0,73.5,1.35,-1.9,542.5,427.43,345.51
2018,1,7,13,30,938.0,69.0,1.4,-1.8,534.0,392.55,312.15
2018,1,7,13,45,923.5,69.0,1.45,-1.65,511.5,351.0,272.91
2018,1,7,14,0,909.0,69.0,1.5,-1.5,489.0,308.51,232.34
2018,1,7,14,15,817.5,80.0,1.55,-1.5,441.5,254.23,184.74
2018,1,7,14,30,726.0,91.0,1.6,-1.5,394.0,205.6,143.32
2018,1,7,14,45,658.5,93.0,1.6,-1.5,351.5,162.34,107.73
2018,1,7,15,0,591.0,95.0,1.6,-1.5,309.0,124.45,80.4
2018,1,7,15,15,613.5,82.5,1.5,-1.75,284.0,83.69,53.4
2018,1,7,15,30,636.0,70.0,1.4,-2.0,259.0,48.97,40.81
2018,1,7,15,45,542.0,66.5,1.3,-2.25,211.0,47.94,39.87
2018,1,7,16,0,448.0,63.0,1.2,-2.5,163.0,47.12,38.97
2018,1,7,16,15,349.0,54.5,1.1,-2.85,122.0,41.05,32.99
2018,1,7,16,30,250.0,46.0,1.0,-3.2,81.0,35.27,27.08
2018,1,7,16,45,208.0,33.5,0.85,-3.6,55.5,26.14,17.37
2018,1,7,17,0,166.0,21.0,0.7,-4.0,30.0,16.65,0.0
2018,1,7,17,15,83.0,10.5,0.75,-4.05,15.0,10.01,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,-6.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,2.05,-6.7,29.5,90.49,0.0
2018,1,8,8,0,324.0,29.0,2.3,-6.2,54.0,195.13,135.7
2018,1,8,8,15,425.0,37.5,2.4,-5.45,93.0,263.17,220.73
2018,1,8,8,30,526.0,46.0,2.5,-4.7,132.0,331.98,285.9
2018,1,8,8,45,588.0,51.5,2.55,-4.0,173.5,380.93,331.48
2018,1,8,9,0,650.0,57.0,2.6,-3.3,215.0,430.66,375.92
2018,1,8,9,15,689.5,61.5,2.75,-2.6,255.5,467.11,407.76
2018,1,8,9,30,729.0,66.0,2.9,-1.9,296.0,499.92,435.48
2018,1,8,9,45,754.0,69.5,3.05,-1.2,332.0,524.84,455.65
2018,1,8,10,0,779.0,73.0,3.2,-0.5,368.0,547.57,473.4
2018,1,8,10,15,793.5,76.5,3.15,-0.15,398.5,561.72,483.59
2018,1,8,10,30,808.0,80.0,3.1,0.2,429.0,573.15,491.26
2018,1,8,10,45,815.5,83.0,3.05,0.5,452.5,577.08,492.68
2018,1,8,11,0,823.0,86.0,3.0,0.8,476.0,578.1,491.59
2018,1,8,11,15,568.5,144.0,3.0,0.9,418.0,481.54,409.57
2018,1,8,11,30,314.0,202.0,3.0,1.0,360.0,382.62,325.02
2018,1,8,11,45,210.0,217.5,2.95,1.05,324.0,328.78,278.86
2018,1,8,12,0,106.0,233.0,2.9,1.1,288.0,278.84,235.67
2018,1,8,12,15,75.0,222.5,2.85,1.15,261.5,248.7,209.88
2018,1,8,12,30,44.0,212.0,2.8,1.2,235.0,220.23,185.49
2018,1,8,12,45,27.5,192.5,2.75,1.25,207.0,191.85,161.28
2018,1,8,13,0,11.0,173.0,2.7,1.3,179.0,164.46,137.92
2018,1,8,13,15,8.0,167.5,2.55,1.35,171.5,157.31,131.85
2018,1,8,13,30,5.0,162.0,2.4,1.4,164.0,150.39,125.98
2018,1,8,13,45,3.5,153.0,2.3,1.4,154.5,141.08,118.1
2018,1,8,14,0,2.0,144.0,2.2,1.4,145.0,131.94,110.39
2018,1,8,14,15,1.5,138.0,2.15,1.3,138.5,125.78,105.26
2018,1,8,14,30,1.0,132.0,2.1,1.2,132.0,119.61,100.12
2018,1,8,14,45,2.5,117.0,2.0,1.15,117.5,106.22,88.54
2018,1,8,15,0,4.0,102.0,1.9,1.1,103.0,92.81,76.88
2018,1,8,15,15,2.0,64.5,1.8,0.9,65.0,60.08,48.17
2018,1,8,15,30,0.0,27.0,1.7,0.7,27.0,25.04,17.97
2018,1,8,15,45,0.0,21.0,1.65,0.5,21.0,19.47,12.73
2018,1,8,16,0,0.0,15.0,1.6,0.3,15.0,13.89,7.44
2018,1,8,16,15,0.0,12.5,1.55,0.15,12.5,11.57,5.18
2018,1,8,16,30,0.0,10.0,1.5,0.0,10.0,9.26,2.88
2018,1,8,16,45,0.0,7.5,1.45,-0.2,7.5,6.94,0.44
2018,1,8,17,0,0.0,5.0,1.4,-0.4,5.0,4.62,0.0
2018,1,8,17,15,0.0,2.5,1.35,-0.45,2.5,2.38,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,180.0,17.0,1.1,1.0,28.5,88.34,0.0
2018,1,9,8,0,312.0,28.0,1.2,1.4,52.0,189.72,128.54
2018,1,9,8,15,427.5,36.0,1.3,1.75,92.5,263.28,214.5
2018,1,9,8,30,543.0,44.0,1.4,2.1,133.0,338.66,283.12
2018,1,9,8,45,605.0,49.0,1.5,2.45,175.0,387.41,327.38
2018,1,9,9,0,667.0,54.0,1.6,2.8,217.0,433.68,368.11
2018,1,9,9,15,708.5,57.5,1.5,3.35,257.5,471.11,399.01
2018,1,9,9,30,750.0,61.0,1.4,3.9,298.0,507.36,427.56
2018,1,9,9,45,779.5,63.0,1.35,4.4,335.0,533.47,447.27
2018,1,9,10,0,809.0,65.0,1.3,4.9,372.0,557.44,464.62
2018,1,9,10,15,827.0,66.5,1.25,5.65,403.0,571.67,473.38
2018,1,9,10,30,845.0,68.0,1.2,6.4,434.0,583.16,479.72
2018,1,9,10,45,858.5,69.0,1.1,7.1,459.0,585.68,478.67
2018,1,9,11,0,872.0,70.0,1.0,7.8,484.0,588.37,477.51
2018,1,9,11,15,880.5,70.5,0.95,8.6,502.0,584.58,471.53
2018,1,9,11,30,889.0,71.0,0.9,9.4,520.0,577.71,463.15
2018,1,9,11,45,893.5,71.5,0.9,10.2,531.0,565.55,451.12
2018,1,9,12,0,898.0,72.0,0.9,11.0,542.0,550.41,436.69
2018,1,9,12,15,896.0,73.0,0.8,11.45,544.0,529.52,417.49
2018,1,9,12,30,894.0,74.0,0.7,11.9,546.0,506.0,396.08
2018,1,9,12,45,889.0,75.0,0.6,12.35,541.0,478.61,371.45
2018,1,9,13,0,884.0,76.0,0.5,12.8,536.0,448.98,344.78
2018,1,9,13,15,863.5,79.0,0.4,12.95,520.0,411.48,312.29
2018,1,9,13,30,843.0,82.0,0.3,13.1,504.0,374.32,279.65
2018,1,9,13,45,846.0,78.0,0.15,13.25,487.5,337.48,246.13
2018,1,9,14,0,849.0,74.0,0.0,13.4,471.0,298.66,210.83
2018,1,9,14,15,834.5,72.0,0.1,13.25,444.0,255.7,173.44
2018,1,9,14,30,820.0,70.0,0.2,13.1,417.0,212.49,136.23
2018,1,9,14,45,799.5,68.0,0.25,12.95,385.0,168.4,99.94
2018,1,9,15,0,779.0,66.0,0.3,12.8,353.0,125.07,67.93
2018,1,9,15,15,749.0,63.5,0.4,12.35,315.5,81.89,43.56
2018,1,9,15,30,719.0,61.0,0.5,11.9,278.0,45.88,35.85
2018,1,9,15,45,674.0,56.5,0.6,11.45,237.0,43.55,33.84
2018,1,9,16,0,629.0,52.0,0.7,11.0,196.0,37.64,28.46
2018,1,9,16,15,436.0,43.5,0.8,10.4,133.5,31.91,23.13
2018,1,9,16,30,243.0,35.0,0.9,9.8,71.0,26.47,17.94
2018,1,9,16,45,229.5,28.0,1.0,9.2,52.5,21.67,12.88
2018,1,9,17,0,216.0,21.0,1.1,8.6,34.0,17.09,1.13
2018,1,9,17,15,110.0,10.5,1.15,8.25,17.0,10.01,0.0
2018,1,9,17,30,4.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,9,17,45,2.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.6,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.9,4.0,0.0,0.0
2018,1,10,7,45,9.5,14.0,1.2,2.15,14.0,17.16,0.0
2018,1,10,8,0,0.0,24.0,1.2,2.4,24.0,23.72,11.6
2018,1,10,8,15,2.5,39.0,1.4,2.9,39.5,40.84,29.35
2018,1,10,8,30,5.0,54.0,1.6,3.4,55.0,57.11,44.32
2018,1,10,8,45,9.5,70.0,1.8,3.9,72.0,75.44,60.86
2018,1,10,9,0,14.0,86.0,2.0,4.4,89.0,93.7,77.11
2018,1,10,9,15,7.5,90.0,1.95,5.1,91.5,92.23,75.69
2018,1,10,9,30,1.0,94.0,1.9,5.8,94.0,91.28,74.56
2018,1,10,9,45,18.5,99.5,1.85,6.45,106.5,110.61,91.35
2018,1,10,10,0,36.0,105.0,1.8,7.1,119.0,125.58,104.13
2018,1,10,10,15,53.0,93.5,1.9,7.85,115.5,122.66,101.53
2018,1,10,10,30,70.0,82.0,2.0,8.6,112.0,125.65,103.98
2018,1,10,10,45,35.0,97.0,2.1,9.35,112.0,114.47,93.33
2018,1,10,11,0,0.0,112.0,2.2,10.1,112.0,105.19,84.4
2018,1,10,11,15,21.0,147.5,2.15,10.55,158.0,151.43,123.28
2018,1,10,11,30,42.0,183.0,2.1,11.0,204.0,201.3,164.28
2018,1,10,11,45,27.5,185.5,2.1,11.4,199.5,193.72,157.25
2018,1,10,12,0,13.0,188.0,2.1,11.8,195.0,183.44,148.29
2018,1,10,12,15,9.0,177.5,2.05,12.1,182.5,170.49,137.4
2018,1,10,12,30,5.0,167.0,2.0,12.4,170.0,157.95,126.9
2018,1,10,12,45,13.5,179.5,2.0,12.65,187.0,172.65,138.88
2018,1,10,13,0,22.0,192.0,2.0,12.9,204.0,186.51,149.98
2018,1,10,13,15,22.5,191.5,2.0,13.0,203.5,184.62,148.32
2018,1,10,13,30,23.0,191.0,2.0,13.1,203.0,182.54,146.56
2018,1,10,13,45,30.0,189.5,1.95,13.2,204.0,179.77,144.08
2018,1,10,14,0,37.0,188.0,1.9,13.3,205.0,177.11,141.62
2018,1,10,14,15,31.5,175.5,1.75,13.15,189.5,161.79,129.23
2018,1,10,14,30,26.0,163.0,1.6,13.0,174.0,150.25,120.03
2018,1,10,14,45,20.0,148.5,1.5,12.85,156.5,134.71,107.6
2018,1,10,15,0,14.0,134.0,1.4,12.7,139.0,119.8,95.71
2018,1,10,15,15,40.0,118.5,1.3,11.85,131.0,102.75,81.22
2018,1,10,15,30,66.0,103.0,1.2,11.0,123.0,87.24,72.99
2018,1,10,15,45,350.0,75.5,1.1,10.1,159.0,54.47,43.83
2018,1,10,16,0,634.0,48.0,1.0,9.2,195.0,37.44,28.48
2018,1,10,16,15,593.5,42.5,1.05,8.35,157.5,34.1,25.33
2018,1,10,16,30,553.0,37.0,1.1,7.5,120.0,30.74,21.98
2018,1,10,16,45,443.5,30.0,1.2,6.6,82.0,23.59,14.82
2018,1,10,17,0,334.0,23.0,1.3,5.7,44.0,18.99,3.7
2018,1,10,17,15,180.0,13.0,1.3,5.4,23.0,12.39,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.75,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,7,15,2.0,0.5,1.7,4.8,0.5,0.0,0.0
2018,1,11,7,30,4.0,1.0,1.9,5.0,1.0,0.0,0.0
2018,1,11,7,45,2.0,2.5,2.1,5.25,2.5,3.19,0.0
2018,1,11,8,0,0.0,4.0,2.3,5.5,4.0,3.7,0.0
2018,1,11,8,15,0.0,6.0,2.4,5.95,6.0,5.55,0.0
2018,1,11,8,30,0.0,8.0,2.5,6.4,8.0,7.4,0.78
2018,1,11,8,45,0.0,10.0,2.55,6.9,10.0,9.26,2.47
2018,1,11,9,0,0.0,12.0,2.6,7.4,12.0,11.11,4.13
2018,1,11,9,15,0.0,27.5,2.75,8.0,27.5,25.51,16.78
2018,1,11,9,30,0.0,43.0,2.9,8.6,43.0,39.93,29.33
2018,1,11,9,45,0.0,37.5,3.05,9.25,37.5,34.82,24.76
2018,1,11,10,0,0.0,32.0,3.2,9.9,32.0,29.7,20.21
2018,1,11,10,15,0.0,55.0,3.2,10.45,55.0,51.13,38.6
2018,1,11,10,30,0.0,78.0,3.2,11.0,78.0,72.61,56.8
2018,1,11,10,45,0.0,80.0,3.25,11.55,80.0,74.48,58.16
2018,1,11,11,0,0.0,82.0,3.3,12.1,82.0,76.36,59.53
2018,1,11,11,15,0.0,83.5,3.25,12.6,83.5,77.76,60.51
