Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,30,0.0,85.0,3.2,13.1,85.0,79.17,61.51
2018,1,11,11,45,0.5,113.0,3.15,13.6,113.5,105.88,83.68
2018,1,11,12,0,1.0,141.0,3.1,14.1,142.0,132.46,105.46
2018,1,11,12,15,2.0,146.5,3.1,14.5,148.0,137.81,109.64
2018,1,11,12,30,3.0,152.0,3.1,14.9,154.0,143.04,113.74
2018,1,11,12,45,1.5,134.5,3.15,15.3,135.5,125.73,99.35
2018,1,11,13,0,0.0,117.0,3.2,15.7,117.0,108.71,85.24
2018,1,11,13,15,1.0,121.5,3.2,15.95,122.0,113.05,88.8
2018,1,11,13,30,2.0,126.0,3.2,16.2,127.0,117.21,92.2
2018,1,11,13,45,3.0,133.0,3.2,16.45,134.5,123.37,97.25
2018,1,11,14,0,4.0,140.0,3.2,16.7,142.0,129.18,102.01
2018,1,11,14,15,2.0,120.0,3.0,16.6,121.0,110.5,86.81
2018,1,11,14,30,0.0,100.0,2.8,16.5,100.0,92.11,71.81
2018,1,11,14,45,0.5,90.5,2.65,16.45,90.5,83.52,64.78
2018,1,11,15,0,1.0,81.0,2.5,16.4,81.0,74.93,57.7
2018,1,11,15,15,0.5,69.0,2.35,15.95,69.0,64.12,48.83
2018,1,11,15,30,0.0,57.0,2.2,15.5,57.0,52.99,41.61
2018,1,11,15,45,0.0,45.0,2.05,15.05,45.0,41.8,31.73
2018,1,11,16,0,0.0,33.0,1.9,14.6,33.0,30.62,21.74
2018,1,11,16,15,0.0,24.5,2.0,14.35,24.5,22.72,14.57
2018,1,11,16,30,0.0,16.0,2.1,14.1,16.0,14.82,7.39
2018,1,11,16,45,5.0,12.0,2.2,13.85,12.5,11.27,3.93
2018,1,11,17,0,10.0,8.0,2.3,13.6,9.0,7.49,0.0
2018,1,11,17,15,10.0,5.0,2.4,13.7,5.5,4.77,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,13.9,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.6,14.35,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,119.0,14.0,2.65,14.85,21.5,61.39,0.0
2018,1,12,8,0,204.0,22.0,2.7,15.1,38.0,138.4,90.42
2018,1,12,8,15,323.0,33.0,2.8,15.4,77.5,213.13,166.69
2018,1,12,8,30,442.0,44.0,2.9,15.7,117.0,291.52,234.76
2018,1,12,8,45,303.0,40.5,3.0,16.0,97.0,223.77,182.71
2018,1,12,9,0,164.0,37.0,3.1,16.3,77.0,142.02,115.78
2018,1,12,9,15,103.0,67.5,3.3,16.6,94.0,130.93,106.21
2018,1,12,9,30,42.0,98.0,3.5,16.9,111.0,123.94,99.41
2018,1,12,9,45,50.0,111.0,3.65,17.2,128.5,141.75,114.14
2018,1,12,10,0,58.0,124.0,3.8,17.5,146.0,159.41,128.53
2018,1,12,10,15,122.5,114.0,3.85,17.75,166.0,192.45,156.45
2018,1,12,10,30,187.0,104.0,3.9,18.0,186.0,225.37,183.86
2018,1,12,10,45,173.5,110.5,3.95,18.3,190.0,222.3,180.5
2018,1,12,11,0,160.0,117.0,4.0,18.6,194.0,218.6,176.71
2018,1,12,11,15,80.0,94.5,4.05,18.75,133.0,141.16,112.32
2018,1,12,11,30,0.0,72.0,4.1,18.9,72.0,67.02,50.04
2018,1,12,11,45,0.0,73.5,4.1,19.0,73.5,68.43,51.18
2018,1,12,12,0,0.0,75.0,4.1,19.1,75.0,69.83,52.28
2018,1,12,12,15,0.0,62.5,4.1,19.15,62.5,58.16,42.63
2018,1,12,12,30,0.0,50.0,4.1,19.2,50.0,46.5,32.99
2018,1,12,12,45,0.0,58.5,4.05,19.2,58.5,54.43,39.56
2018,1,12,13,0,0.0,67.0,4.0,19.2,67.0,62.36,46.12
2018,1,12,13,15,3.0,95.5,4.0,19.35,97.0,90.05,68.87
2018,1,12,13,30,6.0,124.0,4.0,19.5,127.0,116.87,90.73
2018,1,12,13,45,6.0,129.5,4.05,19.65,132.5,121.26,94.3
2018,1,12,14,0,6.0,135.0,4.1,19.8,138.0,125.42,97.72
2018,1,12,14,15,3.0,95.5,3.95,19.75,97.0,89.15,68.24
2018,1,12,14,30,0.0,56.0,3.8,19.7,56.0,52.07,37.82
2018,1,12,14,45,17.5,85.5,3.65,19.65,92.0,80.37,60.65
2018,1,12,15,0,35.0,115.0,3.5,19.6,128.0,104.36,79.86
2018,1,12,15,15,39.0,103.0,3.1,19.0,116.0,91.83,70.03
2018,1,12,15,30,43.0,91.0,2.7,18.4,104.0,78.96,63.78
2018,1,12,15,45,21.5,74.0,2.3,17.85,80.5,65.21,51.88
2018,1,12,16,0,0.0,57.0,1.9,17.3,57.0,52.45,40.68
2018,1,12,16,15,0.0,45.5,2.0,16.65,45.5,42.16,31.5
2018,1,12,16,30,0.0,34.0,2.1,16.0,34.0,31.58,21.93
2018,1,12,16,45,1.5,24.0,2.15,15.4,24.0,22.28,13.25
2018,1,12,17,0,3.0,14.0,2.2,14.8,14.0,12.98,2.19
2018,1,12,17,15,3.0,7.5,2.4,14.85,7.5,7.15,0.0
2018,1,12,17,30,3.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,1.5,0.5,2.8,14.95,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.4,0.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.45,0.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,8.5,1.0,3.8,-1.1,1.0,0.0,0.0
2018,1,13,7,30,17.0,2.0,4.0,-0.9,2.0,0.0,0.0
2018,1,13,7,45,61.5,13.0,4.2,-0.7,17.5,37.31,0.0
2018,1,13,8,0,106.0,24.0,4.4,-0.5,33.0,95.89,65.84
2018,1,13,8,15,346.0,34.0,4.55,-0.15,87.5,225.6,187.78
2018,1,13,8,30,586.0,44.0,4.7,0.2,142.0,363.24,310.71
2018,1,13,8,45,652.0,49.0,4.85,0.5,187.0,411.7,356.52
2018,1,13,9,0,718.0,54.0,5.0,0.8,232.0,465.84,405.55
2018,1,13,9,15,758.5,56.5,5.0,1.2,274.0,503.04,438.31
2018,1,13,9,30,799.0,59.0,5.0,1.6,316.0,538.88,468.71
2018,1,13,9,45,826.5,61.5,5.05,1.95,354.5,565.48,490.63
2018,1,13,10,0,854.0,64.0,5.1,2.3,393.0,589.79,510.01
2018,1,13,10,15,873.0,65.5,5.1,2.6,426.0,601.82,518.84
2018,1,13,10,30,892.0,67.0,5.1,2.9,459.0,614.69,527.98
2018,1,13,10,45,905.0,67.5,5.1,3.2,485.0,619.86,530.56
2018,1,13,11,0,918.0,68.0,5.1,3.5,511.0,621.91,530.43
2018,1,13,11,15,926.5,69.0,5.05,3.65,530.5,618.66,525.93
2018,1,13,11,30,935.0,70.0,5.0,3.8,550.0,612.16,518.64
2018,1,13,11,45,940.5,70.5,5.0,4.0,562.0,600.18,506.78
2018,1,13,12,0,946.0,71.0,5.0,4.2,574.0,585.0,492.11
2018,1,13,12,15,949.5,70.5,5.0,4.25,578.0,564.59,473.17
2018,1,13,12,30,953.0,70.0,5.0,4.3,582.0,541.16,451.38
2018,1,13,12,45,930.0,74.5,5.0,4.35,571.0,507.45,420.77
2018,1,13,13,0,907.0,79.0,5.0,4.4,560.0,472.26,388.51
2018,1,13,13,15,914.5,75.0,4.95,4.35,551.0,440.08,357.97
2018,1,13,13,30,922.0,71.0,4.9,4.3,542.0,405.17,324.36
2018,1,13,13,45,926.0,67.5,4.85,4.25,525.5,366.91,287.24
2018,1,13,14,0,930.0,64.0,4.8,4.2,509.0,326.35,247.5
2018,1,13,14,15,919.0,62.0,4.75,3.95,482.0,281.27,204.28
2018,1,13,14,30,908.0,60.0,4.7,3.7,455.0,235.41,160.82
2018,1,13,14,45,891.0,58.0,4.65,3.45,421.5,188.05,118.06
2018,1,13,15,0,874.0,56.0,4.6,3.2,388.0,140.88,79.43
2018,1,13,15,15,850.0,53.5,4.4,2.8,349.5,93.3,48.4
2018,1,13,15,30,826.0,51.0,4.2,2.4,311.0,47.01,38.26
2018,1,13,15,45,792.5,48.0,4.05,2.0,269.0,35.96,28.03
2018,1,13,16,0,759.0,45.0,3.9,1.6,227.0,34.67,26.8
2018,1,13,16,15,700.5,40.5,3.55,0.85,182.5,32.05,24.25
2018,1,13,16,30,642.0,36.0,3.2,0.1,138.0,29.46,21.58
2018,1,13,16,45,541.0,30.0,2.85,-0.6,97.0,25.4,17.23
2018,1,13,17,0,440.0,24.0,2.5,-1.3,56.0,21.42,9.18
2018,1,13,17,15,241.0,14.0,2.55,-1.65,29.5,13.34,0.0
2018,1,13,17,30,42.0,4.0,2.6,-2.0,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.45,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.6,0.0,0.0,0.0
2018,1,14,7,15,40.5,4.0,3.05,-6.35,3.5,0.0,0.0
2018,1,14,7,30,81.0,8.0,3.3,-6.1,7.0,7.63,0.0
2018,1,14,7,45,273.5,18.0,3.55,-5.85,36.5,128.38,0.0
2018,1,14,8,0,466.0,28.0,3.8,-5.6,66.0,252.82,184.63
2018,1,14,8,15,567.0,34.5,3.8,-5.25,109.5,324.31,274.15
2018,1,14,8,30,668.0,41.0,3.8,-4.9,153.0,396.79,343.75
2018,1,14,8,45,726.5,44.5,3.8,-4.55,198.5,446.7,391.17
2018,1,14,9,0,785.0,48.0,3.8,-4.2,244.0,496.59,436.51
2018,1,14,9,15,822.0,51.5,3.7,-3.85,288.0,534.17,469.27
2018,1,14,9,30,859.0,55.0,3.6,-3.5,332.0,566.44,496.45
2018,1,14,9,45,884.0,57.0,3.45,-3.1,371.5,591.8,516.54
2018,1,14,10,0,909.0,59.0,3.3,-2.7,411.0,614.81,533.9
2018,1,14,10,15,925.5,60.5,3.2,-2.35,444.5,629.48,544.12
2018,1,14,10,30,942.0,62.0,3.1,-2.0,478.0,641.16,551.57
2018,1,14,10,45,953.0,63.5,3.0,-1.7,505.0,646.38,553.61
2018,1,14,11,0,964.0,65.0,2.9,-1.4,532.0,648.3,552.81
2018,1,14,11,15,971.5,66.0,2.75,-1.15,552.0,644.22,546.93
2018,1,14,11,30,979.0,67.0,2.6,-0.9,572.0,636.76,538.21
2018,1,14,11,45,983.0,68.0,2.5,-0.65,584.0,623.93,525.28
2018,1,14,12,0,987.0,69.0,2.4,-0.4,596.0,607.8,509.53
2018,1,14,12,15,988.5,68.5,2.35,-0.3,599.5,585.57,489.19
2018,1,14,12,30,990.0,68.0,2.3,-0.2,603.0,560.29,466.04
2018,1,14,12,45,989.0,68.0,2.3,-0.05,599.0,531.38,439.59
2018,1,14,13,0,988.0,68.0,2.3,0.1,595.0,499.73,410.32
2018,1,14,13,15,946.0,74.5,2.25,0.15,570.5,455.17,370.3
2018,1,14,13,30,904.0,81.0,2.2,0.2,546.0,410.74,329.93
2018,1,14,13,45,831.5,91.5,2.15,0.25,507.0,358.27,283.17
2018,1,14,14,0,759.0,102.0,2.1,0.3,468.0,308.33,238.57
2018,1,14,14,15,610.0,124.5,2.05,0.2,408.5,256.67,195.7
2018,1,14,14,30,461.0,147.0,2.0,0.1,349.0,214.52,162.76
2018,1,14,14,45,538.0,122.5,1.95,0.0,341.0,182.2,130.08
2018,1,14,15,0,615.0,98.0,1.9,-0.1,333.0,142.29,92.73
2018,1,14,15,15,590.0,94.0,1.75,-0.4,301.0,105.0,67.46
2018,1,14,15,30,565.0,90.0,1.6,-0.7,269.0,69.72,59.98
2018,1,14,15,45,553.0,76.0,1.45,-1.05,231.5,54.74,46.08
2018,1,14,16,0,541.0,62.0,1.3,-1.4,194.0,45.11,37.01
2018,1,14,16,15,491.0,56.0,1.2,-2.05,157.5,42.14,34.1
2018,1,14,16,30,441.0,50.0,1.1,-2.7,121.0,39.22,31.02
2018,1,14,16,45,259.0,38.5,1.0,-3.4,77.0,29.79,21.57
2018,1,14,17,0,77.0,27.0,0.9,-4.1,33.0,22.28,10.88
2018,1,14,17,15,52.5,15.0,0.95,-4.0,17.5,14.3,0.0
2018,1,14,17,30,28.0,3.0,1.0,-3.9,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,1.05,-3.8,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.8,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.6,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.4,6.0,5.72,0.0
2018,1,15,7,45,229.0,17.5,2.3,-7.15,34.0,110.14,0.0
2018,1,15,8,0,395.0,29.0,2.4,-6.9,62.0,231.92,171.32
2018,1,15,8,15,493.0,36.5,2.35,-6.5,103.0,298.67,252.95
2018,1,15,8,30,591.0,44.0,2.3,-6.1,144.0,367.92,318.78
2018,1,15,8,45,648.5,49.5,2.3,-5.7,188.0,413.02,361.47
2018,1,15,9,0,706.0,55.0,2.3,-5.3,232.0,463.43,406.65
2018,1,15,9,15,746.0,58.5,2.2,-4.8,274.5,501.6,439.3
2018,1,15,9,30,786.0,62.0,2.1,-4.3,317.0,538.48,469.47
2018,1,15,9,45,813.0,64.5,2.05,-3.85,355.5,564.92,490.22
2018,1,15,10,0,840.0,67.0,2.0,-3.4,394.0,589.09,508.44
2018,1,15,10,15,859.5,68.5,1.9,-2.95,427.0,605.05,519.19
2018,1,15,10,30,879.0,70.0,1.8,-2.5,460.0,618.18,527.3
2018,1,15,10,45,893.0,71.5,1.7,-2.05,487.0,621.94,527.74
2018,1,15,11,0,907.0,73.0,1.6,-1.6,514.0,625.9,528.09
2018,1,15,11,15,919.0,73.5,1.5,-1.2,535.0,624.34,524.01
2018,1,15,11,30,931.0,74.0,1.4,-0.8,556.0,619.5,517.22
2018,1,15,11,45,938.0,74.0,1.3,-0.4,568.5,607.96,505.07
2018,1,15,12,0,945.0,74.0,1.2,0.0,581.0,593.2,490.25
2018,1,15,12,15,947.5,73.5,1.05,0.25,585.0,572.36,470.33
2018,1,15,12,30,950.0,73.0,0.9,0.5,589.0,548.54,447.81
2018,1,15,12,45,950.0,72.5,0.75,0.75,585.0,520.65,421.75
2018,1,15,13,0,950.0,72.0,0.6,1.0,581.0,490.08,393.15
2018,1,15,13,15,945.0,71.0,0.55,1.15,568.5,454.46,361.05
2018,1,15,13,30,940.0,70.0,0.5,1.3,556.0,416.78,326.64
2018,1,15,13,45,932.0,69.5,0.45,1.4,536.5,376.67,289.66
2018,1,15,14,0,924.0,69.0,0.4,1.5,517.0,335.06,250.82
2018,1,15,14,15,911.0,67.5,0.45,1.45,489.5,290.02,209.45
2018,1,15,14,30,898.0,66.0,0.5,1.4,462.0,244.35,167.54
2018,1,15,14,45,877.0,64.5,0.55,1.35,427.5,196.97,125.68
2018,1,15,15,0,856.0,63.0,0.6,1.3,393.0,145.65,83.62
2018,1,15,15,15,828.0,60.5,0.55,1.0,354.0,98.22,51.78
2018,1,15,15,30,800.0,58.0,0.5,0.7,315.0,52.65,33.86
2018,1,15,15,45,759.0,55.0,0.45,0.4,272.0,41.58,33.59
2018,1,15,16,0,718.0,52.0,0.4,0.1,229.0,40.54,32.6
2018,1,15,16,15,654.0,47.5,0.35,-0.3,184.5,38.18,30.26
2018,1,15,16,30,590.0,43.0,0.3,-0.7,140.0,35.93,27.85
2018,1,15,16,45,481.5,35.5,0.2,-1.05,98.5,28.0,19.9
2018,1,15,17,0,373.0,28.0,0.1,-1.4,57.0,23.14,12.2
2018,1,15,17,15,214.0,17.0,0.15,-1.5,31.0,16.2,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.6,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.7,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-2.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,15,33.0,3.0,0.8,-4.6,3.0,0.0,0.0
2018,1,16,7,30,66.0,6.0,0.8,-4.2,6.0,5.72,0.0
2018,1,16,7,45,232.5,17.0,0.8,-3.8,33.5,111.44,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.4,61.0,234.04,171.37
2018,1,16,8,15,497.0,34.5,0.9,-2.8,102.0,299.18,248.28
2018,1,16,8,30,595.0,41.0,1.0,-2.2,143.0,363.1,307.83
2018,1,16,8,45,653.5,46.0,1.05,-1.65,187.0,413.23,353.08
2018,1,16,9,0,712.0,51.0,1.1,-1.1,231.0,463.75,396.72
2018,1,16,9,15,749.0,55.0,1.35,-0.2,273.0,500.95,428.47
2018,1,16,9,30,786.0,59.0,1.6,0.7,315.0,536.85,458.02
2018,1,16,9,45,743.5,73.0,1.8,1.65,338.0,535.6,455.92
2018,1,16,10,0,701.0,87.0,2.0,2.6,361.0,533.1,452.46
2018,1,16,10,15,606.5,114.0,2.1,3.05,365.0,507.23,429.64
2018,1,16,10,30,512.0,141.0,2.2,3.5,369.0,473.8,400.66
2018,1,16,10,45,478.0,158.5,2.25,4.0,381.0,468.26,394.45
2018,1,16,11,0,444.0,176.0,2.3,4.5,393.0,460.64,386.36
2018,1,16,11,15,498.0,170.0,2.3,4.75,422.0,479.37,400.77
2018,1,16,11,30,552.0,164.0,2.3,5.0,451.0,495.42,412.56
2018,1,16,11,45,501.0,182.0,2.35,5.25,447.0,473.14,392.76
2018,1,16,12,0,450.0,200.0,2.4,5.5,443.0,450.21,372.7
2018,1,16,12,15,396.5,213.5,2.35,5.6,428.5,417.72,345.09
2018,1,16,12,30,343.0,227.0,2.3,5.7,414.0,390.79,321.97
2018,1,16,12,45,314.0,230.5,2.3,5.8,401.0,367.38,301.94
2018,1,16,13,0,285.0,234.0,2.3,5.9,388.0,344.56,282.38
2018,1,16,13,15,259.5,232.0,2.3,5.9,370.0,319.15,260.82
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,294.87,240.2
2018,1,16,13,45,297.5,211.5,2.25,5.85,360.5,287.5,231.8
2018,1,16,14,0,361.0,193.0,2.2,5.8,369.0,275.11,218.23
2018,1,16,14,15,359.5,182.0,1.95,5.5,349.5,246.92,192.85
2018,1,16,14,30,358.0,171.0,1.7,5.2,330.0,218.38,167.29
2018,1,16,14,45,304.0,164.0,1.5,4.95,292.0,184.07,139.7
2018,1,16,15,0,250.0,157.0,1.3,4.7,254.0,154.25,117.19
2018,1,16,15,15,204.5,143.0,1.25,4.15,217.5,124.67,96.13
2018,1,16,15,30,159.0,129.0,1.2,3.6,181.0,104.25,84.39
2018,1,16,15,45,148.5,113.5,1.15,3.05,157.0,89.76,77.51
2018,1,16,16,0,138.0,98.0,1.1,2.5,133.0,78.38,67.13
2018,1,16,16,15,122.5,76.0,1.1,2.15,102.5,62.27,52.11
2018,1,16,16,30,107.0,54.0,1.1,1.8,72.0,43.25,34.22
2018,1,16,16,45,72.5,40.0,1.15,1.4,50.5,34.18,25.23
2018,1,16,17,0,38.0,26.0,1.2,1.0,29.0,22.58,12.14
2018,1,16,17,15,28.5,15.0,1.2,0.95,16.5,14.3,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.9,4.0,0.0,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.8,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.0,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.0,2.0,1.91,0.0
2018,1,17,7,45,1.0,8.5,3.4,-2.0,8.5,8.51,0.0
2018,1,17,8,0,0.0,15.0,3.5,-2.0,15.0,13.91,5.24
2018,1,17,8,15,0.0,20.5,3.5,-2.0,20.5,19.01,11.02
2018,1,17,8,30,0.0,26.0,3.5,-2.0,26.0,24.12,15.94
2018,1,17,8,45,0.0,28.0,3.55,-1.95,28.0,25.97,17.83
2018,1,17,9,0,0.0,30.0,3.6,-1.9,30.0,27.83,19.61
2018,1,17,9,15,0.0,30.5,3.65,-1.85,30.5,28.3,20.07
2018,1,17,9,30,0.0,31.0,3.7,-1.8,31.0,28.77,20.48
2018,1,17,9,45,3.0,57.0,3.7,-1.8,58.0,54.77,43.99
2018,1,17,10,0,6.0,83.0,3.7,-1.8,85.0,81.33,67.76
2018,1,17,10,15,4.0,83.5,3.75,-1.8,85.0,80.41,66.74
2018,1,17,10,30,2.0,84.0,3.8,-1.8,85.0,79.54,65.8
2018,1,17,10,45,1.0,89.0,3.85,-1.8,89.5,83.67,69.32
2018,1,17,11,0,0.0,94.0,3.9,-1.8,94.0,87.78,72.82
2018,1,17,11,15,0.0,99.5,3.95,-1.8,99.5,92.96,77.3
2018,1,17,11,30,0.0,105.0,4.0,-1.8,105.0,98.11,81.76
2018,1,17,11,45,0.0,104.5,4.05,-1.85,104.5,97.56,81.21
2018,1,17,12,0,0.0,104.0,4.1,-1.9,104.0,97.02,80.7
2018,1,17,12,15,3.0,127.0,4.15,-1.9,128.5,120.1,101.0
2018,1,17,12,30,6.0,150.0,4.2,-1.9,153.0,142.81,120.84
2018,1,17,12,45,6.0,142.5,4.2,-1.95,145.5,135.37,114.32
2018,1,17,13,0,6.0,135.0,4.2,-2.0,138.0,128.0,107.92
2018,1,17,13,15,4.0,130.0,4.2,-2.0,132.0,122.15,102.84
2018,1,17,13,30,2.0,125.0,4.2,-2.0,126.0,116.46,97.94
2018,1,17,13,45,3.0,118.5,4.25,-2.05,120.0,110.61,92.88
2018,1,17,14,0,4.0,112.0,4.3,-2.1,114.0,104.7,87.77
2018,1,17,14,15,2.0,101.0,4.25,-2.15,102.0,93.95,78.44
2018,1,17,14,30,0.0,90.0,4.2,-2.2,90.0,83.44,69.31
2018,1,17,14,45,0.0,81.0,4.2,-2.25,81.0,75.26,62.16
2018,1,17,15,0,0.0,72.0,4.2,-2.3,72.0,67.0,54.89
2018,1,17,15,15,0.0,63.0,4.15,-2.4,63.0,58.59,47.44
2018,1,17,15,30,0.0,54.0,4.1,-2.5,54.0,50.19,39.94
2018,1,17,15,45,0.0,43.5,4.05,-2.6,43.5,40.4,32.77
2018,1,17,16,0,0.0,33.0,4.0,-2.7,33.0,30.62,23.47
2018,1,17,16,15,0.0,26.5,3.9,-2.85,26.5,24.58,17.64
2018,1,17,16,30,0.0,20.0,3.8,-3.0,20.0,18.54,11.76
2018,1,17,16,45,0.0,15.0,3.7,-3.1,15.0,13.9,7.13
2018,1,17,17,0,0.0,10.0,3.6,-3.2,10.0,9.26,1.94
2018,1,17,17,15,0.0,5.5,3.65,-3.3,5.5,5.24,0.0
2018,1,17,17,30,0.0,1.0,3.7,-3.4,1.0,0.95,0.0
2018,1,17,17,45,0.0,0.5,3.75,-3.5,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.15,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.5,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.6,-4.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.75,-5.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.8,-5.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.8,-5.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.8,-6.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.85,-6.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.7,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.6,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.55,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.0,-8.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.8,-8.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.3,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.85,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.65,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-10.95,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.2,1.0,0.95,0.0
2018,1,18,7,45,0.0,5.5,2.35,-9.45,5.5,5.24,0.0
2018,1,18,8,0,0.0,10.0,2.6,-8.7,10.0,9.26,1.84
2018,1,18,8,15,154.5,24.0,2.75,-7.95,51.0,117.54,99.54
2018,1,18,8,30,309.0,38.0,2.9,-7.2,92.0,222.34,195.62
2018,1,18,8,45,548.5,46.5,3.1,-6.45,174.0,364.75,323.58
2018,1,18,9,0,788.0,55.0,3.3,-5.7,256.0,513.32,452.94
2018,1,18,9,15,823.0,59.0,3.25,-5.05,301.0,551.19,484.81
2018,1,18,9,30,858.0,63.0,3.2,-4.4,346.0,587.4,514.44
2018,1,18,9,45,880.0,66.5,3.15,-3.7,386.0,613.31,534.34
2018,1,18,10,0,902.0,70.0,3.1,-3.0,426.0,636.61,551.38
2018,1,18,10,15,917.0,72.0,3.05,-2.4,459.5,651.09,560.93
2018,1,18,10,30,932.0,74.0,3.0,-1.8,493.0,659.08,565.07
2018,1,18,10,45,944.0,75.5,2.95,-1.2,521.0,665.11,567.33
2018,1,18,11,0,956.0,77.0,2.9,-0.6,549.0,667.84,566.78
2018,1,18,11,15,964.0,78.0,2.9,-0.1,569.5,664.26,561.51
2018,1,18,11,30,972.0,79.0,2.9,0.4,590.0,657.28,553.45
2018,1,18,11,45,976.5,79.5,2.9,0.9,602.5,644.37,540.56
2018,1,18,12,0,981.0,80.0,2.9,1.4,615.0,628.16,524.88
2018,1,18,12,15,980.5,81.5,2.95,1.75,619.5,607.03,505.49
2018,1,18,12,30,980.0,83.0,3.0,2.1,624.0,582.87,483.34
2018,1,18,12,45,975.5,84.5,3.0,2.45,620.0,553.87,456.72
2018,1,18,13,0,971.0,86.0,3.0,2.8,616.0,522.29,427.52
2018,1,18,13,15,967.0,85.0,3.0,3.0,603.5,486.17,394.29
2018,1,18,13,30,963.0,84.0,3.0,3.2,591.0,447.84,358.52
2018,1,18,13,45,956.5,82.0,3.0,3.45,570.5,405.71,318.86
2018,1,18,14,0,950.0,80.0,3.0,3.7,550.0,361.93,277.15
2018,1,18,14,15,939.0,78.0,2.95,3.7,522.0,315.54,233.13
2018,1,18,14,30,928.0,76.0,2.9,3.7,494.0,264.56,185.37
2018,1,18,14,45,912.0,73.0,2.8,3.7,459.5,214.66,139.86
2018,1,18,15,0,896.0,70.0,2.7,3.7,425.0,164.91,97.64
2018,1,18,15,15,872.5,66.5,2.4,3.15,384.5,114.59,61.78
2018,1,18,15,30,849.0,63.0,2.1,2.6,344.0,65.68,38.75
2018,1,18,15,45,814.5,58.5,1.85,2.05,299.0,44.32,35.85
2018,1,18,16,0,780.0,54.0,1.6,1.5,254.0,42.02,33.75
2018,1,18,16,15,725.5,48.0,1.6,0.7,207.0,38.29,30.22
2018,1,18,16,30,671.0,42.0,1.6,-0.1,160.0,34.53,26.5
2018,1,18,16,45,576.5,35.5,1.65,-0.9,115.5,30.2,22.0
2018,1,18,17,0,482.0,29.0,1.7,-1.7,71.0,25.93,16.0
2018,1,18,17,15,285.5,18.5,1.8,-1.75,39.5,15.52,0.0
2018,1,18,17,30,89.0,8.0,1.9,-1.8,8.0,7.63,0.0
2018,1,18,17,45,44.5,4.0,2.0,-1.8,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.35,-5.7,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.5,-4.9,8.0,41.06,0.0
2018,1,19,7,45,283.0,19.0,1.7,-4.05,40.0,135.51,0.0
2018,1,19,8,0,479.0,30.0,1.9,-3.2,72.0,266.32,201.82
2018,1,19,8,15,576.0,37.0,1.85,-2.5,117.0,336.74,281.76
2018,1,19,8,30,673.0,44.0,1.8,-1.8,162.0,409.5,348.64
2018,1,19,8,45,728.5,49.5,1.75,-1.1,209.5,461.3,395.03
2018,1,19,9,0,784.0,55.0,1.7,-0.4,257.0,513.07,439.05
2018,1,19,9,15,816.5,60.0,1.65,0.35,302.0,550.74,469.48
2018,1,19,9,30,849.0,65.0,1.6,1.1,347.0,586.7,497.13
2018,1,19,9,45,869.5,70.5,1.5,1.9,388.0,614.0,516.28
2018,1,19,10,0,890.0,76.0,1.4,2.7,429.0,638.66,532.51
2018,1,19,10,15,907.0,79.0,1.45,3.45,464.5,655.52,543.54
2018,1,19,10,30,924.0,82.0,1.5,4.2,500.0,669.28,551.93
2018,1,19,10,45,936.0,84.0,1.5,4.95,528.5,675.63,554.05
2018,1,19,11,0,948.0,86.0,1.5,5.7,557.0,678.62,553.54
2018,1,19,11,15,955.5,87.5,1.55,6.15,577.5,674.92,548.89
2018,1,19,11,30,963.0,89.0,1.6,6.6,598.0,667.81,541.58
2018,1,19,11,45,967.0,90.5,1.6,7.1,611.0,653.47,528.24
2018,1,19,12,0,971.0,92.0,1.6,7.6,624.0,638.03,513.88
2018,1,19,12,15,972.5,92.5,1.7,7.9,628.5,617.0,496.09
2018,1,19,12,30,974.0,93.0,1.8,8.2,633.0,592.9,475.53
2018,1,19,12,45,973.0,92.5,1.85,8.45,629.0,563.66,450.33
2018,1,19,13,0,972.0,92.0,1.9,8.7,625.0,531.71,422.43
2018,1,19,13,15,968.0,91.0,1.95,8.8,612.5,495.46,390.72
2018,1,19,13,30,964.0,90.0,2.0,8.9,600.0,455.2,355.04
2018,1,19,13,45,956.5,88.5,2.05,8.95,579.5,412.52,316.66
2018,1,19,14,0,949.0,87.0,2.1,9.0,559.0,368.31,276.19
2018,1,19,14,15,937.5,84.0,1.9,8.7,530.5,320.36,232.18
2018,1,19,14,30,926.0,81.0,1.7,8.4,502.0,271.69,187.58
2018,1,19,14,45,909.5,78.0,1.55,8.05,467.0,221.66,143.14
2018,1,19,15,0,893.0,75.0,1.4,7.7,432.0,171.84,101.68
2018,1,19,15,15,868.0,71.5,1.4,6.7,391.0,121.41,66.14
2018,1,19,15,30,843.0,68.0,1.4,5.7,350.0,72.56,42.67
2018,1,19,15,45,806.5,63.5,1.4,4.65,304.5,48.53,39.36
2018,1,19,16,0,770.0,59.0,1.4,3.6,259.0,46.39,37.52
2018,1,19,16,15,713.5,53.0,1.45,2.75,211.5,42.83,34.19
2018,1,19,16,30,657.0,47.0,1.5,1.9,164.0,39.27,30.68
2018,1,19,16,45,560.5,39.0,1.6,1.0,118.5,33.62,24.99
2018,1,19,17,0,464.0,31.0,1.7,0.1,73.0,25.42,15.82
2018,1,19,17,15,280.5,20.0,1.7,-0.05,41.0,16.89,0.0
2018,1,19,17,30,97.0,9.0,1.7,-0.2,9.0,8.58,0.0
2018,1,19,17,45,48.5,4.5,1.7,-0.4,4.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.25,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.25,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,43.0,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,86.0,8.0,1.5,-0.5,8.0,40.81,0.0
2018,1,20,7,45,278.0,19.0,1.6,0.3,40.0,151.22,0.0
2018,1,20,8,0,470.0,30.0,1.7,1.1,72.0,263.66,198.48
2018,1,20,8,15,564.5,37.5,1.7,1.7,117.0,333.06,274.92
2018,1,20,8,30,659.0,45.0,1.7,2.3,162.0,405.03,340.17
2018,1,20,8,45,714.0,51.5,1.7,2.85,209.5,457.54,386.68
2018,1,20,9,0,769.0,58.0,1.7,3.4,257.0,510.1,431.04
2018,1,20,9,15,801.5,62.5,1.75,4.1,301.5,547.14,461.15
2018,1,20,9,30,834.0,67.0,1.8,4.8,346.0,582.48,488.68
2018,1,20,9,45,856.0,71.0,1.9,5.55,386.0,608.93,508.45
2018,1,20,10,0,878.0,75.0,2.0,6.3,426.0,632.83,525.62
2018,1,20,10,15,895.0,78.0,2.1,6.95,461.0,649.73,537.13
2018,1,20,10,30,912.0,81.0,2.2,7.6,496.0,663.6,546.03
2018,1,20,10,45,923.0,83.5,2.35,8.3,524.0,670.0,549.19
2018,1,20,11,0,934.0,86.0,2.5,9.0,552.0,673.08,549.67
2018,1,20,11,15,939.5,87.5,2.5,9.45,571.5,668.37,543.82
2018,1,20,11,30,945.0,89.0,2.5,9.9,591.0,660.33,535.37
2018,1,20,11,45,950.0,89.5,2.55,10.4,603.5,645.84,522.13
2018,1,20,12,0,955.0,90.0,2.6,10.9,616.0,630.33,507.87
2018,1,20,12,15,954.5,91.5,2.6,11.15,620.5,609.63,489.62
2018,1,20,12,30,954.0,93.0,2.6,11.4,625.0,586.31,469.05
2018,1,20,12,45,948.5,94.0,2.65,11.7,620.0,556.38,443.14
2018,1,20,13,0,943.0,95.0,2.7,12.0,615.0,524.02,414.83
2018,1,20,13,15,938.0,93.5,2.65,12.1,602.0,487.24,382.51
2018,1,20,13,30,933.0,92.0,2.6,12.2,589.0,448.42,347.9
2018,1,20,13,45,926.0,90.0,2.6,12.3,569.0,406.58,310.28
2018,1,20,14,0,919.0,88.0,2.6,12.4,549.0,363.23,270.72
2018,1,20,14,15,908.0,85.5,2.35,12.05,521.5,317.07,228.62
2018,1,20,14,30,897.0,83.0,2.1,11.7,494.0,270.17,185.92
2018,1,20,14,45,879.5,80.0,1.8,11.4,459.0,221.19,142.63
2018,1,20,15,0,862.0,77.0,1.5,11.1,424.0,172.57,102.29
2018,1,20,15,15,833.5,73.0,1.45,10.0,382.5,122.8,67.17
2018,1,20,15,30,805.0,69.0,1.4,8.9,341.0,75.01,43.4
2018,1,20,15,45,761.0,64.5,1.35,7.8,295.0,49.1,39.39
2018,1,20,16,0,717.0,60.0,1.3,6.7,249.0,46.99,37.62
2018,1,20,16,15,661.5,54.0,1.4,5.85,203.5,39.61,30.84
2018,1,20,16,30,606.0,48.0,1.5,5.0,158.0,36.43,27.74
2018,1,20,16,45,527.0,40.0,1.55,4.1,116.0,31.36,22.7
2018,1,20,17,0,448.0,32.0,1.6,3.2,74.0,26.19,16.56
2018,1,20,17,15,279.0,21.0,1.6,3.1,42.5,17.73,0.0
2018,1,20,17,30,110.0,10.0,1.6,3.0,11.0,9.53,0.0
2018,1,20,17,45,55.0,5.0,1.6,2.9,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,31.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,62.0,7.0,1.5,2.3,7.0,30.7,0.0
2018,1,21,7,45,218.0,18.5,1.6,3.15,35.5,126.85,0.0
2018,1,21,8,0,374.0,30.0,1.7,4.0,64.0,230.32,173.3
2018,1,21,8,15,469.0,37.5,1.7,4.6,105.0,294.62,241.72
2018,1,21,8,30,564.0,45.0,1.7,5.2,146.0,363.26,303.38
2018,1,21,8,45,620.5,50.0,1.7,5.8,189.0,411.65,346.1
2018,1,21,9,0,677.0,55.0,1.7,6.4,232.0,457.71,385.14
2018,1,21,9,15,712.5,59.5,1.55,7.05,273.5,494.81,414.52
2018,1,21,9,30,748.0,64.0,1.4,7.7,315.0,530.66,441.44
2018,1,21,9,45,739.5,73.0,1.2,8.3,345.5,543.47,448.69
2018,1,21,10,0,731.0,82.0,1.0,8.9,376.0,555.65,454.81
2018,1,21,10,15,696.0,97.5,1.0,9.65,395.5,553.59,450.7
2018,1,21,10,30,661.0,113.0,1.0,10.4,415.0,548.07,443.97
2018,1,21,10,45,680.0,115.0,1.0,11.15,441.5,558.64,450.01
2018,1,21,11,0,699.0,117.0,1.0,11.9,468.0,566.62,453.76
2018,1,21,11,15,770.5,102.5,1.05,12.6,503.0,585.01,466.28
2018,1,21,11,30,842.0,88.0,1.1,13.3,538.0,601.24,476.67
2018,1,21,11,45,841.5,90.5,1.2,14.0,548.5,589.03,465.56
2018,1,21,12,0,841.0,93.0,1.3,14.7,559.0,573.99,452.42
2018,1,21,12,15,867.5,86.0,1.35,15.0,570.0,561.15,441.19
2018,1,21,12,30,894.0,79.0,1.4,15.3,581.0,544.51,426.67
2018,1,21,12,45,865.5,87.0,1.5,15.6,570.5,512.23,400.11
2018,1,21,13,0,837.0,95.0,1.6,15.9,560.0,478.72,372.23
2018,1,21,13,15,733.0,122.0,1.65,15.9,523.0,428.39,331.68
2018,1,21,13,30,629.0,149.0,1.7,15.9,486.0,383.57,295.39
2018,1,21,13,45,557.5,161.5,1.7,15.9,452.5,340.88,260.41
2018,1,21,14,0,486.0,174.0,1.7,15.9,419.0,303.43,229.69
2018,1,21,14,15,608.5,135.0,1.6,15.65,426.0,280.08,204.99
2018,1,21,14,30,731.0,96.0,1.5,15.4,433.0,243.8,168.25
2018,1,21,14,45,644.0,106.5,1.4,15.15,388.0,200.88,134.01
2018,1,21,15,0,557.0,117.0,1.3,14.9,343.0,165.24,108.02
2018,1,21,15,15,496.5,113.5,1.25,14.15,301.0,126.47,81.7
2018,1,21,15,30,436.0,110.0,1.2,13.4,259.0,93.59,64.78
2018,1,21,15,45,493.5,89.0,1.2,12.65,237.0,63.56,51.51
2018,1,21,16,0,551.0,68.0,1.2,11.9,215.0,48.83,38.48
2018,1,21,16,15,506.5,59.0,1.25,11.15,175.5,43.4,33.58
2018,1,21,16,30,462.0,50.0,1.3,10.4,136.0,37.79,28.35
2018,1,21,16,45,438.0,40.5,1.35,9.7,103.5,31.52,22.35
2018,1,21,17,0,414.0,31.0,1.4,9.0,71.0,24.98,15.36
2018,1,21,17,15,257.0,20.5,1.4,8.8,41.0,17.02,0.0
2018,1,21,17,30,100.0,10.0,1.4,8.6,11.0,9.53,0.0
2018,1,21,17,45,50.0,5.0,1.45,8.4,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
