Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,45,0.0,9.0,4.3,17.6,9.0,8.58,0.0
2018,2,11,18,0,0.0,1.0,4.2,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.2,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,12,7,15,0.5,2.5,1.05,13.6,2.5,2.59,0.0
2018,2,12,7,30,1.0,5.0,1.4,13.6,5.0,5.07,0.0
2018,2,12,7,45,0.5,9.0,1.75,13.6,9.0,8.57,1.25
2018,2,12,8,0,0.0,13.0,2.1,13.6,13.0,12.04,4.49
2018,2,12,8,15,0.0,15.0,2.4,13.3,15.0,13.89,6.24
2018,2,12,8,30,0.0,17.0,2.7,13.0,17.0,15.75,7.93
2018,2,12,8,45,0.0,22.0,3.05,12.7,22.0,20.4,11.99
2018,2,12,9,0,0.0,27.0,3.4,12.4,27.0,25.05,16.02
2018,2,12,9,15,0.0,44.0,3.45,12.2,44.0,40.87,29.62
2018,2,12,9,30,0.0,61.0,3.5,12.0,61.0,56.73,43.15
2018,2,12,9,45,1.0,82.0,3.55,11.8,82.5,77.12,60.45
2018,2,12,10,0,2.0,103.0,3.6,11.6,104.0,98.27,78.26
2018,2,12,10,15,10.5,126.5,3.6,11.65,132.0,127.17,102.57
2018,2,12,10,30,19.0,150.0,3.6,11.7,160.0,156.04,126.58
2018,2,12,10,45,9.5,101.0,3.6,11.75,106.0,101.07,80.2
2018,2,12,11,0,0.0,52.0,3.6,11.8,52.0,48.39,35.48
2018,2,12,11,15,0.0,56.0,3.6,12.05,56.0,52.12,38.57
2018,2,12,11,30,0.0,60.0,3.6,12.3,60.0,55.86,41.63
2018,2,12,11,45,0.0,71.0,3.6,12.5,71.0,66.14,50.18
2018,2,12,12,0,0.0,82.0,3.6,12.7,82.0,76.43,58.69
2018,2,12,12,15,0.0,91.0,3.6,12.95,91.0,84.85,65.61
2018,2,12,12,30,0.0,100.0,3.6,13.2,100.0,93.26,72.51
2018,2,12,12,45,0.0,97.5,3.65,13.4,97.5,90.91,70.51
2018,2,12,13,0,0.0,95.0,3.7,13.6,95.0,88.58,68.54
2018,2,12,13,15,0.0,77.0,3.65,13.55,77.0,71.75,54.6
2018,2,12,13,30,0.0,59.0,3.6,13.5,59.0,54.93,40.61
2018,2,12,13,45,0.0,64.0,3.5,13.5,64.0,59.59,44.57
2018,2,12,14,0,0.0,69.0,3.4,13.5,69.0,64.25,48.54
2018,2,12,14,15,0.0,65.5,3.4,13.45,65.5,60.98,45.87
2018,2,12,14,30,0.0,62.0,3.4,13.4,62.0,57.7,43.22
2018,2,12,14,45,3.5,83.5,3.4,13.4,85.0,78.67,60.85
2018,2,12,15,0,7.0,105.0,3.4,13.4,108.0,98.36,77.34
2018,2,12,15,15,11.5,119.0,3.35,13.2,124.0,110.31,87.35
2018,2,12,15,30,16.0,133.0,3.3,13.0,140.0,120.71,96.18
2018,2,12,15,45,9.0,95.0,3.3,12.8,99.0,87.22,68.64
2018,2,12,16,0,2.0,57.0,3.3,12.6,58.0,53.0,42.04
2018,2,12,16,15,1.0,37.5,3.35,12.25,38.0,34.81,25.82
2018,2,12,16,30,0.0,18.0,3.4,11.9,18.0,16.68,9.46
2018,2,12,16,45,0.0,15.5,3.45,11.5,15.5,14.36,7.33
2018,2,12,17,0,0.0,13.0,3.5,11.1,13.0,12.04,5.14
2018,2,12,17,15,0.0,10.0,3.6,10.75,10.0,9.26,2.47
2018,2,12,17,30,0.0,7.0,3.7,10.4,7.0,6.48,0.0
2018,2,12,17,45,0.0,4.0,3.75,10.0,4.0,3.81,0.0
2018,2,12,18,0,0.0,1.0,3.8,9.6,1.0,0.0,0.0
2018,2,12,18,15,0.0,0.5,3.8,9.6,0.5,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.75,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.25,5.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.55,4.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.55,3.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.2,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,13,7,15,7.5,3.5,3.35,3.35,4.0,6.46,0.0
2018,2,13,7,30,15.0,7.0,3.4,3.5,8.0,14.47,0.0
2018,2,13,7,45,7.5,11.5,3.5,3.65,12.0,14.47,6.54
2018,2,13,8,0,0.0,16.0,3.6,3.8,16.0,14.82,7.28
2018,2,13,8,15,0.0,21.5,3.6,4.0,21.5,19.93,11.97
2018,2,13,8,30,0.0,27.0,3.6,4.2,27.0,25.04,16.61
2018,2,13,8,45,4.5,48.5,3.55,4.4,50.0,47.82,36.93
2018,2,13,9,0,9.0,70.0,3.5,4.6,73.0,71.17,57.57
2018,2,13,9,15,5.0,88.0,3.45,4.75,89.5,86.53,70.75
2018,2,13,9,30,1.0,106.0,3.4,4.9,106.0,101.67,83.56
2018,2,13,9,45,6.0,124.5,3.3,5.1,127.0,123.27,102.06
2018,2,13,10,0,11.0,143.0,3.2,5.3,148.0,144.86,120.32
2018,2,13,10,15,12.0,156.5,3.1,5.45,162.5,158.44,131.49
2018,2,13,10,30,13.0,170.0,3.0,5.6,177.0,171.92,142.49
2018,2,13,10,45,10.0,179.0,2.85,5.75,184.5,177.92,147.01
2018,2,13,11,0,7.0,188.0,2.7,5.9,192.0,183.89,151.52
2018,2,13,11,15,15.5,210.5,2.55,6.05,220.0,211.09,174.0
2018,2,13,11,30,24.0,233.0,2.4,6.2,248.0,237.81,195.78
2018,2,13,11,45,18.5,206.0,2.25,6.35,217.5,206.66,169.56
2018,2,13,12,0,13.0,179.0,2.1,6.5,187.0,176.37,144.17
2018,2,13,12,15,7.0,143.5,1.95,6.65,148.0,138.49,112.36
2018,2,13,12,30,1.0,108.0,1.8,6.8,109.0,101.33,80.99
2018,2,13,12,45,0.5,104.5,1.65,6.9,105.0,97.72,77.95
2018,2,13,13,0,0.0,101.0,1.5,7.0,101.0,94.15,74.92
2018,2,13,13,15,0.5,109.5,1.4,7.05,110.0,102.23,81.77
2018,2,13,13,30,1.0,118.0,1.3,7.1,119.0,110.19,88.5
2018,2,13,13,45,4.0,143.5,1.2,7.15,146.0,134.52,108.92
2018,2,13,14,0,7.0,169.0,1.1,7.2,173.0,157.99,128.43
2018,2,13,14,15,6.0,166.5,1.05,7.25,170.0,154.5,125.56
2018,2,13,14,30,5.0,164.0,1.0,7.3,167.0,151.0,122.81
2018,2,13,14,45,4.0,149.0,0.95,7.3,151.0,136.76,111.14
2018,2,13,15,0,3.0,134.0,0.9,7.3,135.0,122.72,99.63
2018,2,13,15,15,1.5,107.0,0.9,7.2,107.5,98.52,79.47
2018,2,13,15,30,0.0,80.0,0.9,7.1,80.0,74.42,59.16
2018,2,13,15,45,63.0,70.5,0.9,6.95,93.0,64.16,48.43
2018,2,13,16,0,126.0,61.0,0.9,6.8,106.0,47.45,38.0
2018,2,13,16,15,271.0,57.0,0.8,6.55,136.0,39.6,30.93
2018,2,13,16,30,416.0,53.0,0.7,6.3,166.0,36.07,27.71
2018,2,13,16,45,458.5,53.0,0.65,6.0,155.0,38.19,29.58
2018,2,13,17,0,501.0,53.0,0.6,5.7,144.0,40.89,31.75
2018,2,13,17,15,396.0,43.0,0.65,5.45,101.0,34.4,25.22
2018,2,13,17,30,291.0,33.0,0.7,5.2,58.0,27.72,16.6
2018,2,13,17,45,163.5,19.5,0.7,5.0,31.5,18.59,0.0
2018,2,13,18,0,36.0,6.0,0.7,4.8,5.0,0.0,0.0
2018,2,13,18,15,18.0,3.0,0.7,4.8,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.2,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,14,7,15,0.0,5.5,2.3,3.15,5.5,5.24,0.0
2018,2,14,7,30,0.0,11.0,2.4,3.6,11.0,10.19,0.0
2018,2,14,7,45,54.0,28.5,2.45,4.0,37.0,63.3,47.96
2018,2,14,8,0,108.0,46.0,2.5,4.4,63.0,123.13,102.04
2018,2,14,8,15,84.0,61.5,2.5,4.9,77.5,120.79,101.17
2018,2,14,8,30,60.0,77.0,2.5,5.4,92.0,125.31,105.3
2018,2,14,8,45,46.5,83.5,2.55,5.85,96.5,114.8,96.07
2018,2,14,9,0,33.0,90.0,2.6,6.3,101.0,112.57,93.69
2018,2,14,9,15,16.5,91.5,2.55,6.7,97.0,102.44,84.24
2018,2,14,9,30,0.0,93.0,2.5,7.1,93.0,87.65,70.7
2018,2,14,9,45,0.0,114.0,2.5,7.5,114.0,108.33,88.14
2018,2,14,10,0,0.0,135.0,2.5,7.9,135.0,128.93,105.24
2018,2,14,10,15,17.5,173.5,2.4,8.2,183.0,179.71,147.98
2018,2,14,10,30,35.0,212.0,2.3,8.5,231.0,238.89,196.67
2018,2,14,10,45,55.0,236.0,2.25,8.8,267.5,276.26,226.77
2018,2,14,11,0,75.0,260.0,2.2,9.1,304.0,312.84,255.83
2018,2,14,11,15,73.5,268.0,2.3,9.45,312.5,316.7,258.06
2018,2,14,11,30,72.0,276.0,2.4,9.8,321.0,320.28,260.24
2018,2,14,11,45,41.0,221.5,2.45,10.1,247.0,241.55,195.95
2018,2,14,12,0,10.0,167.0,2.5,10.4,173.0,163.07,131.14
2018,2,14,12,15,8.0,163.0,2.65,10.8,168.0,157.49,126.44
2018,2,14,12,30,6.0,159.0,2.8,11.2,163.0,152.03,121.71
2018,2,14,12,45,12.5,198.5,2.9,11.6,206.5,192.03,154.35
2018,2,14,13,0,19.0,238.0,3.0,12.0,250.0,230.88,185.58
2018,2,14,13,15,30.5,240.0,3.15,12.35,259.5,237.01,190.36
2018,2,14,13,30,42.0,242.0,3.3,12.7,269.0,241.21,193.58
2018,2,14,13,45,27.0,220.0,3.4,13.1,237.0,211.72,169.53
2018,2,14,14,0,12.0,198.0,3.5,13.5,205.0,185.7,148.42
2018,2,14,14,15,6.0,152.5,3.55,13.6,156.0,142.22,113.07
2018,2,14,14,30,0.0,107.0,3.6,13.7,107.0,99.21,77.78
2018,2,14,14,45,2.5,116.0,3.65,13.75,117.5,107.65,84.92
2018,2,14,15,0,5.0,125.0,3.7,13.8,128.0,115.49,91.51
2018,2,14,15,15,146.5,143.5,3.4,13.6,208.0,145.55,110.59
2018,2,14,15,30,288.0,162.0,3.1,13.4,288.0,159.19,116.09
2018,2,14,15,45,281.5,150.5,2.85,13.15,263.0,131.3,96.39
2018,2,14,16,0,275.0,139.0,2.6,12.9,238.0,103.83,87.04
2018,2,14,16,15,263.0,120.5,2.4,12.6,204.5,90.4,75.39
2018,2,14,16,30,251.0,102.0,2.2,12.3,171.0,77.93,64.39
2018,2,14,16,45,210.0,85.0,2.0,11.95,135.0,66.0,53.64
2018,2,14,17,0,169.0,68.0,1.8,11.6,99.0,53.66,42.28
2018,2,14,17,15,138.0,50.5,1.85,11.45,70.5,40.54,29.96
2018,2,14,17,30,107.0,33.0,1.9,11.3,42.0,27.0,15.99
2018,2,14,17,45,63.0,18.5,1.9,11.15,23.0,17.63,0.0
2018,2,14,18,0,19.0,4.0,1.9,11.0,4.0,3.81,0.0
2018,2,14,18,15,9.5,2.0,1.9,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,2,15,6,45,8.5,1.5,3.3,11.7,1.0,0.0,0.0
2018,2,15,7,0,17.0,3.0,3.2,11.8,2.0,0.0,0.0
2018,2,15,7,15,17.0,8.5,3.2,12.05,8.5,15.3,0.0
2018,2,15,7,30,17.0,14.0,3.2,12.3,15.0,25.05,7.8
2018,2,15,7,45,8.5,29.0,3.25,12.6,29.5,34.2,22.5
2018,2,15,8,0,0.0,44.0,3.3,12.9,44.0,42.57,30.36
2018,2,15,8,15,2.0,63.5,3.4,13.35,64.0,64.04,49.02
2018,2,15,8,30,4.0,83.0,3.5,13.8,84.0,85.14,67.17
2018,2,15,8,45,18.5,99.5,3.6,14.3,105.5,110.28,88.7
2018,2,15,9,0,33.0,116.0,3.7,14.8,127.0,143.11,116.34
2018,2,15,9,15,18.0,105.0,3.75,15.3,111.0,112.78,90.21
2018,2,15,9,30,3.0,94.0,3.8,15.8,95.0,90.65,70.96
2018,2,15,9,45,1.5,81.0,3.85,16.35,81.5,76.46,58.76
2018,2,15,10,0,0.0,68.0,3.9,16.9,68.0,63.28,47.46
2018,2,15,10,15,4.0,108.0,3.95,17.35,110.0,104.29,81.31
2018,2,15,10,30,8.0,148.0,4.0,17.8,152.0,146.27,115.36
2018,2,15,10,45,20.5,187.5,4.05,18.25,199.5,193.89,153.64
2018,2,15,11,0,33.0,227.0,4.1,18.7,247.0,248.54,196.83
2018,2,15,11,15,54.0,241.5,4.2,19.15,275.0,275.83,218.16
2018,2,15,11,30,75.0,256.0,4.3,19.6,303.0,302.25,238.63
2018,2,15,11,45,98.5,268.0,4.4,20.0,331.5,326.74,257.52
2018,2,15,12,0,122.0,280.0,4.5,20.4,360.0,355.13,279.17
2018,2,15,12,15,94.5,269.0,4.65,20.65,331.0,316.65,248.43
2018,2,15,12,30,67.0,258.0,4.8,20.9,302.0,284.83,222.94
2018,2,15,12,45,121.0,269.5,4.9,21.15,349.0,325.79,255.23
2018,2,15,13,0,175.0,281.0,5.0,21.4,396.0,359.24,280.96
2018,2,15,13,15,318.5,260.5,5.05,21.4,465.5,406.88,317.95
2018,2,15,13,30,462.0,240.0,5.1,21.4,535.0,442.92,344.46
2018,2,15,13,45,473.5,229.5,5.15,21.45,524.0,416.36,322.1
2018,2,15,14,0,485.0,219.0,5.2,21.5,513.0,388.03,298.0
2018,2,15,14,15,288.0,213.5,5.15,21.45,386.0,289.12,221.62
2018,2,15,14,30,91.0,208.0,5.1,21.4,259.0,212.32,163.93
2018,2,15,14,45,48.5,181.5,5.05,21.35,208.5,172.93,133.55
2018,2,15,15,0,6.0,155.0,5.0,21.3,158.0,141.36,109.75
2018,2,15,15,15,66.0,163.0,4.85,21.1,192.0,152.01,116.16
2018,2,15,15,30,126.0,171.0,4.7,20.9,226.0,153.48,115.14
2018,2,15,15,45,203.5,153.5,4.55,20.7,232.0,129.53,94.6
2018,2,15,16,0,281.0,136.0,4.4,20.5,238.0,102.99,83.85
2018,2,15,16,15,313.5,115.5,4.25,20.1,215.0,87.11,70.41
2018,2,15,16,30,346.0,95.0,4.1,19.7,192.0,68.73,54.56
2018,2,15,16,45,304.5,79.0,3.95,19.3,152.0,58.29,45.4
2018,2,15,17,0,263.0,63.0,3.8,18.9,112.0,47.4,35.64
2018,2,15,17,15,209.0,48.0,3.8,18.65,79.5,36.84,25.93
2018,2,15,17,30,155.0,33.0,3.8,18.4,47.0,25.82,14.85
2018,2,15,17,45,90.0,19.0,3.8,18.1,26.0,15.14,0.0
2018,2,15,18,0,25.0,5.0,3.8,17.8,5.0,4.77,0.0
2018,2,15,18,15,12.5,2.5,3.8,17.8,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,16.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,4.6,15.1,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,4.6,15.2,2.0,0.0,0.0
2018,2,16,7,15,32.5,12.5,4.65,15.6,14.5,25.79,0.0
2018,2,16,7,30,52.0,23.0,4.7,16.0,27.0,63.38,32.08
2018,2,16,7,45,66.0,41.5,4.75,16.35,50.0,90.06,67.83
2018,2,16,8,0,80.0,60.0,4.8,16.7,73.0,120.1,95.06
2018,2,16,8,15,143.0,76.5,5.05,17.25,110.0,184.76,150.67
2018,2,16,8,30,206.0,93.0,5.3,17.8,147.0,243.69,200.95
2018,2,16,8,45,252.5,107.0,5.5,18.35,186.0,291.84,241.26
2018,2,16,9,0,299.0,121.0,5.7,18.9,225.0,341.52,281.95
2018,2,16,9,15,249.0,146.5,5.8,19.4,241.0,341.52,280.0
2018,2,16,9,30,199.0,172.0,5.9,19.9,257.0,327.56,266.74
2018,2,16,9,45,356.0,163.5,6.0,20.4,333.0,436.92,355.76
2018,2,16,10,0,513.0,155.0,6.1,20.9,409.0,550.69,445.45
2018,2,16,10,15,555.5,157.0,6.1,21.3,449.5,583.72,469.54
2018,2,16,10,30,598.0,159.0,6.1,21.7,490.0,619.6,495.56
2018,2,16,10,45,412.5,214.5,6.1,22.1,448.0,537.36,427.31
2018,2,16,11,0,227.0,270.0,6.1,22.5,406.0,440.61,347.93
2018,2,16,11,15,192.0,285.5,6.1,22.75,403.5,426.62,335.55
2018,2,16,11,30,157.0,301.0,6.1,23.0,401.0,412.2,322.76
2018,2,16,11,45,210.0,303.5,6.15,23.25,440.0,444.58,347.85
2018,2,16,12,0,263.0,306.0,6.2,23.5,479.0,479.92,374.66
2018,2,16,12,15,243.5,312.0,6.1,23.6,473.0,458.33,357.01
2018,2,16,12,30,224.0,318.0,6.0,23.7,467.0,442.03,343.52
2018,2,16,12,45,195.0,313.5,5.95,23.85,443.0,410.54,318.51
2018,2,16,13,0,166.0,309.0,5.9,24.0,419.0,380.28,294.5
2018,2,16,13,15,87.0,219.0,5.55,23.8,276.5,248.94,192.67
2018,2,16,13,30,8.0,129.0,5.2,23.6,134.0,123.73,93.87
2018,2,16,13,45,4.0,88.5,4.85,23.4,91.0,84.29,62.55
2018,2,16,14,0,0.0,48.0,4.5,23.2,48.0,44.67,30.71
2018,2,16,14,15,0.0,37.5,4.2,22.8,37.5,34.88,22.86
2018,2,16,14,30,0.0,27.0,3.9,22.4,27.0,25.09,14.95
2018,2,16,14,45,0.0,36.0,3.65,22.05,36.0,33.46,21.9
2018,2,16,15,0,0.0,45.0,3.4,21.7,45.0,41.83,28.88
2018,2,16,15,15,0.0,39.5,3.65,21.1,39.5,36.7,24.8
2018,2,16,15,30,0.0,34.0,3.9,20.5,34.0,31.58,20.68
2018,2,16,15,45,0.0,29.5,4.1,19.85,29.5,27.38,17.3
2018,2,16,16,0,0.0,25.0,4.3,19.2,25.0,23.19,13.89
2018,2,16,16,15,0.0,19.5,4.35,18.45,19.5,18.08,10.34
2018,2,16,16,30,0.0,14.0,4.4,17.7,14.0,12.97,5.86
2018,2,16,16,45,0.0,11.5,4.45,16.9,11.5,10.65,3.8
2018,2,16,17,0,0.0,9.0,4.5,16.1,9.0,8.33,1.7
2018,2,16,17,15,0.0,7.5,4.15,15.55,7.5,6.94,0.38
2018,2,16,17,30,0.0,6.0,3.8,15.0,6.0,5.55,0.0
2018,2,16,17,45,0.0,3.5,3.45,14.5,3.5,3.24,0.0
2018,2,16,18,0,0.0,1.0,3.1,14.0,1.0,0.95,0.0
2018,2,16,18,15,0.0,0.5,3.1,14.0,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,3.5,5.5,2.5,2.38,0.0
2018,2,17,7,30,0.0,5.0,3.6,5.8,5.0,4.62,0.0
2018,2,17,7,45,0.0,8.5,3.75,6.1,8.5,7.87,1.02
2018,2,17,8,0,0.0,12.0,3.9,6.4,12.0,11.11,4.01
2018,2,17,8,15,0.0,16.5,3.8,6.6,16.5,15.29,7.78
2018,2,17,8,30,0.0,21.0,3.7,6.8,21.0,19.47,11.52
2018,2,17,8,45,0.0,26.0,3.65,7.0,26.0,24.11,15.62
2018,2,17,9,0,0.0,31.0,3.6,7.2,31.0,28.77,19.67
2018,2,17,9,15,0.0,36.5,3.5,7.25,36.5,33.89,24.1
2018,2,17,9,30,0.0,42.0,3.4,7.3,42.0,39.02,28.5
2018,2,17,9,45,0.0,47.5,3.25,7.35,47.5,44.15,32.86
2018,2,17,10,0,0.0,53.0,3.1,7.4,53.0,49.29,37.21
2018,2,17,10,15,0.0,58.0,3.0,7.4,58.0,53.96,41.14
2018,2,17,10,30,0.0,63.0,2.9,7.4,63.0,58.64,45.06
2018,2,17,10,45,0.0,67.0,2.75,7.35,67.0,62.38,48.18
2018,2,17,11,0,0.0,71.0,2.6,7.3,71.0,66.13,51.3
2018,2,17,11,15,0.0,74.0,2.55,7.35,74.0,68.94,53.61
2018,2,17,11,30,0.0,77.0,2.5,7.4,77.0,71.75,55.93
2018,2,17,11,45,0.0,78.5,2.45,7.4,78.5,73.16,57.07
2018,2,17,12,0,0.0,80.0,2.4,7.4,80.0,74.57,58.22
2018,2,17,12,15,0.0,81.0,2.4,7.4,81.0,75.51,58.99
2018,2,17,12,30,0.0,82.0,2.4,7.4,82.0,76.45,59.77
2018,2,17,12,45,0.0,81.5,2.4,7.4,81.5,75.98,59.38
2018,2,17,13,0,0.0,81.0,2.4,7.4,81.0,75.51,59.0
2018,2,17,13,15,0.0,77.0,2.35,7.45,77.0,71.76,55.84
2018,2,17,13,30,0.0,73.0,2.3,7.5,73.0,68.02,52.7
2018,2,17,13,45,0.0,64.5,2.25,7.55,64.5,60.07,45.97
2018,2,17,14,0,0.0,56.0,2.2,7.6,56.0,52.13,39.25
2018,2,17,14,15,0.0,54.5,2.15,7.65,54.5,50.72,38.1
2018,2,17,14,30,0.0,53.0,2.1,7.7,53.0,49.31,36.96
2018,2,17,14,45,0.0,51.0,2.05,7.75,51.0,47.44,35.43
2018,2,17,15,0,0.0,49.0,2.0,7.8,49.0,45.56,33.89
2018,2,17,15,15,0.0,58.5,2.05,7.75,58.5,54.41,41.65
2018,2,17,15,30,0.0,68.0,2.1,7.7,68.0,63.27,49.42
2018,2,17,15,45,1.0,55.5,2.1,7.65,56.0,51.67,39.46
2018,2,17,16,0,2.0,43.0,2.1,7.6,44.0,39.97,29.4
2018,2,17,16,15,1.0,30.5,2.15,7.5,31.0,28.3,20.4
2018,2,17,16,30,0.0,18.0,2.2,7.4,18.0,16.68,9.73
2018,2,17,16,45,0.0,14.0,2.25,7.3,14.0,12.97,6.28
2018,2,17,17,0,0.0,10.0,2.3,7.2,10.0,9.26,2.81
2018,2,17,17,15,2.5,8.0,2.35,7.25,8.0,7.51,1.1
2018,2,17,17,30,5.0,6.0,2.4,7.3,6.0,5.63,0.0
2018,2,17,17,45,5.5,4.5,2.5,7.35,4.5,4.28,0.0
2018,2,17,18,0,6.0,3.0,2.6,7.4,3.0,2.86,0.0
2018,2,17,18,15,3.0,1.5,2.6,7.4,1.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,16.0,2.0,1.4,3.15,1.5,0.0,0.0
2018,2,18,7,0,32.0,4.0,1.5,3.4,3.0,0.0,0.0
2018,2,18,7,15,216.5,17.0,1.85,4.05,32.0,110.33,0.0
2018,2,18,7,30,401.0,30.0,2.2,4.7,61.0,249.27,169.92
2018,2,18,7,45,519.0,37.0,2.5,5.35,108.5,336.38,275.87
2018,2,18,8,0,637.0,44.0,2.8,6.0,156.0,420.43,353.1
2018,2,18,8,15,703.0,49.5,3.0,6.6,208.5,485.46,411.06
2018,2,18,8,30,769.0,55.0,3.2,7.2,261.0,552.0,467.67
2018,2,18,8,45,811.0,58.0,3.35,7.75,312.5,601.45,508.28
2018,2,18,9,0,853.0,61.0,3.5,8.3,364.0,650.22,546.82
2018,2,18,9,15,881.5,63.5,3.5,8.8,412.5,683.09,570.59
2018,2,18,9,30,910.0,66.0,3.5,9.3,461.0,719.04,595.75
2018,2,18,9,45,930.5,67.0,3.45,9.8,504.0,745.3,612.76
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,768.88,627.54
2018,2,18,10,15,964.5,69.5,3.3,10.65,584.0,784.99,636.69
2018,2,18,10,30,978.0,71.0,3.2,11.0,621.0,797.81,643.41
2018,2,18,10,45,984.0,71.5,3.1,11.4,648.5,800.58,642.66
2018,2,18,11,0,990.0,72.0,3.0,11.8,676.0,799.84,639.54
2018,2,18,11,15,995.5,73.0,2.9,12.05,697.5,795.72,634.47
2018,2,18,11,30,1001.0,74.0,2.8,12.3,719.0,787.99,626.97
2018,2,18,11,45,1004.5,74.5,2.65,12.6,733.0,774.74,615.2
2018,2,18,12,0,1008.0,75.0,2.5,12.9,747.0,757.95,601.07
2018,2,18,12,15,1009.5,75.5,2.4,13.1,752.5,736.39,583.05
2018,2,18,12,30,1011.0,76.0,2.3,13.3,758.0,711.49,562.22
2018,2,18,12,45,1010.0,75.5,2.2,13.5,754.5,680.88,536.97
2018,2,18,13,0,1009.0,75.0,2.1,13.7,751.0,647.32,509.19
2018,2,18,13,15,1005.0,75.0,2.05,13.8,739.0,609.83,478.43
2018,2,18,13,30,1001.0,75.0,2.0,13.9,727.0,569.89,445.14
2018,2,18,13,45,992.0,74.5,1.95,13.95,705.0,524.93,407.37
2018,2,18,14,0,983.0,74.0,1.9,14.0,683.0,478.3,367.39
2018,2,18,14,15,974.0,73.0,1.9,14.0,655.0,429.8,325.14
2018,2,18,14,30,965.0,72.0,1.9,14.0,627.0,380.1,280.89
2018,2,18,14,45,952.5,70.5,1.85,13.95,592.0,328.03,234.01
2018,2,18,15,0,940.0,69.0,1.8,13.9,557.0,275.57,186.64
2018,2,18,15,15,919.0,67.5,1.7,13.7,514.5,221.44,139.3
2018,2,18,15,30,898.0,66.0,1.6,13.5,472.0,168.25,95.92
2018,2,18,15,45,872.5,63.5,1.5,13.3,425.5,115.12,59.64
2018,2,18,16,0,847.0,61.0,1.4,13.1,379.0,58.0,33.02
2018,2,18,16,15,808.0,57.5,1.3,12.2,328.5,41.82,32.15
2018,2,18,16,30,769.0,54.0,1.2,11.3,278.0,40.51,31.12
2018,2,18,16,45,710.5,49.5,1.05,10.4,226.5,38.33,29.2
2018,2,18,17,0,652.0,45.0,0.9,9.5,175.0,36.2,27.16
2018,2,18,17,15,541.5,38.5,1.0,8.95,125.5,32.13,23.11
2018,2,18,17,30,431.0,32.0,1.1,8.4,76.0,25.69,16.3
2018,2,18,17,45,257.5,20.0,1.15,7.8,42.5,16.45,0.0
2018,2,18,18,0,84.0,8.0,1.2,7.2,9.0,7.63,0.0
2018,2,18,18,15,42.0,4.0,1.2,7.2,4.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,6,45,1.0,0.5,1.55,5.95,0.5,0.0,0.0
2018,2,19,7,0,2.0,1.0,1.7,6.1,1.0,0.0,0.0
2018,2,19,7,15,1.0,4.0,1.75,6.35,4.0,4.25,0.0
2018,2,19,7,30,0.0,7.0,1.8,6.6,7.0,6.48,0.0
2018,2,19,7,45,0.0,12.0,1.85,6.9,12.0,11.11,3.83
2018,2,19,8,0,0.0,17.0,1.9,7.2,17.0,15.75,8.07
2018,2,19,8,15,0.0,19.5,1.85,7.5,19.5,18.07,10.22
2018,2,19,8,30,0.0,22.0,1.8,7.8,22.0,20.4,12.31
2018,2,19,8,45,0.5,48.0,1.8,8.1,48.0,44.91,33.79
2018,2,19,9,0,1.0,74.0,1.8,8.4,74.0,69.85,55.32
2018,2,19,9,15,0.5,62.0,1.75,8.65,62.0,58.0,44.87
2018,2,19,9,30,0.0,50.0,1.7,8.9,50.0,46.47,34.75
2018,2,19,9,45,1.5,84.0,1.6,9.15,85.0,79.32,62.84
2018,2,19,10,0,3.0,118.0,1.5,9.4,120.0,113.69,91.7
2018,2,19,10,15,1.5,119.0,1.5,9.7,120.0,113.23,90.86
2018,2,19,10,30,0.0,120.0,1.5,10.0,120.0,112.84,90.17
2018,2,19,10,45,1.0,137.0,1.5,10.25,137.5,129.88,104.12
2018,2,19,11,0,2.0,154.0,1.5,10.5,155.0,146.81,117.83
2018,2,19,11,15,3.0,153.0,1.5,10.7,155.0,146.2,117.05
2018,2,19,11,30,4.0,152.0,1.5,10.9,155.0,145.62,116.39
2018,2,19,11,45,3.5,157.0,1.5,11.15,159.5,149.72,119.51
2018,2,19,12,0,3.0,162.0,1.5,11.4,164.0,153.79,122.6
2018,2,19,12,15,2.5,163.0,1.5,11.6,164.5,154.06,122.64
2018,2,19,12,30,2.0,164.0,1.5,11.8,165.0,154.33,122.74
2018,2,19,12,45,2.0,165.0,1.55,12.0,166.0,154.91,123.13
2018,2,19,13,0,2.0,166.0,1.6,12.2,167.0,155.47,123.54
2018,2,19,13,15,2.0,169.0,1.7,12.45,170.0,157.82,125.42
2018,2,19,13,30,2.0,172.0,1.8,12.7,173.0,160.09,127.26
2018,2,19,13,45,1.5,164.0,1.9,12.95,165.0,152.12,120.79
2018,2,19,14,0,1.0,156.0,2.0,13.2,157.0,144.24,114.44
2018,2,19,14,15,26.5,164.0,2.05,13.3,179.5,158.51,125.94
2018,2,19,14,30,52.0,172.0,2.1,13.4,202.0,171.26,135.77
2018,2,19,14,45,59.5,173.5,2.15,13.55,206.0,170.59,134.77
2018,2,19,15,0,67.0,175.0,2.2,13.7,210.0,168.71,132.75
2018,2,19,15,15,33.5,123.5,2.15,13.65,141.0,116.04,90.66
2018,2,19,15,30,0.0,72.0,2.1,13.6,72.0,67.01,51.34
2018,2,19,15,45,0.0,61.0,2.05,13.6,61.0,56.73,42.82
2018,2,19,16,0,0.0,50.0,2.0,13.6,50.0,46.46,34.2
2018,2,19,16,15,0.0,34.5,1.7,13.2,34.5,32.02,23.22
2018,2,19,16,30,0.0,19.0,1.4,12.8,19.0,17.61,10.29
2018,2,19,16,45,1.0,16.0,1.1,12.45,16.0,14.83,7.78
2018,2,19,17,0,2.0,13.0,0.8,12.1,13.0,12.04,5.21
2018,2,19,17,15,1.5,15.5,0.75,11.85,15.5,14.36,7.13
2018,2,19,17,30,1.0,18.0,0.7,11.6,18.0,16.69,8.59
2018,2,19,17,45,0.5,9.5,0.7,11.4,9.5,8.8,0.0
2018,2,19,18,0,0.0,1.0,0.7,11.2,1.0,0.95,0.0
2018,2,19,18,15,0.0,0.5,0.7,11.2,0.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,15.0,2.0,1.85,11.05,1.5,0.0,0.0
2018,2,20,7,0,30.0,4.0,1.9,11.3,3.0,0.0,0.0
2018,2,20,7,15,137.5,12.0,2.05,11.8,22.0,72.27,0.0
2018,2,20,7,30,245.0,20.0,2.2,12.3,41.0,169.69,121.2
2018,2,20,7,45,261.0,23.5,2.3,12.75,59.5,187.17,150.75
2018,2,20,8,0,277.0,27.0,2.4,13.2,78.0,206.61,170.93
2018,2,20,8,15,211.0,34.5,2.4,13.8,80.0,178.44,148.72
2018,2,20,8,30,145.0,42.0,2.4,14.4,82.0,152.18,126.41
2018,2,20,8,45,73.0,72.0,2.4,15.05,92.0,126.61,103.41
2018,2,20,9,0,1.0,102.0,2.4,15.7,102.0,99.03,78.12
2018,2,20,9,15,8.5,118.5,2.65,16.4,122.0,120.34,95.7
2018,2,20,9,30,16.0,135.0,2.9,17.1,142.0,141.79,113.06
2018,2,20,9,45,15.0,156.5,3.1,17.8,163.5,162.45,129.24
2018,2,20,10,0,14.0,178.0,3.3,18.5,185.0,182.87,144.99
2018,2,20,10,15,10.5,183.0,3.45,18.95,188.5,184.15,145.3
2018,2,20,10,30,7.0,188.0,3.6,19.4,192.0,185.52,145.74
2018,2,20,10,45,10.5,201.0,3.7,19.85,207.5,200.14,156.95
2018,2,20,11,0,14.0,214.0,3.8,20.3,223.0,214.6,167.95
2018,2,20,11,15,16.5,227.0,3.8,20.55,237.5,228.14,178.22
2018,2,20,11,30,19.0,240.0,3.8,20.8,252.0,241.44,188.26
2018,2,20,11,45,25.5,252.5,3.85,21.05,269.5,256.76,199.97
2018,2,20,12,0,32.0,265.0,3.9,21.3,287.0,276.35,214.92
2018,2,20,12,15,62.5,283.0,3.9,21.45,326.0,310.89,241.88
2018,2,20,12,30,93.0,301.0,3.9,21.6,365.0,343.27,266.78
2018,2,20,12,45,120.5,305.5,3.85,21.7,387.5,361.32,280.47
2018,2,20,13,0,148.0,310.0,3.8,21.8,410.0,373.64,289.64
2018,2,20,13,15,225.5,295.0,3.8,21.85,445.0,393.22,304.73
2018,2,20,13,30,303.0,280.0,3.8,21.9,480.0,406.8,314.5
2018,2,20,13,45,234.5,287.0,3.8,21.9,439.0,365.78,282.17
2018,2,20,14,0,166.0,294.0,3.8,21.9,398.0,328.85,253.45
2018,2,20,14,15,243.0,262.5,3.7,21.75,408.0,318.18,243.87
2018,2,20,14,30,320.0,231.0,3.6,21.6,418.0,302.71,229.27
2018,2,20,14,45,363.5,208.0,3.55,21.5,409.0,277.49,206.64
2018,2,20,15,0,407.0,185.0,3.5,21.4,400.0,243.64,176.52
2018,2,20,15,15,445.0,160.0,3.2,21.15,378.5,206.4,143.67
2018,2,20,15,30,483.0,135.0,2.9,20.9,357.0,165.4,108.78
2018,2,20,15,45,563.5,106.5,2.6,20.7,341.0,120.16,72.3
2018,2,20,16,0,644.0,78.0,2.3,20.5,325.0,66.88,39.33
2018,2,20,16,15,657.0,69.0,2.0,19.85,292.5,45.89,34.62
2018,2,20,16,30,670.0,60.0,1.7,19.2,260.0,45.07,34.06
2018,2,20,16,45,624.5,55.0,1.4,18.55,214.5,38.97,28.75
2018,2,20,17,0,579.0,50.0,1.1,17.9,169.0,36.9,26.82
2018,2,20,17,15,487.5,42.5,1.1,17.45,123.5,32.55,22.68
2018,2,20,17,30,396.0,35.0,1.1,17.0,78.0,28.15,17.98
2018,2,20,17,45,244.0,23.0,1.1,16.6,45.0,19.1,1.82
2018,2,20,18,0,92.0,11.0,1.1,16.2,12.0,10.48,0.0
2018,2,20,18,15,46.0,5.5,1.1,16.2,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,21,6,45,25.5,3.5,1.7,14.6,3.0,0.0,0.0
2018,2,21,7,0,51.0,7.0,1.8,15.0,6.0,6.67,0.0
2018,2,21,7,15,159.5,17.0,2.1,15.55,28.5,87.4,0.0
2018,2,21,7,30,268.0,27.0,2.4,16.1,51.0,191.65,138.86
2018,2,21,7,45,412.0,35.5,2.65,16.65,100.0,285.07,227.57
2018,2,21,8,0,556.0,44.0,2.9,17.2,149.0,388.62,315.91
2018,2,21,8,15,384.0,53.0,3.05,17.75,135.5,314.51,258.63
2018,2,21,8,30,212.0,62.0,3.2,18.3,122.0,221.9,182.71
2018,2,21,8,45,177.5,77.5,3.35,18.9,134.0,210.26,172.84
2018,2,21,9,0,143.0,93.0,3.5,19.5,146.0,207.93,169.78
2018,2,21,9,15,91.5,110.0,3.7,19.95,145.5,183.36,148.06
2018,2,21,9,30,40.0,127.0,3.9,20.4,145.0,156.68,124.45
2018,2,21,9,45,59.5,165.0,4.05,20.9,194.5,211.47,168.48
2018,2,21,10,0,79.0,203.0,4.2,21.4,244.0,266.17,211.41
2018,2,21,10,15,49.5,193.5,4.2,21.75,220.0,231.81,182.66
2018,2,21,10,30,20.0,184.0,4.2,22.1,196.0,191.06,149.02
2018,2,21,10,45,38.0,199.0,4.2,22.45,222.5,225.39,176.17
2018,2,21,11,0,56.0,214.0,4.2,22.8,249.0,252.27,197.05
2018,2,21,11,15,89.5,235.0,4.2,23.0,293.0,295.87,231.15
2018,2,21,11,30,123.0,256.0,4.2,23.2,337.0,345.11,268.96
2018,2,21,11,45,93.5,269.0,4.15,23.45,331.5,326.33,253.05
2018,2,21,12,0,64.0,282.0,4.1,23.7,326.0,314.93,243.04
2018,2,21,12,15,58.0,272.0,4.05,23.8,312.0,297.56,229.39
2018,2,21,12,30,52.0,262.0,4.0,23.9,298.0,280.65,216.12
2018,2,21,12,45,34.0,239.0,3.95,24.0,262.5,244.79,188.11
2018,2,21,13,0,16.0,216.0,3.9,24.1,227.0,209.64,160.61
2018,2,21,13,15,17.0,209.5,3.8,24.15,221.0,203.01,155.52
2018,2,21,13,30,18.0,203.0,3.7,24.2,215.0,196.33,150.34
2018,2,21,13,45,18.0,187.5,3.65,24.2,199.0,181.04,138.49
2018,2,21,14,0,18.0,172.0,3.6,24.2,183.0,165.86,126.69
2018,2,21,14,15,33.0,198.5,3.55,24.1,218.0,190.87,146.25
2018,2,21,14,30,48.0,225.0,3.5,24.0,253.0,214.41,164.34
2018,2,21,14,45,51.5,215.0,3.4,23.9,243.5,202.47,154.88
2018,2,21,15,0,55.0,205.0,3.3,23.8,234.0,190.11,145.08
2018,2,21,15,15,54.5,184.5,3.1,23.6,211.5,168.6,128.22
2018,2,21,15,30,54.0,164.0,2.9,23.4,189.0,147.4,111.68
2018,2,21,15,45,217.5,123.5,2.65,23.15,210.0,114.01,79.33
2018,2,21,16,0,381.0,83.0,2.4,22.9,231.0,67.75,43.29
2018,2,21,16,15,465.5,74.5,2.15,22.25,231.5,49.27,37.18
2018,2,21,16,30,550.0,66.0,1.9,21.6,232.0,45.23,33.83
2018,2,21,16,45,569.5,56.5,1.6,20.95,201.5,39.89,29.24
2018,2,21,17,0,589.0,47.0,1.3,20.3,171.0,34.21,24.21
2018,2,21,17,15,501.0,40.0,1.3,19.8,125.5,30.17,20.41
2018,2,21,17,30,413.0,33.0,1.3,19.3,80.0,26.06,16.16
2018,2,21,17,45,257.5,22.0,1.3,18.8,46.5,17.92,3.05
2018,2,21,18,0,102.0,11.0,1.3,18.3,13.0,10.48,0.0
2018,2,21,18,15,51.0,5.5,1.3,18.3,6.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
