Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,45,1024.0,80.0,3.7,12.0,834.0,748.18,597.97
2018,3,4,13,0,1023.0,80.0,3.6,12.3,830.0,713.68,569.44
2018,3,4,13,15,1020.0,80.0,3.55,12.5,817.5,675.14,537.82
2018,3,4,13,30,1017.0,80.0,3.5,12.7,805.0,634.03,503.64
2018,3,4,13,45,1008.5,79.5,3.4,12.9,782.0,587.28,464.29
2018,3,4,14,0,1000.0,79.0,3.3,13.1,759.0,538.82,422.75
2018,3,4,14,15,990.0,78.0,3.2,13.15,729.0,487.79,378.48
2018,3,4,14,30,980.0,77.0,3.1,13.2,699.0,435.65,332.25
2018,3,4,14,45,968.0,76.0,3.05,13.2,662.5,382.0,283.98
2018,3,4,15,0,956.0,75.0,3.0,13.2,626.0,327.92,234.62
2018,3,4,15,15,936.5,73.0,2.8,13.05,581.5,271.14,183.39
2018,3,4,15,30,917.0,71.0,2.6,12.9,537.0,215.22,134.35
2018,3,4,15,45,893.5,69.5,2.4,12.8,489.0,160.31,90.35
2018,3,4,16,0,870.0,68.0,2.2,12.7,441.0,100.85,50.93
2018,3,4,16,15,838.0,64.5,1.9,11.85,389.0,48.09,37.68
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,44.34,34.57
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,42.8,33.34
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,41.32,32.04
2018,3,4,17,15,626.0,47.0,1.15,8.65,175.5,38.0,28.89
2018,3,4,17,30,548.0,41.0,1.2,7.9,123.0,31.7,22.8
2018,3,4,17,45,404.0,31.5,1.3,7.2,79.0,25.33,15.93
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,18.75,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,10.48,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,10.01,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,141.96,0.0
2018,3,5,7,15,323.5,33.5,2.2,1.0,69.0,229.8,179.98
2018,3,5,7,30,420.0,46.0,2.3,1.8,107.0,308.68,260.73
2018,3,5,7,45,548.0,50.5,2.35,2.6,163.5,403.51,345.84
2018,3,5,8,0,676.0,55.0,2.4,3.4,220.0,500.61,429.53
2018,3,5,8,15,710.0,61.0,2.4,4.05,269.5,550.94,471.36
2018,3,5,8,30,744.0,67.0,2.4,4.7,319.0,600.96,511.08
2018,3,5,8,45,758.0,74.5,2.45,5.35,365.0,638.1,538.45
2018,3,5,9,0,772.0,82.0,2.5,6.0,411.0,673.28,563.2
2018,3,5,9,15,662.0,116.5,2.4,6.45,420.5,648.91,540.59
2018,3,5,9,30,552.0,151.0,2.3,6.9,430.0,607.44,504.04
2018,3,5,9,45,503.0,181.5,2.25,7.3,451.5,608.31,501.43
2018,3,5,10,0,454.0,212.0,2.2,7.7,473.0,604.98,495.26
2018,3,5,10,15,498.0,211.0,2.1,8.05,513.5,638.01,519.04
2018,3,5,10,30,542.0,210.0,2.0,8.4,554.0,669.48,540.9
2018,3,5,10,45,576.0,209.0,1.9,8.7,588.5,691.03,554.94
2018,3,5,11,0,610.0,208.0,1.8,9.0,623.0,713.73,569.56
2018,3,5,11,15,562.5,233.5,1.65,9.3,625.0,690.53,548.42
2018,3,5,11,30,515.0,259.0,1.5,9.6,627.0,668.76,528.82
2018,3,5,11,45,530.5,258.0,1.35,9.85,643.0,666.76,525.33
2018,3,5,12,0,546.0,257.0,1.2,10.1,659.0,662.33,519.76
2018,3,5,12,15,722.5,190.0,1.1,10.3,725.5,708.23,554.0
2018,3,5,12,30,899.0,123.0,1.0,10.5,792.0,740.92,577.02
2018,3,5,12,45,931.5,110.5,0.95,10.7,800.5,720.68,560.31
2018,3,5,13,0,964.0,98.0,0.9,10.9,809.0,697.72,541.89
2018,3,5,13,15,911.0,115.0,0.75,11.0,778.5,647.1,501.39
2018,3,5,13,30,858.0,132.0,0.6,11.1,748.0,596.44,460.85
2018,3,5,13,45,755.0,163.5,0.5,11.15,694.5,532.81,410.97
2018,3,5,14,0,652.0,195.0,0.4,11.2,641.0,476.68,366.47
2018,3,5,14,15,563.5,214.5,0.35,11.25,589.0,422.43,323.73
2018,3,5,14,30,475.0,234.0,0.3,11.3,537.0,374.76,285.97
2018,3,5,14,45,513.5,209.0,0.2,11.3,520.5,339.58,255.41
2018,3,5,15,0,552.0,184.0,0.1,11.3,504.0,300.41,220.67
2018,3,5,15,15,482.0,180.5,0.25,11.25,446.0,249.59,180.8
2018,3,5,15,30,412.0,177.0,0.4,11.2,388.0,205.53,147.18
2018,3,5,15,45,564.0,135.0,0.5,11.2,395.5,165.66,108.71
2018,3,5,16,0,716.0,93.0,0.6,11.2,403.0,108.27,61.75
2018,3,5,16,15,737.0,80.5,0.65,10.55,366.5,57.02,45.88
2018,3,5,16,30,758.0,68.0,0.7,9.9,330.0,49.85,39.73
2018,3,5,16,45,710.0,62.5,0.75,9.25,277.0,47.3,37.58
2018,3,5,17,0,662.0,57.0,0.8,8.6,224.0,40.73,31.64
2018,3,5,17,15,583.5,50.0,0.9,7.65,172.5,37.05,28.18
2018,3,5,17,30,505.0,43.0,1.0,6.7,121.0,33.29,24.41
2018,3,5,17,45,367.0,33.0,1.1,5.75,78.0,26.56,17.29
2018,3,5,18,0,229.0,23.0,1.2,4.8,35.0,19.58,0.0
2018,3,5,18,15,114.5,11.5,1.2,4.8,17.5,10.96,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.55,2.5,2.38,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.7,5.0,4.62,0.0
2018,3,6,7,15,0.0,13.5,1.7,2.05,13.5,12.51,4.7
2018,3,6,7,30,0.0,22.0,1.7,2.4,22.0,20.4,12.22
2018,3,6,7,45,0.0,38.0,1.65,2.7,38.0,35.29,25.68
2018,3,6,8,0,0.0,54.0,1.6,3.0,54.0,50.34,39.21
2018,3,6,8,15,0.5,65.5,1.65,3.3,65.5,61.81,49.39
2018,3,6,8,30,1.0,77.0,1.7,3.6,77.0,73.27,59.39
2018,3,6,8,45,0.5,62.0,1.75,3.9,62.0,58.01,45.76
2018,3,6,9,0,0.0,47.0,1.8,4.2,47.0,43.68,32.98
2018,3,6,9,15,0.0,86.5,1.8,4.35,86.5,80.74,65.2
2018,3,6,9,30,0.0,126.0,1.8,4.5,126.0,119.83,98.56
2018,3,6,9,45,3.0,126.0,1.8,4.65,127.5,121.61,99.78
2018,3,6,10,0,6.0,126.0,1.8,4.8,129.0,123.61,101.29
2018,3,6,10,15,4.0,127.5,1.85,4.85,129.5,123.25,100.64
2018,3,6,10,30,2.0,129.0,1.9,4.9,130.0,122.91,100.05
2018,3,6,10,45,4.5,153.0,1.9,4.95,156.0,147.95,121.02
2018,3,6,11,0,7.0,177.0,1.9,5.0,182.0,172.86,141.64
2018,3,6,11,15,3.5,140.5,1.85,5.0,143.0,134.61,109.31
2018,3,6,11,30,0.0,104.0,1.8,5.0,104.0,97.14,77.59
2018,3,6,11,45,0.0,92.0,1.8,5.05,92.0,85.85,68.0
2018,3,6,12,0,0.0,80.0,1.8,5.1,80.0,74.63,58.44
2018,3,6,12,15,0.0,82.0,1.6,5.05,82.0,76.51,60.03
2018,3,6,12,30,0.0,84.0,1.4,5.0,84.0,78.38,61.62
2018,3,6,12,45,0.0,86.0,1.25,4.95,86.0,80.25,63.22
2018,3,6,13,0,0.0,88.0,1.1,4.9,88.0,82.12,64.83
2018,3,6,13,15,0.0,70.0,0.95,4.85,70.0,65.28,50.54
2018,3,6,13,30,0.0,52.0,0.8,4.8,52.0,48.45,36.23
2018,3,6,13,45,0.0,55.0,0.65,4.75,55.0,51.25,38.71
2018,3,6,14,0,0.0,58.0,0.5,4.7,58.0,54.04,41.17
2018,3,6,14,15,0.0,62.5,0.4,4.7,62.5,58.22,44.84
2018,3,6,14,30,0.0,67.0,0.3,4.7,67.0,62.41,48.52
2018,3,6,14,45,0.0,57.0,0.2,4.65,57.0,53.06,40.59
2018,3,6,15,0,0.0,47.0,0.1,4.6,47.0,43.72,32.65
2018,3,6,15,15,0.0,47.0,0.15,4.6,47.0,43.71,32.74
2018,3,6,15,30,0.0,47.0,0.2,4.6,47.0,43.7,32.82
2018,3,6,15,45,0.0,42.5,0.25,4.55,42.5,39.5,29.25
2018,3,6,16,0,0.0,38.0,0.3,4.5,38.0,35.3,25.65
2018,3,6,16,15,0.0,38.0,0.35,4.4,38.0,35.29,27.17
2018,3,6,16,30,0.0,38.0,0.4,4.3,38.0,35.28,27.24
2018,3,6,16,45,0.0,29.0,0.5,4.2,29.0,26.9,19.49
2018,3,6,17,0,0.0,20.0,0.6,4.1,20.0,18.54,11.67
2018,3,6,17,15,0.0,16.5,0.65,3.95,16.5,15.29,8.56
2018,3,6,17,30,0.0,13.0,0.7,3.8,13.0,12.04,5.39
2018,3,6,17,45,0.0,8.0,0.75,3.65,8.0,7.4,0.85
2018,3,6,18,0,0.0,3.0,0.8,3.5,3.0,2.77,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.5,1.5,1.43,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.15,3.5,4.19,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.4,7.0,8.43,0.0
2018,3,7,7,15,2.0,13.5,1.5,3.75,13.5,13.52,5.64
2018,3,7,7,30,0.0,20.0,1.7,4.1,20.0,18.54,10.53
2018,3,7,7,45,0.0,29.0,1.95,4.45,29.0,26.9,18.13
2018,3,7,8,0,0.0,38.0,2.2,4.8,38.0,35.28,25.65
2018,3,7,8,15,0.0,31.0,2.45,5.2,31.0,28.76,19.88
2018,3,7,8,30,0.0,24.0,2.7,5.6,24.0,22.26,14.07
2018,3,7,8,45,6.0,54.0,3.0,6.05,56.5,54.46,42.48
2018,3,7,9,0,12.0,84.0,3.3,6.5,89.0,87.31,70.97
2018,3,7,9,15,13.0,108.5,3.6,6.95,114.5,112.47,92.26
2018,3,7,9,30,14.0,133.0,3.9,7.4,140.0,137.66,113.26
2018,3,7,9,45,121.5,151.5,4.2,7.9,222.0,256.57,216.2
2018,3,7,10,0,229.0,170.0,4.5,8.4,304.0,371.65,312.78
2018,3,7,10,15,446.5,160.0,4.6,8.7,440.5,545.12,456.04
2018,3,7,10,30,664.0,150.0,4.7,9.0,577.0,712.35,588.34
2018,3,7,10,45,660.0,154.5,4.8,9.3,594.5,709.94,584.29
2018,3,7,11,0,656.0,159.0,4.9,9.6,612.0,704.93,579.09
2018,3,7,11,15,526.5,193.5,4.9,9.7,564.0,629.54,516.97
2018,3,7,11,30,397.0,228.0,4.9,9.8,516.0,550.35,451.65
2018,3,7,11,45,502.5,225.5,4.9,9.95,596.0,617.37,505.09
2018,3,7,12,0,608.0,223.0,4.9,10.1,676.0,681.41,554.46
2018,3,7,12,15,728.5,182.5,4.95,10.15,728.5,710.55,577.99
2018,3,7,12,30,849.0,142.0,5.0,10.2,781.0,731.38,594.82
2018,3,7,12,45,887.0,128.5,5.0,10.25,793.0,716.01,582.04
2018,3,7,13,0,925.0,115.0,5.0,10.3,805.0,695.75,565.27
2018,3,7,13,15,949.5,105.0,5.05,10.25,803.5,667.06,541.72
2018,3,7,13,30,974.0,95.0,5.1,10.2,802.0,634.22,514.21
2018,3,7,13,45,969.0,94.0,5.15,10.15,781.0,590.07,476.83
2018,3,7,14,0,964.0,93.0,5.2,10.1,760.0,544.03,437.0
2018,3,7,14,15,957.0,90.5,5.2,9.9,731.0,494.12,393.16
2018,3,7,14,30,950.0,88.0,5.2,9.7,702.0,442.95,347.11
2018,3,7,14,45,939.0,86.0,5.15,9.55,666.0,389.82,298.31
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,336.24,248.37
2018,3,7,15,15,913.0,82.0,5.0,9.1,588.0,281.5,197.6
2018,3,7,15,30,898.0,80.0,4.9,8.8,546.0,227.19,148.37
2018,3,7,15,45,880.0,77.0,4.75,8.5,499.5,166.26,97.25
2018,3,7,16,0,862.0,74.0,4.6,8.2,453.0,112.58,59.92
2018,3,7,16,15,830.5,70.0,4.3,7.7,400.5,59.48,38.35
2018,3,7,16,30,799.0,66.0,4.0,7.2,348.0,47.97,38.38
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.0,46.63,37.29
2018,3,7,17,0,704.0,58.0,3.3,6.2,240.0,45.38,36.17
2018,3,7,17,15,626.5,51.5,3.0,5.45,186.5,38.09,29.38
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,34.83,26.05
2018,3,7,17,45,406.5,35.0,2.35,3.9,87.0,28.16,19.09
2018,3,7,18,0,264.0,25.0,2.0,3.1,41.0,21.27,2.03
2018,3,7,18,15,132.0,12.5,2.0,3.1,20.5,11.91,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.77,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,9.26,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,21.35,12.5
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,33.45,23.84
2018,3,8,7,45,1.0,56.0,2.5,1.8,56.5,54.74,43.07
2018,3,8,8,0,2.0,76.0,2.6,2.5,77.0,75.92,61.98
2018,3,8,8,15,26.0,107.5,2.65,2.95,117.0,133.19,112.84
2018,3,8,8,30,50.0,139.0,2.7,3.4,157.0,185.6,158.45
2018,3,8,8,45,267.5,140.0,2.75,3.85,256.0,361.08,311.81
2018,3,8,9,0,485.0,141.0,2.8,4.3,355.0,538.84,459.19
2018,3,8,9,15,665.5,119.0,2.85,4.5,446.0,663.23,558.56
2018,3,8,9,30,846.0,97.0,2.9,4.7,537.0,782.92,648.24
2018,3,8,9,45,672.5,134.5,2.95,4.9,501.5,701.39,582.93
2018,3,8,10,0,499.0,172.0,3.0,5.1,466.0,602.61,502.45
2018,3,8,10,15,253.5,155.0,3.05,5.3,304.5,374.44,315.72
2018,3,8,10,30,8.0,138.0,3.1,5.5,143.0,136.46,111.19
2018,3,8,10,45,142.5,179.0,3.15,5.7,278.0,298.32,250.53
2018,3,8,11,0,277.0,220.0,3.2,5.9,413.0,454.07,378.24
2018,3,8,11,15,193.5,256.0,3.3,6.05,392.5,419.81,346.85
2018,3,8,11,30,110.0,292.0,3.4,6.2,372.0,377.93,310.3
2018,3,8,11,45,82.5,294.5,3.45,6.3,355.0,347.83,285.13
2018,3,8,12,0,55.0,297.0,3.5,6.4,338.0,325.88,266.42
2018,3,8,12,15,40.0,286.0,3.6,6.5,316.0,300.93,245.77
2018,3,8,12,30,25.0,275.0,3.7,6.6,294.0,276.92,225.87
2018,3,8,12,45,21.0,261.5,3.75,6.75,277.5,257.29,209.76
2018,3,8,13,0,17.0,248.0,3.8,6.9,261.0,240.76,196.16
2018,3,8,13,15,53.0,263.5,3.85,6.95,302.5,274.68,224.52
2018,3,8,13,30,89.0,279.0,3.9,7.0,344.0,304.56,249.02
2018,3,8,13,45,251.0,277.0,4.0,7.1,453.5,378.05,309.09
2018,3,8,14,0,413.0,275.0,4.1,7.2,563.0,436.88,354.78
2018,3,8,14,15,418.0,253.5,4.1,7.15,535.0,397.56,321.32
2018,3,8,14,30,423.0,232.0,4.1,7.1,507.0,357.5,286.9
2018,3,8,14,45,256.0,238.5,4.1,7.05,402.5,285.48,229.01
2018,3,8,15,0,89.0,245.0,4.1,7.0,298.0,235.83,191.37
2018,3,8,15,15,90.0,229.5,4.05,6.9,280.0,216.14,174.87
2018,3,8,15,30,91.0,214.0,4.0,6.8,262.0,196.32,158.24
2018,3,8,15,45,85.0,185.0,3.9,6.7,226.5,165.95,133.27
2018,3,8,16,0,79.0,156.0,3.8,6.6,191.0,136.68,109.73
2018,3,8,16,15,108.5,125.0,3.6,6.25,167.0,101.69,81.84
2018,3,8,16,30,138.0,94.0,3.4,5.9,143.0,71.21,59.81
2018,3,8,16,45,69.0,63.0,3.2,5.6,87.5,53.76,44.0
2018,3,8,17,0,0.0,32.0,3.0,5.3,32.0,29.69,21.85
2018,3,8,17,15,0.0,26.0,2.95,4.8,26.0,24.11,16.62
2018,3,8,17,30,0.0,20.0,2.9,4.3,20.0,18.54,11.29
2018,3,8,17,45,0.0,13.0,2.85,3.8,13.0,12.04,4.99
2018,3,8,18,0,0.0,6.0,2.8,3.3,6.0,5.55,0.0
2018,3,8,18,15,0.0,3.0,2.8,3.3,3.0,2.86,0.0
2018,3,8,18,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,139.0,13.0,2.05,-1.95,22.0,72.67,0.0
2018,3,9,7,0,278.0,26.0,2.3,-1.2,44.0,182.21,79.43
2018,3,9,7,15,416.5,36.5,2.5,-0.6,91.0,287.74,238.45
2018,3,9,7,30,555.0,47.0,2.7,0.0,138.0,393.38,337.26
2018,3,9,7,45,629.5,53.5,2.95,0.65,192.0,465.59,403.36
2018,3,9,8,0,704.0,60.0,3.2,1.3,246.0,536.48,465.68
2018,3,9,8,15,751.0,65.0,3.25,1.75,301.0,595.78,515.41
2018,3,9,8,30,798.0,70.0,3.3,2.2,356.0,655.36,562.7
2018,3,9,8,45,828.0,73.5,3.35,2.65,407.5,700.83,596.49
2018,3,9,9,0,858.0,77.0,3.4,3.1,459.0,744.91,628.36
2018,3,9,9,15,878.5,79.5,3.4,3.5,506.5,778.83,651.57
2018,3,9,9,30,899.0,82.0,3.4,3.9,554.0,804.41,668.12
2018,3,9,9,45,916.0,84.0,3.4,4.3,597.5,830.0,684.59
2018,3,9,10,0,933.0,86.0,3.4,4.7,641.0,852.71,698.78
2018,3,9,10,15,944.5,88.0,3.4,5.1,677.5,867.85,707.34
2018,3,9,10,30,956.0,90.0,3.4,5.5,714.0,879.63,713.55
2018,3,9,10,45,964.0,91.5,3.35,5.85,743.5,884.53,714.63
2018,3,9,11,0,972.0,93.0,3.3,6.2,773.0,885.86,713.3
2018,3,9,11,15,977.0,93.5,3.35,6.55,794.0,880.11,707.65
2018,3,9,11,30,982.0,94.0,3.4,6.9,815.0,870.77,699.6
2018,3,9,11,45,982.0,95.0,3.4,7.25,826.0,854.53,686.37
2018,3,9,12,0,982.0,96.0,3.4,7.6,837.0,834.9,670.85
2018,3,9,12,15,983.0,96.5,3.45,7.85,841.5,812.19,653.71
2018,3,9,12,30,984.0,97.0,3.5,8.1,846.0,786.24,634.23
2018,3,9,12,45,974.0,99.0,3.55,8.4,837.5,751.23,606.97
2018,3,9,13,0,964.0,101.0,3.6,8.7,829.0,713.84,576.76
2018,3,9,13,15,967.0,98.0,3.65,8.9,818.0,677.49,547.18
2018,3,9,13,30,970.0,95.0,3.7,9.1,807.0,638.39,514.77
2018,3,9,13,45,964.5,93.5,3.75,9.25,785.5,593.54,477.19
2018,3,9,14,0,959.0,92.0,3.8,9.4,764.0,546.87,437.22
2018,3,9,14,15,947.5,91.0,3.8,9.5,733.0,496.41,393.22
2018,3,9,14,30,936.0,90.0,3.8,9.6,702.0,445.08,347.43
2018,3,9,14,45,922.5,89.0,3.8,9.65,665.5,392.44,299.64
2018,3,9,15,0,909.0,88.0,3.8,9.7,629.0,339.6,250.89
2018,3,9,15,15,891.0,85.5,3.7,9.6,586.0,284.51,200.34
2018,3,9,15,30,873.0,83.0,3.6,9.5,543.0,224.34,146.59
2018,3,9,15,45,848.0,80.5,3.5,9.4,494.5,169.96,101.03
2018,3,9,16,0,823.0,78.0,3.4,9.3,446.0,117.72,64.13
2018,3,9,16,15,789.5,74.0,3.0,8.65,394.0,66.5,41.29
2018,3,9,16,30,756.0,70.0,2.6,8.0,342.0,50.82,40.85
2018,3,9,16,45,707.5,65.5,2.2,7.4,289.0,49.22,39.56
2018,3,9,17,0,659.0,61.0,1.8,6.8,236.0,43.35,34.26
2018,3,9,17,15,549.0,55.0,1.75,5.9,179.0,40.62,31.7
2018,3,9,17,30,439.0,49.0,1.7,5.0,122.0,37.97,28.97
2018,3,9,17,45,328.5,38.0,1.6,4.1,81.5,30.6,21.48
2018,3,9,18,0,218.0,27.0,1.5,3.2,41.0,21.49,6.22
2018,3,9,18,15,109.0,13.5,1.5,3.2,20.5,12.87,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,8.9,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,14.9,3.0
2018,3,10,7,15,2.0,23.0,1.1,2.35,23.0,22.39,13.57
2018,3,10,7,30,0.0,32.0,1.2,2.7,32.0,29.71,20.54
2018,3,10,7,45,0.0,47.0,1.35,3.1,47.0,43.68,33.18
2018,3,10,8,0,0.0,62.0,1.5,3.5,62.0,58.46,46.36
2018,3,10,8,15,12.5,89.5,1.4,3.95,94.0,95.3,79.0
2018,3,10,8,30,25.0,117.0,1.3,4.4,126.0,140.29,117.98
2018,3,10,8,45,19.5,127.5,1.2,4.9,135.0,138.73,115.8
2018,3,10,9,0,14.0,138.0,1.1,5.4,144.0,144.53,119.97
2018,3,10,9,15,13.0,147.5,1.15,6.2,153.5,152.57,126.0
2018,3,10,9,30,12.0,157.0,1.2,7.0,163.0,160.63,131.95
2018,3,10,9,45,6.0,143.0,1.25,7.75,146.0,140.86,114.52
2018,3,10,10,0,0.0,129.0,1.3,8.5,129.0,121.72,97.79
2018,3,10,10,15,2.5,140.5,1.4,9.15,142.0,134.72,108.3
2018,3,10,10,30,5.0,152.0,1.5,9.8,155.0,147.69,118.61
2018,3,10,10,45,21.5,196.0,1.6,10.45,211.0,210.32,169.72
2018,3,10,11,0,38.0,240.0,1.7,11.1,267.0,266.95,214.68
2018,3,10,11,15,48.0,273.5,1.9,11.55,308.5,306.7,245.6
2018,3,10,11,30,58.0,307.0,2.1,12.0,350.0,345.36,275.36
2018,3,10,11,45,44.0,300.5,2.25,12.5,333.5,324.62,258.06
2018,3,10,12,0,30.0,294.0,2.4,13.0,317.0,304.51,241.54
2018,3,10,12,15,69.5,327.5,2.55,13.3,380.5,362.35,287.35
2018,3,10,12,30,109.0,361.0,2.7,13.6,444.0,417.0,329.61
2018,3,10,12,45,133.0,365.5,2.85,13.9,466.5,433.0,341.7
2018,3,10,13,0,157.0,370.0,3.0,14.2,489.0,443.5,349.65
2018,3,10,13,15,159.5,359.5,3.1,14.35,479.0,425.5,335.63
2018,3,10,13,30,162.0,349.0,3.2,14.5,469.0,407.14,321.34
2018,3,10,13,45,175.0,338.0,3.25,14.6,464.0,393.53,310.61
2018,3,10,14,0,188.0,327.0,3.3,14.7,459.0,378.63,298.63
2018,3,10,14,15,191.0,313.5,3.3,14.65,443.5,355.96,280.44
2018,3,10,14,30,194.0,300.0,3.3,14.6,428.0,332.86,261.67
2018,3,10,14,45,293.0,270.0,3.25,14.55,451.5,324.73,252.63
2018,3,10,15,0,392.0,240.0,3.2,14.5,475.0,311.03,237.43
2018,3,10,15,15,368.5,227.0,2.95,14.2,436.0,270.81,203.85
2018,3,10,15,30,345.0,214.0,2.7,13.9,397.0,232.79,172.63
2018,3,10,15,45,297.0,201.0,2.45,13.6,348.5,193.8,142.9
2018,3,10,16,0,249.0,188.0,2.2,13.3,300.0,159.85,119.27
2018,3,10,16,15,136.0,155.5,1.95,12.75,215.5,123.74,97.29
2018,3,10,16,30,23.0,123.0,1.7,12.2,131.0,102.91,86.38
2018,3,10,16,45,11.5,95.0,1.4,11.65,99.0,84.83,70.67
2018,3,10,17,0,0.0,67.0,1.1,11.1,67.0,61.3,49.77
2018,3,10,17,15,5.0,53.5,1.1,10.75,54.5,49.24,38.84
2018,3,10,17,30,10.0,40.0,1.1,10.4,42.0,37.09,27.58
2018,3,10,17,45,6.0,27.5,1.1,10.05,28.5,25.54,16.63
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,13.91,2.75
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,7.63,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.9,5.75,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.0,5.7,1.0,0.0,0.0
2018,3,11,6,45,1.0,5.5,3.15,5.65,5.5,5.68,0.0
2018,3,11,7,0,1.0,10.0,3.3,5.6,10.0,9.75,0.67
2018,3,11,7,15,0.5,16.0,3.3,5.6,16.0,15.09,7.19
2018,3,11,7,30,0.0,22.0,3.3,5.6,22.0,20.4,12.16
2018,3,11,7,45,0.0,29.5,3.3,5.65,29.5,27.37,18.49
2018,3,11,8,0,0.0,37.0,3.3,5.7,37.0,34.35,24.74
2018,3,11,8,15,0.0,41.5,3.4,5.7,41.5,38.54,28.45
2018,3,11,8,30,0.0,46.0,3.5,5.7,46.0,42.73,32.08
2018,3,11,8,45,0.0,48.0,3.55,5.75,48.0,44.6,33.61
2018,3,11,9,0,0.0,50.0,3.6,5.8,50.0,46.48,35.13
2018,3,11,9,15,0.0,69.0,3.65,5.85,69.0,64.21,50.41
2018,3,11,9,30,0.0,88.0,3.7,5.9,88.0,81.98,65.55
2018,3,11,9,45,0.0,110.0,3.7,5.95,110.0,103.29,83.59
2018,3,11,10,0,0.0,132.0,3.7,6.0,132.0,124.64,101.48
2018,3,11,10,15,0.0,133.5,3.65,6.05,133.5,125.82,102.2
2018,3,11,10,30,0.0,135.0,3.6,6.1,135.0,127.06,103.01
2018,3,11,10,45,0.0,116.0,3.6,6.1,116.0,108.64,87.28
2018,3,11,11,0,0.0,97.0,3.6,6.1,97.0,90.54,71.86
2018,3,11,11,15,0.0,102.0,3.55,6.15,102.0,95.28,75.77
2018,3,11,11,30,0.0,107.0,3.5,6.2,107.0,99.99,79.66
2018,3,11,11,45,0.0,104.5,3.5,6.25,104.5,97.62,77.57
2018,3,11,12,0,0.0,102.0,3.5,6.3,102.0,95.26,75.52
2018,3,11,12,15,1.0,121.5,3.45,6.35,122.5,114.24,91.49
2018,3,11,12,30,2.0,141.0,3.4,6.4,143.0,133.06,107.22
2018,3,11,12,45,1.0,130.5,3.4,6.45,131.5,122.41,98.25
2018,3,11,13,0,0.0,120.0,3.4,6.5,120.0,111.89,89.43
2018,3,11,13,15,0.0,105.0,3.35,6.5,105.0,97.93,77.74
2018,3,11,13,30,0.0,90.0,3.3,6.5,90.0,83.99,66.05
2018,3,11,13,45,0.0,87.0,3.25,6.45,87.0,81.17,63.75
2018,3,11,14,0,0.0,84.0,3.2,6.4,84.0,78.35,61.45
2018,3,11,14,15,0.0,73.0,3.15,6.35,73.0,68.05,52.79
2018,3,11,14,30,0.0,62.0,3.1,6.3,62.0,57.76,44.11
2018,3,11,14,45,0.0,61.0,3.05,6.25,61.0,56.81,43.41
2018,3,11,15,0,0.0,60.0,3.0,6.2,60.0,55.86,42.71
2018,3,11,15,15,0.0,57.0,2.9,6.1,57.0,53.04,40.42
2018,3,11,15,30,0.0,54.0,2.8,6.0,54.0,50.23,38.12
2018,3,11,15,45,0.0,46.0,2.65,5.9,46.0,42.76,31.77
2018,3,11,16,0,0.0,38.0,2.5,5.8,38.0,35.3,25.37
2018,3,11,16,15,0.0,30.0,2.5,5.7,30.0,27.85,18.92
2018,3,11,16,30,0.0,22.0,2.5,5.6,22.0,20.41,13.24
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,15.76,8.97
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,11.12,4.67
2018,3,11,17,15,0.0,9.5,2.4,5.3,9.5,8.79,2.48
2018,3,11,17,30,0.0,7.0,2.4,5.2,7.0,6.48,0.27
2018,3,11,17,45,0.5,6.0,2.45,5.15,6.0,5.55,0.0
2018,3,11,18,0,1.0,5.0,2.5,5.1,5.0,4.62,0.0
2018,3,11,18,15,1.0,3.0,2.5,5.1,3.0,2.86,0.0
2018,3,11,18,30,1.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,2.55,4.95,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.91,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.7,0.0
2018,3,12,7,15,0.0,6.0,3.75,0.9,6.0,5.55,0.0
2018,3,12,7,30,0.0,8.0,3.8,0.9,8.0,7.4,0.93
2018,3,12,7,45,0.0,10.0,3.9,0.95,10.0,9.26,2.66
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,11.12,4.36
2018,3,12,8,15,0.0,15.5,4.05,1.0,15.5,14.37,7.29
2018,3,12,8,30,0.0,19.0,4.1,1.0,19.0,17.62,10.19
2018,3,12,8,45,0.0,21.0,4.15,1.05,21.0,19.48,11.81
2018,3,12,9,0,0.0,23.0,4.2,1.1,23.0,21.35,13.42
2018,3,12,9,15,0.0,37.0,4.25,1.15,37.0,34.38,24.93
2018,3,12,9,30,0.0,51.0,4.3,1.2,51.0,47.44,36.36
2018,3,12,9,45,0.0,75.5,4.35,1.25,75.5,70.32,56.31
2018,3,12,10,0,0.0,100.0,4.4,1.3,100.0,93.44,76.27
2018,3,12,10,15,0.0,91.5,4.45,1.35,91.5,85.31,69.01
2018,3,12,10,30,0.0,83.0,4.5,1.4,83.0,77.38,61.98
2018,3,12,10,45,0.5,87.0,4.5,1.45,87.5,81.55,65.5
2018,3,12,11,0,1.0,91.0,4.5,1.5,92.0,85.71,69.0
2018,3,12,11,15,0.5,88.0,4.55,1.6,88.5,82.51,66.1
2018,3,12,11,30,0.0,85.0,4.6,1.7,85.0,79.31,63.23
2018,3,12,11,45,0.0,76.5,4.6,1.8,76.5,71.37,56.32
2018,3,12,12,0,0.0,68.0,4.6,1.9,68.0,63.43,49.42
2018,3,12,12,15,0.0,71.5,4.6,1.95,71.5,66.71,52.22
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,69.98,55.03
2018,3,12,12,45,0.0,77.5,4.6,2.05,77.5,72.32,57.03
2018,3,12,13,0,0.0,80.0,4.6,2.1,80.0,74.65,59.05
2018,3,12,13,15,0.0,77.5,4.55,2.15,77.5,72.31,57.05
2018,3,12,13,30,0.0,75.0,4.5,2.2,75.0,69.96,55.07
2018,3,12,13,45,0.0,74.0,4.4,2.2,74.0,69.01,54.31
2018,3,12,14,0,0.0,73.0,4.3,2.2,73.0,68.06,53.56
2018,3,12,14,15,0.0,67.0,4.2,2.25,67.0,62.44,48.77
2018,3,12,14,30,0.0,61.0,4.1,2.3,61.0,56.82,43.98
2018,3,12,14,45,0.0,61.0,4.0,2.3,61.0,56.81,44.06
2018,3,12,15,0,0.0,61.0,3.9,2.3,61.0,56.79,44.16
2018,3,12,15,15,0.0,65.0,3.7,2.35,65.0,60.51,47.52
2018,3,12,15,30,0.0,69.0,3.5,2.4,69.0,64.23,50.91
2018,3,12,15,45,0.5,76.5,3.3,2.45,76.5,71.29,57.23
2018,3,12,16,0,1.0,84.0,3.1,2.5,84.0,78.16,63.41
2018,3,12,16,15,0.5,69.5,2.85,2.55,69.5,64.68,51.76
2018,3,12,16,30,0.0,55.0,2.6,2.6,55.0,51.12,41.99
2018,3,12,16,45,0.0,46.5,2.4,2.6,46.5,43.2,34.72
2018,3,12,17,0,0.0,38.0,2.2,2.6,38.0,35.28,27.35
2018,3,12,17,15,0.0,30.5,2.1,2.3,30.5,28.3,20.77
2018,3,12,17,30,0.0,23.0,2.0,2.0,23.0,21.33,14.09
2018,3,12,17,45,0.0,13.5,1.9,1.65,13.5,12.5,5.65
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.7,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.91,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.0,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,19.0,2.4,-0.7,31.5,96.02,0.0
2018,3,13,7,0,322.0,34.0,2.6,0.0,60.0,223.69,162.88
2018,3,13,7,15,411.5,46.0,2.8,0.55,105.0,302.38,255.13
2018,3,13,7,30,501.0,58.0,3.0,1.1,150.0,384.61,331.57
2018,3,13,7,45,540.5,71.5,3.2,1.65,200.0,443.05,384.65
2018,3,13,8,0,580.0,85.0,3.4,2.2,250.0,502.68,436.28
2018,3,13,8,15,688.5,87.0,3.45,2.6,320.0,597.31,515.17
2018,3,13,8,30,797.0,89.0,3.5,3.0,390.0,695.67,593.53
2018,3,13,8,45,824.0,95.0,3.6,3.35,443.5,741.9,627.37
2018,3,13,9,0,851.0,101.0,3.7,3.7,497.0,782.1,656.14
2018,3,13,9,15,818.5,110.5,3.7,4.05,522.5,787.07,656.89
2018,3,13,9,30,786.0,120.0,3.7,4.4,548.0,783.26,651.24
2018,3,13,9,45,773.0,134.0,3.7,4.7,581.5,796.29,658.8
2018,3,13,10,0,760.0,148.0,3.7,5.0,615.0,805.7,663.56
2018,3,13,10,15,753.0,155.5,3.7,5.35,639.5,809.5,664.1
2018,3,13,10,30,746.0,163.0,3.7,5.7,664.0,810.17,662.49
2018,3,13,10,45,807.5,154.5,3.75,6.0,717.0,847.11,688.57
2018,3,13,11,0,869.0,146.0,3.8,6.3,770.0,877.72,709.54
2018,3,13,11,15,899.5,146.5,3.8,6.55,808.5,892.19,718.47
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,902.69,724.72
2018,3,13,11,45,936.0,148.0,3.85,7.05,862.0,890.34,714.71
2018,3,13,12,0,942.0,149.0,3.9,7.3,877.0,874.48,702.44
2018,3,13,12,15,940.0,145.5,3.9,7.45,875.0,844.86,680.15
2018,3,13,12,30,938.0,142.0,3.9,7.6,873.0,812.35,655.55
2018,3,13,12,45,941.0,142.0,3.95,7.75,872.0,783.85,633.0
2018,3,13,13,0,944.0,142.0,4.0,7.9,871.0,752.35,607.78
2018,3,13,13,15,946.0,143.0,4.0,7.95,863.5,718.28,580.12
2018,3,13,13,30,948.0,144.0,4.0,8.0,856.0,681.51,549.81
2018,3,13,13,45,918.0,137.0,4.0,8.05,811.0,617.81,498.28
2018,3,13,14,0,888.0,130.0,4.0,8.1,766.0,554.64,446.24
2018,3,13,14,15,886.5,122.0,3.95,8.1,736.5,504.25,402.81
2018,3,13,14,30,885.0,114.0,3.9,8.1,707.0,452.44,356.99
2018,3,13,14,45,872.5,120.0,3.85,8.05,679.0,407.57,315.67
2018,3,13,15,0,860.0,126.0,3.8,8.0,651.0,362.56,273.5
2018,3,13,15,15,860.5,121.5,3.7,7.85,617.0,311.93,226.2
2018,3,13,15,30,861.0,117.0,3.6,7.7,583.0,260.4,178.64
2018,3,13,15,45,837.0,112.0,3.5,7.55,532.5,198.19,125.69
2018,3,13,16,0,813.0,107.0,3.4,7.4,482.0,143.71,85.03
2018,3,13,16,15,678.0,110.5,3.0,7.0,399.5,94.93,62.93
2018,3,13,16,30,543.0,114.0,2.6,6.6,317.0,78.88,66.56
2018,3,13,16,45,382.0,105.5,2.2,6.15,238.0,74.45,62.79
2018,3,13,17,0,221.0,97.0,1.8,5.7,159.0,74.36,62.81
2018,3,13,17,15,237.0,79.0,1.65,4.95,132.5,61.79,51.28
2018,3,13,17,30,253.0,61.0,1.5,4.2,106.0,46.09,36.6
2018,3,13,17,45,220.0,46.0,1.3,3.45,76.0,35.57,26.33
2018,3,13,18,0,187.0,31.0,1.1,2.7,46.0,24.53,12.73
2018,3,13,18,15,98.0,16.0,1.1,2.7,23.5,15.25,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.7,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.3,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,35.5,16.5,2.15,-1.55,19.0,31.87,0.0
2018,3,14,7,0,57.0,29.0,2.4,-1.1,34.0,71.24,51.03
2018,3,14,7,15,111.0,46.5,2.7,-0.65,64.5,131.7,110.37
2018,3,14,7,30,165.0,64.0,3.0,-0.2,95.0,186.56,161.54
2018,3,14,7,45,396.5,69.5,3.3,0.3,175.5,350.89,308.65
2018,3,14,8,0,628.0,75.0,3.6,0.8,256.0,525.63,459.43
2018,3,14,8,15,709.0,76.5,3.8,1.1,318.5,601.91,523.21
2018,3,14,8,30,790.0,78.0,4.0,1.4,381.0,676.74,583.53
2018,3,14,8,45,823.5,81.0,4.2,1.65,434.0,724.53,620.35
2018,3,14,9,0,857.0,84.0,4.4,1.9,487.0,771.04,655.69
2018,3,14,9,15,880.0,86.5,4.45,2.1,536.0,807.08,681.55
2018,3,14,9,30,903.0,89.0,4.5,2.3,585.0,840.77,705.38
2018,3,14,9,45,808.0,119.5,4.6,2.45,588.0,807.52,677.8
2018,3,14,10,0,713.0,150.0,4.7,2.6,591.0,772.36,649.19
2018,3,14,10,15,543.0,198.0,4.75,2.75,545.0,679.43,572.2
2018,3,14,10,30,373.0,246.0,4.8,2.9,499.0,587.21,493.65
2018,3,14,10,45,647.5,181.0,4.85,3.05,641.0,745.97,625.33
2018,3,14,11,0,922.0,116.0,4.9,3.2,783.0,887.67,733.43
2018,3,14,11,15,844.5,145.0,4.95,3.3,768.5,849.28,702.46
2018,3,14,11,30,767.0,174.0,5.0,3.4,754.0,805.62,668.52
2018,3,14,11,45,853.0,148.5,5.05,3.5,803.0,829.08,686.4
2018,3,14,12,0,939.0,123.0,5.1,3.6,852.0,846.18,699.07
2018,3,14,12,15,868.5,151.0,5.1,3.7,828.0,800.39,663.31
2018,3,14,12,30,798.0,179.0,5.1,3.8,804.0,751.5,623.14
2018,3,14,12,45,677.5,224.5,5.1,3.95,753.0,683.87,566.81
2018,3,14,13,0,557.0,270.0,5.1,4.1,702.0,619.1,512.5
2018,3,14,13,15,723.0,203.0,5.1,4.2,754.5,637.3,528.29
2018,3,14,13,30,889.0,136.0,5.1,4.3,807.0,642.91,532.43
2018,3,14,13,45,922.5,120.5,5.1,4.45,800.5,609.83,503.27
2018,3,14,14,0,956.0,105.0,5.1,4.6,794.0,571.53,469.05
2018,3,14,14,15,956.5,100.0,5.1,4.55,766.5,522.59,425.44
2018,3,14,14,30,957.0,95.0,5.1,4.5,739.0,471.78,379.07
2018,3,14,14,45,924.5,98.0,5.05,4.45,694.0,414.25,326.45
2018,3,14,15,0,892.0,101.0,5.0,4.4,649.0,353.34,270.44
2018,3,14,15,15,894.5,94.0,4.95,4.2,612.0,299.59,219.14
2018,3,14,15,30,897.0,87.0,4.9,4.0,575.0,244.7,167.24
2018,3,14,15,45,874.0,84.0,4.8,3.8,526.0,188.4,117.72
2018,3,14,16,0,851.0,81.0,4.7,3.6,477.0,134.05,75.99
2018,3,14,16,15,820.0,77.5,4.45,3.3,424.0,81.21,47.62
2018,3,14,16,30,789.0,74.0,4.2,3.0,371.0,53.39,43.99
2018,3,14,16,45,723.5,71.0,3.95,2.65,312.5,48.22,39.35
2018,3,14,17,0,658.0,68.0,3.7,2.3,254.0,48.23,39.43
2018,3,14,17,15,597.0,59.5,3.3,1.55,201.5,43.71,35.2
2018,3,14,17,30,536.0,51.0,2.9,0.8,149.0,38.99,30.56
2018,3,14,17,45,425.5,41.5,2.45,0.1,103.0,33.09,24.5
2018,3,14,18,0,315.0,32.0,2.0,-0.6,57.0,27.06,15.58
2018,3,14,18,15,168.0,18.0,2.0,-0.6,30.0,17.16,0.0
2018,3,14,18,30,21.0,4.0,2.0,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,1.95,-1.2,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
