Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,45,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.85,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,25,6,15,37.5,6.5,2.0,-1.2,8.0,0.0,0.0
2018,3,25,6,30,75.0,13.0,2.1,-0.8,16.0,46.77,0.0
2018,3,25,6,45,183.0,28.0,2.2,-0.4,50.0,153.86,118.17
2018,3,25,7,0,291.0,43.0,2.3,0.0,84.0,237.13,201.87
2018,3,25,7,15,298.5,45.5,2.25,0.3,103.5,252.11,219.52
2018,3,25,7,30,306.0,48.0,2.2,0.6,123.0,275.81,242.53
2018,3,25,7,45,153.0,59.0,2.2,0.95,96.5,177.46,155.53
2018,3,25,8,0,0.0,70.0,2.2,1.3,70.0,65.35,52.72
2018,3,25,8,15,4.0,107.0,2.3,1.6,108.5,106.22,88.8
2018,3,25,8,30,8.0,144.0,2.4,1.9,147.0,147.71,124.56
2018,3,25,8,45,50.0,184.0,2.5,2.25,209.5,233.62,198.79
2018,3,25,9,0,92.0,224.0,2.6,2.6,272.0,312.08,264.66
2018,3,25,9,15,313.0,207.0,2.7,2.95,392.0,498.22,421.81
2018,3,25,9,30,534.0,190.0,2.8,3.3,512.0,680.84,567.85
2018,3,25,9,45,733.5,142.0,2.9,3.7,615.5,807.63,663.49
2018,3,25,10,0,933.0,94.0,3.0,4.1,719.0,919.35,743.25
2018,3,25,10,15,945.0,95.5,3.1,4.45,756.0,933.97,751.18
2018,3,25,10,30,957.0,97.0,3.2,4.8,793.0,945.19,757.7
2018,3,25,10,45,966.0,97.5,3.25,5.2,822.0,949.2,758.64
2018,3,25,11,0,975.0,98.0,3.3,5.6,851.0,949.61,757.23
2018,3,25,11,15,979.5,99.5,3.35,5.95,871.5,943.58,751.51
2018,3,25,11,30,984.0,101.0,3.4,6.3,892.0,933.92,743.41
2018,3,25,11,45,986.5,101.0,3.45,6.65,903.5,917.5,730.59
2018,3,25,12,0,989.0,101.0,3.5,7.0,915.0,897.63,715.46
2018,3,25,12,15,987.0,102.5,3.55,7.3,917.5,872.36,696.62
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,843.98,675.58
2018,3,25,12,45,980.5,106.0,3.65,7.85,913.5,811.3,651.5
2018,3,25,13,0,976.0,108.0,3.7,8.1,907.0,775.96,625.2
2018,3,25,13,15,964.5,111.0,3.7,8.3,890.0,734.47,592.06
2018,3,25,13,30,953.0,114.0,3.7,8.5,873.0,691.19,557.02
2018,3,25,13,45,954.0,110.0,3.75,8.65,853.0,647.35,521.28
2018,3,25,14,0,955.0,106.0,3.8,8.8,833.0,601.3,482.87
2018,3,25,14,15,945.5,105.5,3.8,8.85,802.5,551.12,440.19
2018,3,25,14,30,936.0,105.0,3.8,8.9,772.0,499.96,395.6
2018,3,25,14,45,923.5,103.5,3.85,8.95,734.0,446.05,347.78
2018,3,25,15,0,911.0,102.0,3.9,9.0,696.0,391.94,298.67
2018,3,25,15,15,856.0,108.5,3.85,8.9,638.0,327.03,241.34
2018,3,25,15,30,801.0,115.0,3.8,8.8,580.0,272.19,192.67
2018,3,25,15,45,694.5,125.0,3.75,8.7,504.5,210.4,142.19
2018,3,25,16,0,588.0,135.0,3.7,8.6,429.0,165.18,109.2
2018,3,25,16,15,560.5,125.5,3.45,8.25,382.0,120.98,79.23
2018,3,25,16,30,533.0,116.0,3.2,7.9,335.0,80.64,67.65
2018,3,25,16,45,570.5,95.5,2.95,7.55,301.0,65.06,53.85
2018,3,25,17,0,608.0,75.0,2.7,7.2,267.0,51.83,41.96
2018,3,25,17,15,483.5,70.5,2.55,6.4,205.5,50.86,41.19
2018,3,25,17,30,359.0,66.0,2.4,5.6,144.0,49.02,39.41
2018,3,25,17,45,213.0,52.0,2.2,4.75,95.0,39.35,30.21
2018,3,25,18,0,67.0,38.0,2.0,3.9,46.0,32.38,22.95
2018,3,25,18,15,67.5,24.0,2.0,3.9,28.5,19.84,3.36
2018,3,25,18,30,68.0,10.0,2.0,3.9,11.0,9.53,0.0
2018,3,25,18,45,34.0,5.0,2.25,3.55,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,6,15,6.0,6.5,2.85,0.2,7.0,6.2,0.0
2018,3,26,6,30,12.0,13.0,3.0,0.4,14.0,18.27,0.0
2018,3,26,6,45,166.0,33.0,3.2,0.6,57.0,153.61,120.35
2018,3,26,7,0,320.0,53.0,3.4,0.8,100.0,268.5,229.08
2018,3,26,7,15,451.5,60.5,3.45,1.1,156.5,367.95,319.8
2018,3,26,7,30,583.0,68.0,3.5,1.4,213.0,478.04,416.77
2018,3,26,7,45,644.5,73.0,3.6,1.7,268.5,546.17,475.31
2018,3,26,8,0,706.0,78.0,3.7,2.0,324.0,616.52,533.49
2018,3,26,8,15,746.5,81.5,3.7,2.45,378.5,671.3,575.19
2018,3,26,8,30,787.0,85.0,3.7,2.9,433.0,722.51,612.87
2018,3,26,8,45,818.0,87.0,3.65,3.3,485.5,767.99,645.02
2018,3,26,9,0,849.0,89.0,3.6,3.7,538.0,812.06,675.4
2018,3,26,9,15,871.5,90.5,3.6,4.15,586.0,846.7,698.24
2018,3,26,9,30,894.0,92.0,3.6,4.6,634.0,872.28,714.11
2018,3,26,9,45,913.0,91.5,3.6,5.05,677.0,896.74,729.13
2018,3,26,10,0,932.0,91.0,3.6,5.5,720.0,918.34,742.01
2018,3,26,10,15,942.5,92.0,3.55,5.95,755.0,931.12,748.15
2018,3,26,10,30,953.0,93.0,3.5,6.4,790.0,940.51,752.0
2018,3,26,10,45,961.0,93.5,3.5,6.85,818.0,943.68,751.87
2018,3,26,11,0,969.0,94.0,3.5,7.3,846.0,943.29,749.39
2018,3,26,11,15,973.5,94.0,3.4,7.7,865.5,935.77,741.43
2018,3,26,11,30,978.0,94.0,3.3,8.1,885.0,924.69,731.18
2018,3,26,11,45,981.5,94.5,3.25,8.45,897.0,909.76,718.86
2018,3,26,12,0,985.0,95.0,3.2,8.8,909.0,891.35,704.24
2018,3,26,12,15,985.5,94.5,3.1,9.1,911.5,866.2,684.73
2018,3,26,12,30,986.0,94.0,3.0,9.4,914.0,837.89,663.11
2018,3,26,12,45,985.0,93.0,2.9,9.7,908.0,804.97,638.25
2018,3,26,13,0,984.0,92.0,2.8,10.0,902.0,769.24,611.41
2018,3,26,13,15,979.5,92.0,2.8,10.15,887.0,729.49,580.93
2018,3,26,13,30,975.0,92.0,2.8,10.3,872.0,687.46,547.65
2018,3,26,13,45,969.5,91.0,2.8,10.5,849.5,641.89,510.88
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,594.55,471.88
2018,3,26,14,15,956.0,89.0,2.8,10.7,796.5,544.42,430.04
2018,3,26,14,30,948.0,88.0,2.8,10.7,766.0,493.18,386.11
2018,3,26,14,45,936.0,86.5,2.85,10.7,728.0,439.06,338.83
2018,3,26,15,0,924.0,85.0,2.9,10.7,690.0,384.69,290.1
2018,3,26,15,15,908.0,83.5,2.85,10.6,646.5,329.15,239.64
2018,3,26,15,30,892.0,82.0,2.8,10.5,603.0,274.24,189.55
2018,3,26,15,45,870.5,80.5,2.8,10.4,554.5,219.2,140.87
2018,3,26,16,0,849.0,79.0,2.8,10.3,506.0,159.15,91.69
2018,3,26,16,15,821.5,76.0,2.55,10.0,454.0,106.1,56.43
2018,3,26,16,30,794.0,73.0,2.3,9.7,402.0,55.99,45.05
2018,3,26,16,45,718.0,73.0,2.05,9.35,340.0,52.81,42.43
2018,3,26,17,0,642.0,73.0,1.8,9.0,278.0,50.15,40.16
2018,3,26,17,15,488.0,64.0,1.65,8.1,203.0,45.2,35.77
2018,3,26,17,30,334.0,55.0,1.5,7.2,128.0,40.49,31.44
2018,3,26,17,45,354.0,44.0,1.35,6.3,102.0,33.21,24.53
2018,3,26,18,0,374.0,33.0,1.2,5.4,76.0,25.87,17.2
2018,3,26,18,15,234.0,22.5,1.2,5.4,44.5,18.35,4.12
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,11.44,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.91,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.7,0.0
2018,3,27,6,45,0.0,7.0,1.9,2.05,7.0,6.48,0.0
2018,3,27,7,0,0.0,10.0,2.0,2.3,10.0,9.26,2.47
2018,3,27,7,15,1.0,21.5,1.95,2.7,22.0,20.53,12.64
2018,3,27,7,30,2.0,33.0,1.9,3.1,34.0,31.9,22.9
2018,3,27,7,45,2.0,42.5,1.9,3.55,43.5,40.82,30.83
2018,3,27,8,0,2.0,52.0,1.9,4.0,53.0,49.75,38.62
2018,3,27,8,15,1.0,49.0,1.85,4.5,49.5,46.28,35.34
2018,3,27,8,30,0.0,46.0,1.8,5.0,46.0,42.75,32.02
2018,3,27,8,45,0.0,52.0,1.75,5.5,52.0,48.35,36.73
2018,3,27,9,0,0.0,58.0,1.7,6.0,58.0,53.96,41.37
2018,3,27,9,15,0.0,85.0,1.6,6.5,85.0,79.19,62.81
2018,3,27,9,30,0.0,112.0,1.5,7.0,112.0,105.14,84.46
2018,3,27,9,45,6.5,163.0,1.45,7.5,167.5,160.79,130.75
2018,3,27,10,0,13.0,214.0,1.4,8.0,223.0,216.97,176.21
2018,3,27,10,15,11.0,195.5,1.4,8.4,203.5,195.94,158.26
2018,3,27,10,30,9.0,177.0,1.4,8.8,184.0,175.5,141.14
2018,3,27,10,45,21.5,241.0,1.4,9.2,258.0,256.5,206.39
2018,3,27,11,0,34.0,305.0,1.4,9.6,332.0,330.67,264.02
2018,3,27,11,15,40.5,329.0,1.5,9.7,361.5,357.71,284.51
2018,3,27,11,30,47.0,353.0,1.6,9.8,391.0,383.9,304.48
2018,3,27,11,45,36.5,334.0,1.7,9.9,364.0,352.7,279.9
2018,3,27,12,0,26.0,315.0,1.8,10.0,337.0,322.42,256.2
2018,3,27,12,15,39.0,340.5,1.9,10.05,373.0,353.89,281.14
2018,3,27,12,30,52.0,366.0,2.0,10.1,409.0,383.81,304.42
2018,3,27,12,45,46.5,341.0,2.1,10.15,379.5,352.02,279.72
2018,3,27,13,0,41.0,316.0,2.2,10.2,350.0,321.12,255.82
2018,3,27,13,15,26.0,267.0,2.3,10.35,288.5,263.23,210.09
2018,3,27,13,30,11.0,218.0,2.4,10.5,227.0,208.26,166.13
2018,3,27,13,45,22.0,248.5,2.45,10.65,265.5,238.78,190.96
2018,3,27,14,0,33.0,279.0,2.5,10.8,304.0,268.18,214.42
2018,3,27,14,15,271.0,249.0,2.55,10.8,444.5,347.57,278.14
2018,3,27,14,30,509.0,219.0,2.6,10.8,585.0,406.82,321.88
2018,3,27,14,45,654.0,172.0,2.65,10.8,618.0,394.59,307.51
2018,3,27,15,0,799.0,125.0,2.7,10.8,651.0,372.82,283.23
2018,3,27,15,15,624.0,159.0,2.7,10.75,554.0,301.48,225.42
2018,3,27,15,30,449.0,193.0,2.7,10.7,457.0,251.96,187.53
2018,3,27,15,45,285.5,199.0,2.7,10.65,362.0,205.88,154.78
2018,3,27,16,0,122.0,205.0,2.7,10.6,267.0,177.33,138.69
2018,3,27,16,15,81.0,180.5,2.55,10.45,220.0,153.45,121.92
2018,3,27,16,30,40.0,156.0,2.4,10.3,173.0,127.63,108.59
2018,3,27,16,45,55.5,126.0,2.25,10.1,146.0,105.3,89.22
2018,3,27,17,0,71.0,96.0,2.1,9.9,119.0,78.35,65.36
2018,3,27,17,15,158.5,81.5,1.85,9.5,120.5,63.25,51.87
2018,3,27,17,30,246.0,67.0,1.6,9.1,122.0,49.37,39.22
2018,3,27,17,45,156.5,54.0,1.35,8.65,85.5,43.34,33.38
2018,3,27,18,0,67.0,41.0,1.1,8.2,49.0,34.74,24.8
2018,3,27,18,15,34.5,24.0,1.1,8.2,28.0,20.74,6.6
2018,3,27,18,30,2.0,7.0,1.1,8.2,7.0,6.67,0.0
2018,3,27,18,45,1.0,3.5,1.15,7.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,32.0,10.0,2.6,6.4,11.5,23.2,0.0
2018,3,28,6,30,64.0,20.0,2.6,6.6,23.0,64.24,0.27
2018,3,28,6,45,191.5,37.0,2.6,6.8,63.5,172.86,136.78
2018,3,28,7,0,319.0,54.0,2.6,7.0,104.0,271.08,227.02
2018,3,28,7,15,412.0,64.0,2.7,7.5,154.5,349.71,297.28
2018,3,28,7,30,505.0,74.0,2.8,8.0,205.0,439.69,374.41
2018,3,28,7,45,557.0,83.5,2.85,8.5,258.0,504.39,427.85
2018,3,28,8,0,609.0,93.0,2.9,9.0,311.0,570.94,480.78
2018,3,28,8,15,601.0,107.5,3.1,9.8,350.5,599.87,501.55
2018,3,28,8,30,593.0,122.0,3.3,10.6,390.0,626.09,519.67
2018,3,28,8,45,437.0,172.5,3.5,11.4,382.0,567.48,468.2
2018,3,28,9,0,281.0,223.0,3.7,12.2,374.0,491.48,402.97
2018,3,28,9,15,295.5,242.5,3.85,12.95,413.5,527.63,429.64
2018,3,28,9,30,310.0,262.0,4.0,13.7,453.0,562.83,454.64
2018,3,28,9,45,338.0,276.0,4.1,14.45,496.5,602.41,482.93
2018,3,28,10,0,366.0,290.0,4.2,15.2,540.0,641.03,510.08
2018,3,28,10,15,401.5,293.5,4.35,15.8,580.0,673.51,533.34
2018,3,28,10,30,437.0,297.0,4.5,16.4,620.0,715.13,562.89
2018,3,28,10,45,437.0,308.0,4.65,16.95,641.0,720.58,565.09
2018,3,28,11,0,437.0,319.0,4.8,17.5,662.0,723.96,566.02
2018,3,28,11,15,453.5,320.5,4.85,17.85,684.0,730.08,569.54
2018,3,28,11,30,470.0,322.0,4.9,18.2,706.0,733.96,571.44
2018,3,28,11,45,555.0,287.0,5.0,18.55,746.0,756.91,589.51
2018,3,28,12,0,640.0,252.0,5.1,18.9,786.0,776.79,604.96
2018,3,28,12,15,582.0,282.0,5.15,19.05,769.0,738.18,574.46
2018,3,28,12,30,524.0,312.0,5.2,19.2,752.0,701.01,545.16
2018,3,28,12,45,425.0,345.0,5.25,19.3,700.5,637.19,495.53
2018,3,28,13,0,326.0,378.0,5.3,19.4,649.0,576.98,448.37
2018,3,28,13,15,260.5,387.0,5.25,19.35,601.0,524.22,407.43
2018,3,28,13,30,195.0,396.0,5.2,19.3,553.0,476.85,370.41
2018,3,28,13,45,151.0,378.5,5.15,19.25,498.0,423.46,329.29
2018,3,28,14,0,107.0,361.0,5.1,19.2,443.0,377.24,293.52
2018,3,28,14,15,172.5,345.0,5.0,19.15,472.0,383.32,298.34
2018,3,28,14,30,238.0,329.0,4.9,19.1,501.0,386.6,299.99
2018,3,28,14,45,250.0,314.5,4.85,19.05,487.0,358.11,276.82
2018,3,28,15,0,262.0,300.0,4.8,19.0,473.0,333.18,255.98
2018,3,28,15,15,196.5,282.0,4.7,19.0,407.0,288.19,221.01
2018,3,28,15,30,131.0,264.0,4.6,19.0,341.0,244.26,187.69
2018,3,28,15,45,73.5,215.5,4.5,19.0,258.0,194.18,149.93
2018,3,28,16,0,16.0,167.0,4.4,19.0,175.0,150.06,117.22
2018,3,28,16,15,8.0,132.0,4.1,18.8,136.0,118.91,92.7
2018,3,28,16,30,0.0,97.0,3.8,18.6,97.0,88.61,68.39
2018,3,28,16,45,1.0,91.0,3.5,18.35,91.5,82.88,67.08
2018,3,28,17,0,2.0,85.0,3.2,18.1,86.0,77.07,62.21
2018,3,28,17,15,1.5,79.0,2.9,17.55,79.5,71.1,57.11
2018,3,28,17,30,1.0,73.0,2.6,17.0,73.0,64.89,51.55
2018,3,28,17,45,0.5,53.5,2.35,16.45,53.5,48.11,36.46
2018,3,28,18,0,0.0,34.0,2.1,15.9,34.0,31.13,20.96
2018,3,28,18,15,2.5,20.5,2.1,15.9,20.5,18.92,6.13
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,6.67,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,7.0,9.5,2.0,12.15,10.0,12.07,0.0
2018,3,29,6,30,14.0,19.0,2.2,12.6,20.0,27.45,2.9
2018,3,29,6,45,22.5,38.0,2.4,13.0,41.0,57.47,41.29
2018,3,29,7,0,31.0,57.0,2.6,13.4,62.0,83.77,65.3
2018,3,29,7,15,48.0,79.0,2.7,13.9,90.0,119.52,96.6
2018,3,29,7,30,65.0,101.0,2.8,14.4,118.0,155.71,127.75
2018,3,29,7,45,204.5,114.0,2.9,14.85,185.0,286.36,238.77
2018,3,29,8,0,344.0,127.0,3.0,15.3,252.0,418.98,347.34
2018,3,29,8,15,378.5,143.5,3.15,16.0,300.5,472.88,388.51
2018,3,29,8,30,413.0,160.0,3.3,16.7,349.0,527.38,429.39
2018,3,29,8,45,342.0,193.0,3.45,17.4,361.0,503.37,407.01
2018,3,29,9,0,271.0,226.0,3.6,18.1,373.0,487.56,390.94
2018,3,29,9,15,243.0,253.5,3.85,18.75,393.5,496.93,395.47
2018,3,29,9,30,215.0,281.0,4.1,19.4,414.0,490.97,388.39
2018,3,29,9,45,241.0,298.5,4.35,20.0,457.0,531.59,418.21
2018,3,29,10,0,267.0,316.0,4.6,20.6,500.0,583.83,456.06
2018,3,29,10,15,316.5,317.5,4.75,21.0,545.5,625.74,486.96
2018,3,29,10,30,366.0,319.0,4.9,21.4,591.0,666.79,516.96
2018,3,29,10,45,352.0,337.5,5.05,21.75,607.0,668.35,516.26
2018,3,29,11,0,338.0,356.0,5.2,22.1,623.0,668.15,514.53
2018,3,29,11,15,301.0,372.5,5.25,22.35,614.5,644.4,495.11
2018,3,29,11,30,264.0,389.0,5.3,22.6,606.0,619.85,475.26
2018,3,29,11,45,279.0,390.5,5.4,22.8,622.5,623.5,477.82
2018,3,29,12,0,294.0,392.0,5.5,23.0,639.0,625.53,479.09
2018,3,29,12,15,205.0,398.5,5.5,23.15,571.0,544.46,416.89
2018,3,29,12,30,116.0,405.0,5.5,23.3,503.0,472.29,360.92
2018,3,29,12,45,178.5,403.0,5.55,23.45,552.5,507.66,388.56
2018,3,29,13,0,241.0,401.0,5.6,23.6,602.0,538.55,412.12
2018,3,29,13,15,202.5,394.5,5.55,23.65,561.5,493.63,377.65
2018,3,29,13,30,164.0,388.0,5.5,23.7,521.0,451.2,345.17
2018,3,29,13,45,134.5,373.0,5.5,23.75,480.0,409.65,313.55
2018,3,29,14,0,105.0,358.0,5.5,23.8,439.0,374.0,286.28
2018,3,29,14,15,149.0,346.0,5.45,23.7,456.5,373.05,285.74
2018,3,29,14,30,193.0,334.0,5.4,23.6,474.0,371.22,283.86
2018,3,29,14,45,177.0,311.5,5.35,23.5,435.0,333.11,254.29
2018,3,29,15,0,161.0,289.0,5.3,23.4,396.0,296.81,226.03
2018,3,29,15,15,215.0,264.5,5.1,23.1,398.0,281.3,212.08
2018,3,29,15,30,269.0,240.0,4.9,22.8,400.0,253.34,187.5
2018,3,29,15,45,373.5,202.5,4.65,22.45,405.0,226.21,161.06
2018,3,29,16,0,478.0,165.0,4.4,22.1,410.0,180.63,120.42
2018,3,29,16,15,396.0,154.0,4.25,21.7,343.0,136.59,92.02
2018,3,29,16,30,314.0,143.0,4.1,21.3,276.0,109.67,81.42
2018,3,29,16,45,325.5,110.0,3.95,20.95,231.5,75.13,59.68
2018,3,29,17,0,337.0,77.0,3.8,20.6,187.0,53.62,41.25
2018,3,29,17,15,380.0,71.0,3.75,20.2,174.0,50.94,38.99
2018,3,29,17,30,423.0,65.0,3.7,19.8,161.0,48.54,36.8
2018,3,29,17,45,355.0,54.5,3.7,19.4,120.5,41.23,30.11
2018,3,29,18,0,287.0,44.0,3.7,19.0,80.0,34.14,23.25
2018,3,29,18,15,175.0,29.0,3.7,19.0,47.5,22.96,9.39
2018,3,29,18,30,63.0,14.0,3.7,19.0,15.0,13.34,0.0
2018,3,29,18,45,31.5,7.0,3.8,18.6,7.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,10.0,10.5,3.55,15.9,11.0,14.35,0.0
2018,3,30,6,30,20.0,21.0,3.5,15.9,22.0,33.24,9.61
2018,3,30,6,45,57.5,40.5,3.5,15.9,49.0,87.48,65.63
2018,3,30,7,0,95.0,60.0,3.5,15.9,76.0,132.94,106.38
2018,3,30,7,15,138.0,80.5,3.6,16.05,113.0,185.55,152.36
2018,3,30,7,30,181.0,101.0,3.7,16.2,150.0,251.77,208.65
2018,3,30,7,45,141.5,120.0,3.8,16.35,163.5,239.85,198.3
2018,3,30,8,0,102.0,139.0,3.9,16.5,177.0,235.55,193.52
2018,3,30,8,15,108.5,165.0,4.0,16.7,210.5,271.68,222.43
2018,3,30,8,30,115.0,191.0,4.1,16.9,244.0,307.3,250.29
2018,3,30,8,45,126.5,217.5,4.2,17.1,282.0,347.02,281.12
2018,3,30,9,0,138.0,244.0,4.3,17.3,320.0,386.35,311.17
2018,3,30,9,15,196.5,261.5,4.3,17.5,379.0,454.44,364.49
2018,3,30,9,30,255.0,279.0,4.3,17.7,438.0,536.54,427.04
2018,3,30,9,45,224.5,300.0,4.25,17.95,446.5,519.43,411.28
2018,3,30,10,0,194.0,321.0,4.2,18.2,455.0,513.4,404.24
2018,3,30,10,15,151.5,338.5,4.2,18.4,446.5,491.39,385.1
2018,3,30,10,30,109.0,356.0,4.2,18.6,438.0,457.12,356.94
2018,3,30,10,45,85.5,356.5,4.2,18.8,422.0,432.81,337.11
2018,3,30,11,0,62.0,357.0,4.2,19.0,406.0,408.69,317.42
2018,3,30,11,15,65.5,370.0,4.25,19.25,423.0,421.05,326.3
2018,3,30,11,30,69.0,383.0,4.3,19.5,440.0,432.82,334.59
2018,3,30,11,45,69.0,388.5,4.3,19.7,446.0,433.58,334.57
2018,3,30,12,0,69.0,394.0,4.3,19.9,452.0,433.99,334.36
2018,3,30,12,15,77.5,400.0,4.35,20.05,465.5,441.22,339.72
2018,3,30,12,30,86.0,406.0,4.4,20.2,479.0,447.56,344.39
2018,3,30,12,45,60.0,373.0,4.4,20.35,423.5,391.73,301.67
2018,3,30,13,0,34.0,340.0,4.4,20.5,368.0,338.32,260.65
2018,3,30,13,15,39.5,344.0,4.35,20.45,376.5,341.48,263.36
2018,3,30,13,30,45.0,348.0,4.3,20.4,385.0,343.91,265.35
2018,3,30,13,45,72.0,333.0,4.2,20.35,390.0,341.76,264.17
2018,3,30,14,0,99.0,318.0,4.1,20.3,395.0,334.5,258.92
2018,3,30,14,15,101.5,308.5,4.1,20.1,385.0,319.47,247.46
2018,3,30,14,30,104.0,299.0,4.1,19.9,375.0,304.14,235.66
2018,3,30,14,45,155.0,285.0,4.05,19.7,392.0,304.23,235.15
2018,3,30,15,0,206.0,271.0,4.0,19.5,409.0,299.16,229.76
2018,3,30,15,15,354.5,236.0,4.15,19.15,455.0,294.71,221.71
2018,3,30,15,30,503.0,201.0,4.3,18.8,501.0,274.54,198.95
2018,3,30,15,45,509.0,181.5,4.45,18.4,464.0,229.8,160.89
2018,3,30,16,0,515.0,162.0,4.6,18.0,427.0,184.51,123.89
2018,3,30,16,15,521.5,142.5,4.65,17.4,387.5,138.82,90.58
2018,3,30,16,30,528.0,123.0,4.7,16.8,348.0,92.74,65.49
2018,3,30,16,45,488.0,111.5,4.75,16.2,298.0,76.63,62.17
2018,3,30,17,0,448.0,100.0,4.8,15.6,248.0,70.45,57.01
2018,3,30,17,15,407.0,85.5,4.55,14.85,201.5,61.67,49.4
2018,3,30,17,30,366.0,71.0,4.3,14.1,155.0,52.41,41.15
2018,3,30,17,45,233.0,57.0,4.0,13.35,105.5,42.91,32.42
2018,3,30,18,0,100.0,43.0,3.7,12.6,56.0,34.85,24.62
2018,3,30,18,15,73.5,27.0,3.7,12.6,34.0,22.28,10.06
2018,3,30,18,30,47.0,11.0,3.7,12.6,12.0,10.48,0.0
2018,3,30,18,45,23.5,5.5,3.45,11.55,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,143.5,15.5,1.4,2.25,24.5,77.72,0.0
2018,3,31,6,30,272.0,28.0,1.6,3.0,47.0,185.93,103.51
2018,3,31,6,45,408.0,37.5,1.8,3.75,94.0,290.02,238.36
2018,3,31,7,0,544.0,47.0,2.0,4.5,141.0,396.69,335.04
2018,3,31,7,15,617.5,54.5,2.0,5.4,196.0,472.84,401.55
2018,3,31,7,30,691.0,62.0,2.0,6.3,251.0,553.33,468.08
2018,3,31,7,45,736.5,66.5,2.0,7.25,307.0,610.26,512.31
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,672.93,557.61
2018,3,31,8,15,814.0,75.5,2.0,8.9,418.5,725.83,594.12
2018,3,31,8,30,846.0,80.0,2.0,9.6,474.0,777.96,628.9
2018,3,31,8,45,868.5,83.0,2.05,10.3,526.0,819.43,655.41
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,858.96,680.1
2018,3,31,9,15,909.5,88.0,2.05,11.45,626.0,884.82,694.39
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,914.95,711.63
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,937.61,723.32
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,957.17,732.9
2018,3,31,10,15,966.5,93.0,1.85,13.25,794.0,968.98,737.67
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,977.31,740.28
2018,3,31,10,45,981.0,94.5,1.7,14.0,855.0,977.53,736.79
2018,3,31,11,0,986.0,95.0,1.6,14.4,881.0,974.13,731.13
2018,3,31,11,15,990.5,95.5,1.6,14.65,900.5,966.68,724.83
2018,3,31,11,30,995.0,96.0,1.6,14.9,920.0,955.61,716.35
2018,3,31,11,45,998.0,96.0,1.6,15.2,931.5,939.17,704.35
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,919.25,690.22
2018,3,31,12,15,1000.0,95.5,1.7,15.65,943.5,892.24,673.05
2018,3,31,12,30,999.0,95.0,1.8,15.8,944.0,862.12,653.68
2018,3,31,12,45,997.5,94.5,1.9,16.0,937.5,828.66,631.7
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,792.4,607.54
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,752.48,580.44
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,710.19,549.57
2018,3,31,13,45,983.0,91.5,2.4,16.4,877.0,662.47,513.4
2018,3,31,14,0,976.0,90.0,2.5,16.5,852.0,613.11,474.95
2018,3,31,14,15,943.5,99.0,2.55,16.5,813.0,558.72,431.43
2018,3,31,14,30,911.0,108.0,2.6,16.5,774.0,505.2,387.49
2018,3,31,14,45,913.0,101.0,2.65,16.45,741.0,453.54,343.7
2018,3,31,15,0,915.0,94.0,2.7,16.4,708.0,400.39,297.34
2018,3,31,15,15,913.0,88.0,2.7,16.3,668.0,345.55,248.52
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,289.99,198.55
2018,3,31,15,45,868.5,84.0,2.65,16.05,571.0,232.52,149.32
2018,3,31,16,0,826.0,86.0,2.6,15.9,514.0,172.35,100.98
2018,3,31,16,15,822.0,78.5,2.35,15.5,468.0,118.57,62.65
2018,3,31,16,30,818.0,71.0,2.1,15.1,422.0,65.22,37.58
2018,3,31,16,45,781.0,67.5,1.85,14.7,367.0,47.8,37.03
2018,3,31,17,0,744.0,64.0,1.6,14.3,312.0,47.04,36.52
2018,3,31,17,15,689.0,58.5,1.5,13.3,256.5,44.52,34.43
2018,3,31,17,30,634.0,53.0,1.4,12.3,201.0,38.26,28.84
2018,3,31,17,45,543.5,45.5,1.3,11.3,149.0,34.12,24.95
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,29.88,20.64
2018,3,31,18,15,296.0,26.5,1.2,10.3,58.0,21.57,10.33
2018,3,31,18,30,139.0,15.0,1.2,10.3,19.0,14.3,0.0
2018,3,31,18,45,69.5,7.5,1.25,9.55,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.65,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,84.0,15.5,1.6,5.65,21.5,51.94,0.0
2018,4,1,6,30,159.0,29.0,1.8,6.4,41.0,138.26,85.15
2018,4,1,6,45,237.5,43.0,2.0,7.1,77.0,206.86,168.74
2018,4,1,7,0,316.0,57.0,2.2,7.8,113.0,277.06,232.99
2018,4,1,7,15,396.5,68.5,2.1,8.45,163.0,351.7,298.29
2018,4,1,7,30,477.0,80.0,2.0,9.1,213.0,436.44,368.95
2018,4,1,7,45,385.5,100.5,1.95,9.75,222.5,409.63,345.29
2018,4,1,8,0,294.0,121.0,1.9,10.4,232.0,364.86,306.75
2018,4,1,8,15,265.0,142.5,1.95,11.05,253.5,375.35,313.4
2018,4,1,8,30,236.0,164.0,2.0,11.7,275.0,382.81,316.95
2018,4,1,8,45,439.5,155.0,2.05,12.35,389.5,555.24,454.29
2018,4,1,9,0,643.0,146.0,2.1,13.0,504.0,728.48,583.29
2018,4,1,9,15,692.5,144.5,2.1,13.55,558.5,778.83,615.35
2018,4,1,9,30,742.0,143.0,2.1,14.1,613.0,828.06,647.05
2018,4,1,9,45,775.0,141.0,2.15,14.65,659.0,860.63,666.99
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,886.9,682.57
2018,4,1,10,15,804.0,147.5,2.2,15.8,733.5,893.25,683.85
2018,4,1,10,30,800.0,156.0,2.2,16.4,762.0,896.31,683.22
2018,4,1,10,45,806.0,160.0,2.25,17.0,788.0,900.4,683.94
2018,4,1,11,0,812.0,164.0,2.3,17.6,814.0,901.29,682.6
2018,4,1,11,15,743.0,200.0,2.3,17.9,805.5,869.84,659.7
2018,4,1,11,30,674.0,236.0,2.3,18.2,797.0,831.77,631.45
2018,4,1,11,45,541.5,301.0,2.3,18.55,755.0,765.29,580.74
2018,4,1,12,0,409.0,366.0,2.3,18.9,713.0,697.01,528.64
2018,4,1,12,15,387.5,377.5,2.3,19.05,707.0,675.47,512.6
2018,4,1,12,30,366.0,389.0,2.3,19.2,701.0,653.34,495.78
2018,4,1,12,45,355.5,390.5,2.3,19.4,692.0,629.91,478.27
2018,4,1,13,0,345.0,392.0,2.3,19.6,683.0,606.05,460.39
2018,4,1,13,15,315.5,392.0,2.3,19.7,655.0,567.86,432.03
2018,4,1,13,30,286.0,392.0,2.3,19.8,627.0,531.04,404.56
2018,4,1,13,45,240.0,384.5,2.3,19.85,578.0,482.54,368.3
2018,4,1,14,0,194.0,377.0,2.3,19.9,529.0,435.74,333.16
2018,4,1,14,15,156.5,363.0,2.25,19.9,482.5,391.76,300.0
2018,4,1,14,30,119.0,349.0,2.2,19.9,436.0,351.24,269.37
2018,4,1,14,45,128.0,333.5,2.15,19.9,423.0,331.94,254.5
2018,4,1,15,0,137.0,318.0,2.1,19.9,410.0,311.74,238.57
2018,4,1,15,15,137.5,297.0,2.0,19.95,384.5,284.06,216.72
2018,4,1,15,30,138.0,276.0,1.9,20.0,359.0,256.5,194.86
2018,4,1,15,45,91.0,241.0,1.8,20.0,294.0,217.22,165.77
2018,4,1,16,0,44.0,206.0,1.7,20.0,229.0,176.85,136.23
2018,4,1,16,15,30.0,169.5,1.5,19.65,184.5,143.83,111.23
2018,4,1,16,30,16.0,133.0,1.3,19.3,140.0,118.14,91.84
2018,4,1,16,45,46.5,130.0,1.1,18.9,146.5,108.47,88.74
2018,4,1,17,0,77.0,127.0,0.9,18.5,153.0,104.68,85.81
2018,4,1,17,15,116.0,107.5,0.95,17.95,139.0,85.7,69.64
2018,4,1,17,30,155.0,88.0,1.0,17.4,125.0,68.0,54.23
2018,4,1,17,45,124.5,67.5,1.05,16.9,92.5,55.62,43.08
2018,4,1,18,0,94.0,47.0,1.1,16.4,60.0,39.52,28.37
2018,4,1,18,15,54.5,29.0,1.1,16.4,35.5,24.86,12.89
2018,4,1,18,30,15.0,11.0,1.1,16.4,11.0,10.48,0.0
2018,4,1,18,45,7.5,5.5,1.15,15.7,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,52.5,15.5,1.6,10.85,19.5,38.2,0.0
2018,4,2,6,30,99.0,29.0,1.7,11.4,37.0,100.75,64.75
2018,4,2,6,45,165.5,46.5,1.8,11.95,71.5,162.82,130.4
2018,4,2,7,0,232.0,64.0,1.9,12.5,106.0,238.71,197.09
2018,4,2,7,15,275.5,81.0,1.8,13.3,147.0,294.11,244.69
2018,4,2,7,30,319.0,98.0,1.7,14.1,188.0,352.33,292.61
2018,4,2,7,45,379.5,110.5,1.65,14.85,239.5,419.23,345.86
2018,4,2,8,0,440.0,123.0,1.6,15.6,291.0,489.31,399.38
2018,4,2,8,15,484.0,134.0,1.65,16.35,343.5,547.5,442.11
2018,4,2,8,30,528.0,145.0,1.7,17.1,396.0,606.66,484.32
2018,4,2,8,45,629.5,133.5,1.7,17.8,464.0,693.49,545.93
2018,4,2,9,0,731.0,122.0,1.7,18.5,532.0,777.12,601.43
2018,4,2,9,15,751.5,125.5,1.65,19.0,577.0,809.9,619.99
2018,4,2,9,30,772.0,129.0,1.6,19.5,622.0,836.26,634.36
2018,4,2,9,45,781.5,134.0,1.5,20.0,659.5,856.71,644.03
2018,4,2,10,0,791.0,139.0,1.4,20.5,697.0,874.29,651.7
2018,4,2,10,15,800.0,142.5,1.35,20.9,729.5,886.83,656.89
2018,4,2,10,30,809.0,146.0,1.3,21.3,762.0,896.29,660.16
2018,4,2,10,45,749.0,176.5,1.25,21.7,761.5,873.38,642.42
2018,4,2,11,0,689.0,207.0,1.2,22.1,761.0,843.08,620.39
2018,4,2,11,15,629.0,242.5,1.2,22.35,757.0,814.65,599.2
2018,4,2,11,30,569.0,278.0,1.2,22.6,753.0,782.38,575.22
2018,4,2,11,45,423.5,343.5,1.2,22.85,699.5,708.07,520.89
2018,4,2,12,0,278.0,409.0,1.2,23.1,646.0,631.56,464.82
2018,4,2,12,15,235.5,413.0,1.25,23.15,614.0,584.5,432.21
2018,4,2,12,30,193.0,417.0,1.3,23.2,582.0,543.88,403.33
2018,4,2,12,45,189.5,403.0,1.35,23.25,564.5,517.5,385.2
2018,4,2,13,0,186.0,389.0,1.4,23.3,547.0,491.22,366.83
2018,4,2,13,15,346.0,348.0,1.45,23.3,635.5,550.32,411.82
2018,4,2,13,30,506.0,307.0,1.5,23.3,724.0,596.31,445.48
2018,4,2,13,45,411.0,320.0,1.55,23.35,653.0,524.79,392.87
2018,4,2,14,0,316.0,333.0,1.6,23.4,582.0,462.98,347.44
2018,4,2,14,15,235.5,334.5,1.65,23.35,516.0,404.34,304.23
2018,4,2,14,30,155.0,336.0,1.7,23.3,450.0,357.73,269.71
2018,4,2,14,45,122.0,290.0,1.75,23.2,377.0,296.16,224.04
2018,4,2,15,0,89.0,244.0,1.8,23.1,304.0,243.9,184.9
2018,4,2,15,15,91.0,230.5,1.7,22.9,288.5,220.76,167.03
2018,4,2,15,30,93.0,217.0,1.6,22.7,273.0,202.81,152.91
2018,4,2,15,45,118.0,216.0,1.45,22.5,281.5,198.2,148.23
2018,4,2,16,0,143.0,215.0,1.3,22.3,290.0,190.08,140.97
2018,4,2,16,15,171.5,193.0,1.15,21.9,274.0,164.81,121.35
2018,4,2,16,30,200.0,171.0,1.0,21.5,258.0,136.68,102.55
2018,4,2,16,45,257.0,144.5,0.85,21.1,241.5,105.56,85.37
2018,4,2,17,0,314.0,118.0,0.7,20.7,225.0,88.66,71.33
2018,4,2,17,15,295.0,102.5,0.65,20.35,189.0,78.34,62.64
2018,4,2,17,30,276.0,87.0,0.6,20.0,153.0,67.56,53.28
2018,4,2,17,45,172.0,65.0,0.55,19.65,102.5,51.5,39.07
2018,4,2,18,0,68.0,43.0,0.5,19.3,52.0,36.64,25.65
2018,4,2,18,15,40.0,27.0,0.5,19.3,31.5,23.41,12.07
2018,4,2,18,30,12.0,11.0,0.5,19.3,11.0,10.48,0.0
2018,4,2,18,45,6.0,5.5,0.45,18.75,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,6,15,11.5,7.5,2.0,7.85,8.5,12.33,0.0
2018,4,3,6,30,23.0,15.0,1.9,8.0,17.0,30.05,16.89
2018,4,3,6,45,119.0,39.0,1.85,8.15,60.0,124.76,101.02
2018,4,3,7,0,215.0,63.0,1.8,8.3,103.0,216.16,181.77
2018,4,3,7,15,134.0,57.5,1.65,8.5,85.0,161.05,135.95
2018,4,3,7,30,53.0,52.0,1.5,8.7,67.0,93.46,77.08
2018,4,3,7,45,26.5,68.5,1.3,8.95,76.0,86.71,70.57
2018,4,3,8,0,0.0,85.0,1.1,9.2,85.0,80.18,63.84
2018,4,3,8,15,1.5,113.5,0.95,9.55,114.0,110.13,89.03
2018,4,3,8,30,3.0,142.0,0.8,9.9,143.0,140.17,113.67
2018,4,3,8,45,4.0,154.5,0.6,10.2,156.5,152.8,123.38
2018,4,3,9,0,5.0,167.0,0.4,10.5,170.0,165.48,132.98
2018,4,3,9,15,3.0,165.5,0.35,10.85,167.5,161.26,128.77
2018,4,3,9,30,1.0,164.0,0.3,11.2,165.0,157.3,124.91
2018,4,3,9,45,6.5,192.0,0.25,11.6,197.0,189.62,150.44
2018,4,3,10,0,12.0,220.0,0.2,12.0,229.0,221.9,175.19
2018,4,3,10,15,26.5,265.5,0.35,12.45,285.5,290.13,228.05
2018,4,3,10,30,41.0,311.0,0.5,12.9,342.0,348.68,272.14
2018,4,3,10,45,225.5,314.0,0.7,13.3,495.0,535.03,415.38
2018,4,3,11,0,410.0,317.0,0.9,13.7,648.0,705.53,538.9
2018,4,3,11,15,504.5,298.5,1.05,14.25,715.5,760.66,577.11
2018,4,3,11,30,599.0,280.0,1.2,14.8,783.0,811.82,613.4
2018,4,3,11,45,536.0,312.5,1.4,15.3,766.5,774.6,586.21
2018,4,3,12,0,473.0,345.0,1.6,15.8,750.0,736.57,558.9
2018,4,3,12,15,464.5,349.5,1.75,16.4,748.0,716.31,544.44
2018,4,3,12,30,456.0,354.0,1.9,17.0,746.0,694.8,528.7
2018,4,3,12,45,469.5,343.5,2.1,17.6,745.0,675.11,514.96
2018,4,3,13,0,483.0,333.0,2.3,18.2,744.0,653.48,499.44
2018,4,3,13,15,580.0,282.5,2.45,18.6,768.0,650.94,499.01
2018,4,3,13,30,677.0,232.0,2.6,19.0,792.0,640.12,491.78
2018,4,3,13,45,551.5,278.5,2.75,19.4,726.5,573.78,440.46
2018,4,3,14,0,426.0,325.0,2.9,19.8,661.0,514.68,394.52
2018,4,3,14,15,423.0,312.0,2.9,19.85,635.5,477.49,365.86
2018,4,3,14,30,420.0,299.0,2.9,19.9,610.0,440.18,336.43
2018,4,3,14,45,441.0,276.0,2.95,20.0,588.5,404.56,307.53
2018,4,3,15,0,462.0,253.0,3.0,20.1,567.0,366.74,276.0
2018,4,3,15,15,468.0,233.5,2.7,20.0,534.5,324.87,240.68
2018,4,3,15,30,474.0,214.0,2.4,19.9,502.0,282.32,204.43
2018,4,3,15,45,394.5,214.0,2.05,19.8,441.0,237.22,169.67
2018,4,3,16,0,315.0,214.0,1.7,19.7,380.0,206.66,148.26
2018,4,3,16,15,324.5,188.0,1.45,19.55,344.0,167.49,118.74
2018,4,3,16,30,334.0,162.0,1.2,19.4,308.0,127.76,93.44
2018,4,3,16,45,289.0,145.5,0.9,19.3,260.0,106.29,86.64
2018,4,3,17,0,244.0,129.0,0.6,19.2,212.0,95.85,77.91
2018,4,3,17,15,126.5,105.0,0.65,18.85,147.5,84.2,68.08
2018,4,3,17,30,9.0,81.0,0.7,18.5,83.0,71.6,57.13
2018,4,3,17,45,4.5,59.5,0.75,18.15,60.5,53.33,40.93
2018,4,3,18,0,0.0,38.0,0.8,17.8,38.0,34.79,24.28
2018,4,3,18,15,4.5,24.0,0.8,17.8,24.0,22.16,11.56
2018,4,3,18,30,9.0,10.0,0.8,17.8,10.0,9.53,0.0
2018,4,3,18,45,4.5,5.0,0.9,17.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,4.95,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.05,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.1,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.75,16.8,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.7,16.8,2.0,0.0,0.0
2018,4,4,6,15,2.0,9.0,4.6,16.9,9.0,9.49,0.0
2018,4,4,6,30,0.0,16.0,4.5,17.0,16.0,14.84,5.4
2018,4,4,6,45,1.5,32.5,4.4,17.1,33.0,31.01,19.94
