Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,0,3.0,49.0,4.3,17.2,50.0,48.75,35.32
2018,4,4,7,15,15.5,57.5,4.25,17.3,62.0,68.33,52.44
2018,4,4,7,30,28.0,66.0,4.2,17.4,74.0,85.29,67.2
2018,4,4,7,45,143.5,88.0,4.15,17.5,142.5,212.11,175.64
2018,4,4,8,0,259.0,110.0,4.1,17.6,211.0,327.58,271.74
2018,4,4,8,15,281.0,145.0,4.2,17.35,269.0,392.96,323.49
2018,4,4,8,30,303.0,180.0,4.3,17.1,327.0,457.67,373.88
2018,4,4,8,45,224.5,212.5,4.4,16.9,327.5,435.62,353.37
2018,4,4,9,0,146.0,245.0,4.5,16.7,328.0,395.04,318.58
2018,4,4,9,15,203.0,268.0,4.7,16.45,393.5,469.49,378.03
2018,4,4,9,30,260.0,291.0,4.9,16.2,459.0,557.78,446.66
2018,4,4,9,45,284.5,305.5,5.15,15.95,499.5,594.37,474.73
2018,4,4,10,0,309.0,320.0,5.4,15.7,540.0,630.07,502.28
2018,4,4,10,15,268.0,332.5,5.4,15.7,530.0,603.32,479.7
2018,4,4,10,30,227.0,345.0,5.4,15.7,520.0,563.77,447.85
2018,4,4,10,45,181.5,360.5,5.4,15.7,503.0,534.3,423.31
2018,4,4,11,0,136.0,376.0,5.4,15.7,486.0,504.22,398.27
2018,4,4,11,15,212.0,385.5,5.4,15.6,562.0,575.03,454.12
2018,4,4,11,30,288.0,395.0,5.4,15.5,638.0,650.45,512.05
2018,4,4,11,45,345.0,384.0,5.4,15.4,678.5,677.23,533.04
2018,4,4,12,0,402.0,373.0,5.4,15.3,719.0,700.94,551.74
2018,4,4,12,15,294.5,399.0,5.4,15.3,653.0,623.71,490.75
2018,4,4,12,30,187.0,425.0,5.4,15.3,587.0,547.48,430.36
2018,4,4,12,45,252.5,408.5,5.4,15.25,625.0,571.81,450.54
2018,4,4,13,0,318.0,392.0,5.4,15.2,663.0,589.12,464.75
2018,4,4,13,15,353.0,375.5,5.35,15.2,672.0,580.87,458.59
2018,4,4,13,30,388.0,359.0,5.3,15.2,681.0,569.59,449.94
2018,4,4,13,45,325.0,367.5,5.3,15.2,632.5,517.81,408.88
2018,4,4,14,0,262.0,376.0,5.3,15.2,584.0,470.31,371.15
2018,4,4,14,15,248.5,360.0,5.25,15.3,551.5,432.8,341.36
2018,4,4,14,30,235.0,344.0,5.2,15.4,519.0,401.64,316.22
2018,4,4,14,45,268.0,321.0,5.2,15.5,511.0,375.09,294.24
2018,4,4,15,0,301.0,298.0,5.2,15.6,503.0,350.52,272.96
2018,4,4,15,15,281.5,282.5,5.15,15.45,465.0,312.24,241.49
2018,4,4,15,30,262.0,267.0,5.1,15.3,427.0,275.98,211.68
2018,4,4,15,45,423.0,207.0,5.05,15.1,441.5,238.55,174.08
2018,4,4,16,0,584.0,147.0,5.0,14.9,456.0,188.9,125.82
2018,4,4,16,15,563.5,135.5,4.85,14.45,409.5,143.4,92.25
2018,4,4,16,30,543.0,124.0,4.7,14.0,363.0,101.1,68.77
2018,4,4,16,45,605.5,101.0,4.5,13.55,335.5,67.4,54.57
2018,4,4,17,0,668.0,78.0,4.3,13.1,308.0,52.71,41.72
2018,4,4,17,15,638.0,71.0,4.1,12.4,260.5,49.91,39.37
2018,4,4,17,30,608.0,64.0,3.9,11.7,213.0,46.96,36.73
2018,4,4,17,45,517.0,55.5,3.65,10.95,160.0,42.41,32.45
2018,4,4,18,0,426.0,47.0,3.4,10.2,107.0,37.77,27.76
2018,4,4,18,15,281.0,33.5,3.4,10.2,66.0,27.88,16.91
2018,4,4,18,30,136.0,20.0,3.4,10.2,25.0,19.06,0.0
2018,4,4,18,45,68.0,10.0,3.45,9.25,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.05,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.3,6.0,0.0,0.0
2018,4,5,6,15,157.0,21.5,1.35,1.05,34.5,92.41,0.0
2018,4,5,6,30,283.0,37.0,1.6,1.8,63.0,218.98,169.46
2018,4,5,6,45,393.5,48.0,1.85,2.5,110.5,301.45,253.84
2018,4,5,7,0,504.0,59.0,2.1,3.2,158.0,397.52,340.11
2018,4,5,7,15,571.5,67.5,2.1,3.7,212.0,471.31,404.33
2018,4,5,7,30,639.0,76.0,2.1,4.2,266.0,548.7,468.51
2018,4,5,7,45,680.5,83.0,2.1,4.7,321.0,608.96,516.09
2018,4,5,8,0,722.0,90.0,2.1,5.2,376.0,670.02,561.29
2018,4,5,8,15,663.5,109.5,1.95,5.7,400.5,668.75,556.06
2018,4,5,8,30,605.0,129.0,1.8,6.2,425.0,661.22,546.45
2018,4,5,8,45,611.0,143.0,1.65,6.7,468.0,695.37,568.47
2018,4,5,9,0,617.0,157.0,1.5,7.2,511.0,727.34,587.78
2018,4,5,9,15,659.5,159.0,1.45,7.75,564.5,775.58,619.25
2018,4,5,9,30,702.0,161.0,1.4,8.3,618.0,822.54,648.85
2018,4,5,9,45,793.0,143.0,1.3,8.8,688.5,884.04,687.24
2018,4,5,10,0,884.0,125.0,1.2,9.3,759.0,950.04,727.15
2018,4,5,10,15,893.5,127.0,1.25,9.75,793.0,961.79,732.42
2018,4,5,10,30,903.0,129.0,1.3,10.2,827.0,963.01,731.55
2018,4,5,10,45,909.0,131.5,1.3,10.65,854.0,965.62,731.07
2018,4,5,11,0,915.0,134.0,1.3,11.1,881.0,964.8,728.45
2018,4,5,11,15,918.0,135.5,1.35,11.5,899.0,956.88,722.26
2018,4,5,11,30,921.0,137.0,1.4,11.9,917.0,945.61,714.05
2018,4,5,11,45,920.5,139.0,1.45,12.3,926.0,928.53,702.08
2018,4,5,12,0,920.0,141.0,1.5,12.7,935.0,908.31,688.13
2018,4,5,12,15,923.0,139.0,1.6,13.0,937.5,884.17,672.46
2018,4,5,12,30,926.0,137.0,1.7,13.3,940.0,857.05,654.65
2018,4,5,12,45,928.0,134.5,1.75,13.65,934.5,825.82,633.24
2018,4,5,13,0,930.0,132.0,1.8,14.0,929.0,791.87,609.86
2018,4,5,13,15,829.0,177.5,1.85,14.2,879.0,729.04,563.01
2018,4,5,13,30,728.0,223.0,1.9,14.4,829.0,667.85,516.68
2018,4,5,13,45,751.0,205.5,1.95,14.6,816.5,631.8,489.83
2018,4,5,14,0,774.0,188.0,2.0,14.8,804.0,592.59,459.53
2018,4,5,14,15,769.0,180.5,2.0,14.85,773.5,544.47,421.52
2018,4,5,14,30,764.0,173.0,2.0,14.9,743.0,495.62,381.97
2018,4,5,14,45,810.5,148.5,2.05,15.0,727.0,457.62,349.11
2018,4,5,15,0,857.0,124.0,2.1,15.1,711.0,409.99,307.2
2018,4,5,15,15,835.5,122.5,2.1,15.05,665.5,355.21,259.58
2018,4,5,15,30,814.0,121.0,2.1,15.0,620.0,301.91,212.72
2018,4,5,15,45,788.5,117.0,2.05,14.95,569.5,247.49,165.59
2018,4,5,16,0,763.0,113.0,2.0,14.9,519.0,189.41,117.66
2018,4,5,16,15,732.5,109.5,1.85,14.55,468.0,139.48,81.54
2018,4,5,16,30,702.0,106.0,1.7,14.2,417.0,92.96,57.51
2018,4,5,16,45,655.0,101.0,1.6,13.9,362.0,67.37,54.44
2018,4,5,17,0,608.0,96.0,1.5,13.6,307.0,66.98,54.34
2018,4,5,17,15,544.0,87.5,1.45,12.7,252.5,63.55,51.53
2018,4,5,17,30,480.0,79.0,1.4,11.8,198.0,58.2,46.82
2018,4,5,17,45,384.0,67.0,1.35,10.9,147.5,50.51,39.74
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,42.49,32.02
2018,4,5,18,15,181.0,36.5,1.3,10.0,59.0,28.72,17.94
2018,4,5,18,30,74.0,18.0,1.3,10.0,21.0,17.16,0.0
2018,4,5,18,45,37.0,9.0,1.45,9.2,10.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,1.5,1.5,1.95,3.5,1.5,0.0,0.0
2018,4,6,6,0,3.0,3.0,2.1,3.8,3.0,2.86,0.0
2018,4,6,6,15,66.0,19.5,2.3,4.5,26.0,63.47,0.0
2018,4,6,6,30,129.0,36.0,2.5,5.2,49.0,128.63,98.97
2018,4,6,6,45,241.5,52.5,2.65,5.85,94.5,224.79,188.0
2018,4,6,7,0,354.0,69.0,2.8,6.5,140.0,320.54,273.08
2018,4,6,7,15,442.5,79.5,3.0,7.4,195.5,402.08,343.78
2018,4,6,7,30,531.0,90.0,3.2,8.3,251.0,493.62,419.98
2018,4,6,7,45,576.0,99.0,3.35,9.2,304.0,555.31,468.95
2018,4,6,8,0,621.0,108.0,3.5,10.1,357.0,618.12,517.15
2018,4,6,8,15,653.5,115.5,3.7,10.95,409.0,670.2,555.18
2018,4,6,8,30,686.0,123.0,3.9,11.8,461.0,721.86,591.64
2018,4,6,8,45,702.5,130.5,4.15,12.65,507.5,759.42,616.86
2018,4,6,9,0,719.0,138.0,4.4,13.5,554.0,795.13,640.96
2018,4,6,9,15,705.5,152.5,4.5,14.15,587.0,810.51,649.35
2018,4,6,9,30,692.0,167.0,4.6,14.8,620.0,822.48,655.39
2018,4,6,9,45,634.5,198.5,4.75,15.45,633.0,809.75,643.48
2018,4,6,10,0,577.0,230.0,4.9,16.1,646.0,788.52,624.26
2018,4,6,10,15,543.0,258.5,4.95,16.5,664.0,786.77,619.91
2018,4,6,10,30,509.0,287.0,5.0,16.9,682.0,781.79,613.22
2018,4,6,10,45,587.0,262.5,5.05,17.35,732.5,820.78,642.01
2018,4,6,11,0,665.0,238.0,5.1,17.8,783.0,860.39,670.56
2018,4,6,11,15,634.5,258.0,5.1,18.05,787.0,841.38,654.25
2018,4,6,11,30,604.0,278.0,5.1,18.3,791.0,820.03,636.68
2018,4,6,11,45,591.0,289.5,5.15,18.55,796.5,803.22,623.23
2018,4,6,12,0,578.0,301.0,5.2,18.8,802.0,785.69,609.22
2018,4,6,12,15,592.5,295.5,5.15,18.8,810.0,772.62,599.41
2018,4,6,12,30,607.0,290.0,5.1,18.8,818.0,756.81,587.51
2018,4,6,12,45,512.0,330.0,5.05,18.75,773.0,698.03,541.78
2018,4,6,13,0,417.0,370.0,5.0,18.7,728.0,642.04,498.07
2018,4,6,13,15,327.0,386.5,4.95,18.65,664.5,574.35,445.93
2018,4,6,13,30,237.0,403.0,4.9,18.6,601.0,514.15,399.1
2018,4,6,13,45,195.0,375.5,4.9,18.5,535.5,450.85,350.98
2018,4,6,14,0,153.0,348.0,4.9,18.4,470.0,391.42,305.33
2018,4,6,14,15,159.5,338.0,4.85,18.35,461.0,375.2,292.74
2018,4,6,14,30,166.0,328.0,4.8,18.3,452.0,358.22,279.22
2018,4,6,14,45,154.0,313.5,4.8,18.2,424.5,329.25,256.41
2018,4,6,15,0,142.0,299.0,4.8,18.1,397.0,301.48,234.43
2018,4,6,15,15,181.0,279.0,4.65,17.95,396.0,286.68,221.38
2018,4,6,15,30,220.0,259.0,4.5,17.8,395.0,267.88,204.45
2018,4,6,15,45,419.0,204.0,4.35,17.6,437.0,237.6,171.71
2018,4,6,16,0,618.0,149.0,4.2,17.4,479.0,198.39,130.63
2018,4,6,16,15,571.0,143.5,3.9,17.15,425.0,153.79,98.86
2018,4,6,16,30,524.0,138.0,3.6,16.9,371.0,113.22,76.96
2018,4,6,16,45,456.5,128.0,3.3,16.65,312.5,87.21,71.19
2018,4,6,17,0,389.0,118.0,3.0,16.4,254.0,82.47,67.31
2018,4,6,17,15,279.5,105.5,2.65,15.8,195.0,80.31,65.64
2018,4,6,17,30,170.0,93.0,2.3,15.2,136.0,71.53,57.93
2018,4,6,17,45,134.0,73.0,1.95,14.65,101.5,59.87,47.38
2018,4,6,18,0,98.0,53.0,1.6,14.1,67.0,44.23,33.03
2018,4,6,18,15,60.5,34.5,1.6,14.1,42.0,29.31,18.33
2018,4,6,18,30,23.0,16.0,1.6,14.1,17.0,14.09,0.0
2018,4,6,18,45,11.5,8.0,1.7,13.75,8.5,7.63,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.75,10.0,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.7,10.0,2.0,2.33,0.0
2018,4,7,6,15,0.5,5.5,0.8,10.1,5.5,5.32,0.0
2018,4,7,6,30,0.0,9.0,0.9,10.2,9.0,8.33,1.11
2018,4,7,6,45,0.0,12.0,1.05,10.35,12.0,11.11,3.85
2018,4,7,7,0,0.0,15.0,1.2,10.5,15.0,13.89,6.4
2018,4,7,7,15,0.0,16.5,1.4,10.5,16.5,15.29,7.69
2018,4,7,7,30,0.0,18.0,1.6,10.5,18.0,16.68,8.92
2018,4,7,7,45,0.0,24.5,1.8,10.5,24.5,22.73,14.15
2018,4,7,8,0,0.0,31.0,2.0,10.5,31.0,28.78,19.34
2018,4,7,8,15,0.0,48.0,2.2,10.5,48.0,44.61,32.89
2018,4,7,8,30,0.0,65.0,2.4,10.5,65.0,60.48,46.32
2018,4,7,8,45,0.0,68.5,2.65,10.45,68.5,63.76,48.93
2018,4,7,9,0,0.0,72.0,2.9,10.4,72.0,67.05,51.56
2018,4,7,9,15,0.0,67.5,3.0,10.3,67.5,62.87,47.88
2018,4,7,9,30,0.0,63.0,3.1,10.2,63.0,58.69,44.23
2018,4,7,9,45,0.0,59.5,3.2,10.1,59.5,55.44,41.39
2018,4,7,10,0,0.0,56.0,3.3,10.0,56.0,52.19,38.58
2018,4,7,10,15,0.0,61.5,3.35,9.9,61.5,57.35,42.85
2018,4,7,10,30,0.0,67.0,3.4,9.8,67.0,62.51,47.12
2018,4,7,10,45,0.0,70.5,3.45,9.7,70.5,65.8,49.82
2018,4,7,11,0,0.0,74.0,3.5,9.6,74.0,69.1,52.53
2018,4,7,11,15,0.0,74.5,3.6,9.5,74.5,69.58,52.9
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,70.06,53.28
2018,4,7,11,45,0.0,82.5,3.75,9.25,82.5,77.1,59.15
2018,4,7,12,0,0.0,90.0,3.8,9.1,90.0,84.14,65.02
2018,4,7,12,15,0.0,107.0,3.85,9.0,107.0,100.04,78.24
2018,4,7,12,30,0.0,124.0,3.9,8.9,124.0,115.87,91.37
2018,4,7,12,45,0.0,113.0,3.95,8.75,113.0,105.54,82.87
2018,4,7,13,0,0.0,102.0,4.0,8.6,102.0,95.25,74.41
2018,4,7,13,15,0.0,101.5,4.0,8.45,101.5,94.75,74.09
2018,4,7,13,30,0.0,101.0,4.0,8.3,101.0,94.25,73.78
2018,4,7,13,45,0.0,95.5,4.0,8.2,95.5,89.14,69.61
2018,4,7,14,0,0.0,90.0,4.0,8.1,90.0,84.05,65.46
2018,4,7,14,15,0.0,87.0,3.95,8.0,87.0,81.22,63.2
2018,4,7,14,30,0.0,84.0,3.9,7.9,84.0,78.38,60.95
2018,4,7,14,45,0.0,75.5,3.85,7.8,75.5,70.41,54.36
2018,4,7,15,0,0.0,67.0,3.8,7.7,67.0,62.44,47.75
2018,4,7,15,15,0.0,69.0,3.85,7.55,69.0,64.29,49.48
2018,4,7,15,30,0.0,71.0,3.9,7.4,71.0,66.13,51.23
2018,4,7,15,45,0.0,64.5,3.9,7.25,64.5,60.05,46.2
2018,4,7,16,0,0.0,58.0,3.9,7.1,58.0,53.96,41.15
2018,4,7,16,15,0.0,49.5,3.95,6.9,49.5,46.02,34.45
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,38.09,27.7
2018,4,7,16,45,0.0,31.0,4.05,6.45,31.0,28.78,20.82
2018,4,7,17,0,0.0,21.0,4.1,6.2,21.0,19.48,12.34
2018,4,7,17,15,0.0,16.5,4.1,5.95,16.5,15.29,8.51
2018,4,7,17,30,0.0,12.0,4.1,5.7,12.0,11.11,4.63
2018,4,7,17,45,0.0,9.0,4.05,5.4,9.0,8.33,2.01
2018,4,7,18,0,0.0,6.0,4.0,5.1,6.0,5.55,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.1,4.5,4.16,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.1,3.0,2.77,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.65,1.5,1.43,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,4,8,5,45,24.5,5.0,2.05,-1.95,5.0,0.0,0.0
2018,4,8,6,0,49.0,10.0,2.2,-1.8,10.0,30.35,0.0
2018,4,8,6,15,172.5,26.0,2.4,-1.25,42.0,132.22,19.56
2018,4,8,6,30,296.0,42.0,2.6,-0.7,74.0,234.1,191.69
2018,4,8,6,45,395.0,54.5,2.85,-0.15,122.5,313.68,269.61
2018,4,8,7,0,494.0,67.0,3.1,0.4,171.0,405.95,353.46
2018,4,8,7,15,560.0,76.5,3.3,1.1,226.0,480.53,419.14
2018,4,8,7,30,626.0,86.0,3.5,1.8,281.0,558.46,484.94
2018,4,8,7,45,669.5,93.5,3.65,2.45,337.0,620.79,535.39
2018,4,8,8,0,713.0,101.0,3.8,3.1,393.0,683.94,583.85
2018,4,8,8,15,746.0,106.5,3.65,3.65,448.0,736.9,621.64
2018,4,8,8,30,779.0,112.0,3.5,4.2,503.0,789.23,657.8
2018,4,8,8,45,803.0,116.5,3.3,4.75,554.5,831.83,685.23
2018,4,8,9,0,827.0,121.0,3.1,5.3,606.0,868.06,707.19
2018,4,8,9,15,844.0,123.5,2.9,5.75,651.5,898.74,724.79
2018,4,8,9,30,861.0,126.0,2.7,6.2,697.0,926.8,740.09
2018,4,8,9,45,876.5,127.5,2.45,6.65,738.0,949.58,750.76
2018,4,8,10,0,892.0,129.0,2.2,7.1,779.0,969.34,758.92
2018,4,8,10,15,901.0,132.0,2.1,7.5,813.5,981.6,763.53
2018,4,8,10,30,910.0,135.0,2.0,7.9,848.0,990.45,765.91
2018,4,8,10,45,915.5,137.5,1.85,8.3,874.5,984.86,757.86
2018,4,8,11,0,921.0,140.0,1.7,8.7,901.0,983.32,752.83
2018,4,8,11,15,923.5,141.5,1.7,9.05,918.5,974.65,745.34
2018,4,8,11,30,926.0,143.0,1.7,9.4,936.0,962.63,735.84
2018,4,8,11,45,925.0,144.0,1.7,9.75,944.0,943.82,721.91
2018,4,8,12,0,924.0,145.0,1.7,10.1,952.0,921.93,706.08
2018,4,8,12,15,885.5,165.5,1.7,10.3,940.0,889.29,683.36
2018,4,8,12,30,847.0,186.0,1.7,10.5,928.0,850.3,656.32
2018,4,8,12,45,879.0,168.5,1.75,10.7,934.0,828.77,641.94
2018,4,8,13,0,911.0,151.0,1.8,10.9,940.0,801.2,623.03
2018,4,8,13,15,832.0,184.0,1.8,11.0,895.5,742.38,578.61
2018,4,8,13,30,753.0,217.0,1.8,11.1,851.0,683.45,533.87
2018,4,8,13,45,647.5,254.0,1.75,11.15,789.0,616.18,481.97
2018,4,8,14,0,542.0,291.0,1.7,11.2,727.0,556.03,434.95
2018,4,8,14,15,542.5,276.5,1.7,11.2,699.5,514.49,402.72
2018,4,8,14,30,543.0,262.0,1.7,11.2,672.0,472.32,369.02
2018,4,8,14,45,475.5,270.5,1.65,11.2,617.0,419.63,326.68
2018,4,8,15,0,408.0,279.0,1.6,11.2,562.0,378.2,293.05
2018,4,8,15,15,366.5,270.5,1.55,11.05,513.0,332.95,256.43
2018,4,8,15,30,325.0,262.0,1.5,10.9,464.0,291.71,223.14
2018,4,8,15,45,309.5,241.5,1.4,10.8,422.0,251.39,189.97
2018,4,8,16,0,294.0,221.0,1.3,10.7,380.0,212.92,158.97
2018,4,8,16,15,212.0,199.0,1.15,10.4,308.0,176.59,134.17
2018,4,8,16,30,130.0,177.0,1.0,10.1,236.0,141.97,111.64
2018,4,8,16,45,154.5,154.5,0.9,9.85,216.0,118.9,100.88
2018,4,8,17,0,179.0,132.0,0.8,9.6,196.0,103.62,87.77
2018,4,8,17,15,141.0,113.0,0.75,9.15,158.0,89.9,75.84
2018,4,8,17,30,103.0,94.0,0.7,8.7,120.0,75.79,63.24
2018,4,8,17,45,81.5,74.0,0.7,8.3,91.5,60.63,49.34
2018,4,8,18,0,60.0,54.0,0.7,7.9,63.0,45.06,34.76
2018,4,8,18,15,37.0,35.5,0.7,7.9,40.5,30.18,20.07
2018,4,8,18,30,14.0,17.0,0.7,7.9,18.0,15.49,0.0
2018,4,8,18,45,7.0,8.5,0.75,7.45,9.0,8.1,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.5,2.9,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.95,0.0
2018,4,9,6,15,0.0,3.0,0.45,3.6,3.0,2.77,0.0
2018,4,9,6,30,0.0,5.0,0.5,4.0,5.0,4.62,0.0
2018,4,9,6,45,0.0,8.0,0.5,4.45,8.0,7.4,0.85
2018,4,9,7,0,0.0,11.0,0.5,4.9,11.0,10.18,3.4
2018,4,9,7,15,1.5,38.5,0.75,5.55,39.0,36.72,26.99
2018,4,9,7,30,3.0,66.0,1.0,6.2,67.0,63.72,50.62
2018,4,9,7,45,59.5,116.0,1.3,6.9,140.5,165.55,139.71
2018,4,9,8,0,116.0,166.0,1.6,7.6,214.0,280.04,235.8
2018,4,9,8,15,77.0,177.0,1.75,8.1,210.5,249.53,208.12
2018,4,9,8,30,38.0,188.0,1.9,8.6,207.0,228.89,188.96
2018,4,9,8,45,39.5,212.0,2.05,9.1,233.5,255.56,209.97
2018,4,9,9,0,41.0,236.0,2.2,9.6,260.0,281.85,230.21
2018,4,9,9,15,144.0,265.5,2.2,10.0,360.0,416.52,339.44
2018,4,9,9,30,247.0,295.0,2.2,10.4,460.0,553.65,445.31
2018,4,9,9,45,446.0,252.5,2.2,10.8,571.5,698.39,556.1
2018,4,9,10,0,645.0,210.0,2.2,11.2,683.0,838.61,658.67
2018,4,9,10,15,556.0,246.5,2.15,11.55,667.0,790.26,618.2
2018,4,9,10,30,467.0,283.0,2.1,11.9,651.0,743.14,580.3
2018,4,9,10,45,310.5,343.0,2.0,12.25,591.0,646.08,503.99
2018,4,9,11,0,154.0,403.0,1.9,12.6,531.0,549.5,427.23
2018,4,9,11,15,335.0,357.0,1.85,12.85,643.0,667.01,517.89
2018,4,9,11,30,516.0,311.0,1.8,13.1,755.0,778.29,598.89
2018,4,9,11,45,593.5,281.5,1.75,13.4,797.5,802.57,615.0
2018,4,9,12,0,671.0,252.0,1.7,13.7,840.0,821.98,628.29
2018,4,9,12,15,446.5,337.5,1.65,13.9,729.0,696.75,533.81
2018,4,9,12,30,222.0,423.0,1.6,14.1,618.0,575.19,441.14
2018,4,9,12,45,242.5,418.0,1.55,14.3,629.5,575.4,441.92
2018,4,9,13,0,263.0,413.0,1.5,14.5,641.0,571.32,438.54
2018,4,9,13,15,199.0,409.0,1.45,14.55,580.0,509.08,391.61
2018,4,9,13,30,135.0,405.0,1.4,14.6,519.0,451.22,347.96
2018,4,9,13,45,119.5,387.0,1.4,14.7,486.0,415.98,321.83
2018,4,9,14,0,104.0,369.0,1.4,14.8,453.0,385.96,299.23
2018,4,9,14,15,81.0,345.5,1.4,14.75,409.5,346.18,269.23
2018,4,9,14,30,58.0,322.0,1.4,14.7,366.0,308.87,240.98
2018,4,9,14,45,62.0,304.5,1.35,14.65,349.5,290.29,226.85
2018,4,9,15,0,66.0,287.0,1.3,14.6,333.0,271.45,212.25
2018,4,9,15,15,108.5,262.0,1.3,14.5,332.0,252.51,196.64
2018,4,9,15,30,151.0,237.0,1.3,14.4,331.0,235.41,181.62
2018,4,9,15,45,137.0,229.0,1.3,14.25,309.5,214.54,165.12
2018,4,9,16,0,123.0,221.0,1.3,14.1,288.0,194.86,150.0
2018,4,9,16,15,133.0,198.0,1.2,13.9,264.0,168.72,129.29
2018,4,9,16,30,143.0,175.0,1.1,13.7,240.0,141.82,109.56
2018,4,9,16,45,354.5,141.0,1.0,13.5,275.0,95.59,79.19
2018,4,9,17,0,566.0,107.0,0.9,13.3,310.0,75.3,61.69
2018,4,9,17,15,357.5,99.0,0.75,12.85,219.5,70.44,57.6
2018,4,9,17,30,149.0,91.0,0.6,12.4,129.0,73.93,60.74
2018,4,9,17,45,74.5,67.5,0.5,11.95,86.5,56.12,44.66
2018,4,9,18,0,0.0,44.0,0.4,11.5,44.0,40.05,29.91
2018,4,9,18,15,2.0,28.5,0.4,11.5,28.5,26.23,16.6
2018,4,9,18,30,4.0,13.0,0.4,11.5,13.0,12.22,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.0,6.5,6.2,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,4.45,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.5,4.4,3.0,2.86,0.0
2018,4,10,6,15,0.0,12.0,2.65,4.8,12.0,11.12,0.0
2018,4,10,6,30,0.0,21.0,2.8,5.2,21.0,19.48,10.8
2018,4,10,6,45,7.5,39.5,2.9,5.6,41.0,41.23,30.36
2018,4,10,7,0,15.0,58.0,3.0,6.0,61.0,69.78,55.89
2018,4,10,7,15,26.5,80.5,3.05,6.65,88.0,102.82,85.12
2018,4,10,7,30,38.0,103.0,3.1,7.3,115.0,136.17,114.08
2018,4,10,7,45,97.0,130.0,3.2,7.9,168.5,221.29,187.76
2018,4,10,8,0,156.0,157.0,3.3,8.5,222.0,299.17,253.38
2018,4,10,8,15,161.5,186.0,3.25,9.1,261.0,339.8,285.12
2018,4,10,8,30,167.0,215.0,3.2,9.7,300.0,379.63,315.57
2018,4,10,8,45,269.0,225.5,3.15,10.25,378.5,491.6,405.32
2018,4,10,9,0,371.0,236.0,3.1,10.8,457.0,594.1,484.43
2018,4,10,9,15,497.5,215.5,3.0,11.25,535.0,699.74,564.16
2018,4,10,9,30,624.0,195.0,2.9,11.7,613.0,799.8,637.02
2018,4,10,9,45,738.5,165.0,2.8,12.15,688.0,875.32,687.59
2018,4,10,10,0,853.0,135.0,2.7,12.6,763.0,945.07,732.55
2018,4,10,10,15,845.5,145.0,2.6,12.95,790.5,949.4,731.69
2018,4,10,10,30,838.0,155.0,2.5,13.3,818.0,950.22,729.19
2018,4,10,10,45,869.0,147.0,2.45,13.65,853.5,964.18,736.32
2018,4,10,11,0,900.0,139.0,2.4,14.0,889.0,967.73,736.31
2018,4,10,11,15,911.5,136.5,2.35,14.25,910.0,963.32,731.41
2018,4,10,11,30,923.0,134.0,2.3,14.5,931.0,955.5,724.45
2018,4,10,11,45,925.0,134.5,2.2,14.8,941.0,938.91,711.08
2018,4,10,12,0,927.0,135.0,2.1,15.1,951.0,919.15,695.8
2018,4,10,12,15,926.5,136.0,2.1,15.3,952.5,894.72,678.78
2018,4,10,12,30,926.0,137.0,2.1,15.5,954.0,867.42,659.89
2018,4,10,12,45,923.5,137.0,2.05,15.7,947.0,834.94,636.99
2018,4,10,13,0,921.0,137.0,2.0,15.9,940.0,800.01,612.43
2018,4,10,13,15,917.0,136.5,1.9,16.0,924.5,761.3,583.95
2018,4,10,13,30,913.0,136.0,1.8,16.1,909.0,720.56,553.01
2018,4,10,13,45,905.5,135.5,1.75,16.25,885.5,675.83,518.94
2018,4,10,14,0,898.0,135.0,1.7,16.4,862.0,629.73,483.16
2018,4,10,14,15,889.0,133.0,1.55,16.4,831.0,577.64,441.95
2018,4,10,14,30,880.0,131.0,1.4,16.4,800.0,526.87,400.73
2018,4,10,14,45,867.0,129.5,1.3,16.45,762.0,474.33,357.36
2018,4,10,15,0,854.0,128.0,1.2,16.5,724.0,421.92,313.05
2018,4,10,15,15,837.0,125.0,1.05,16.4,680.0,367.34,266.28
2018,4,10,15,30,820.0,122.0,0.9,16.3,636.0,313.8,219.8
2018,4,10,15,45,797.0,118.5,0.75,16.25,586.5,259.86,173.47
2018,4,10,16,0,774.0,115.0,0.6,16.2,537.0,202.02,125.79
2018,4,10,16,15,744.0,110.5,0.55,16.0,484.5,150.59,87.75
2018,4,10,16,30,714.0,106.0,0.5,15.8,432.0,102.51,60.3
2018,4,10,16,45,673.0,100.5,0.4,15.6,377.5,66.02,52.76
2018,4,10,17,0,632.0,95.0,0.3,15.4,323.0,65.17,52.3
2018,4,10,17,15,575.0,87.0,0.4,14.75,268.5,62.12,49.83
2018,4,10,17,30,518.0,79.0,0.5,14.1,214.0,58.93,47.09
2018,4,10,17,45,434.5,67.5,0.6,13.45,163.0,50.54,39.5
2018,4,10,18,0,351.0,56.0,0.7,12.8,112.0,42.94,32.31
2018,4,10,18,15,236.0,40.5,0.7,12.8,72.0,31.7,21.22
2018,4,10,18,30,121.0,25.0,0.7,12.8,32.0,19.96,0.0
2018,4,10,18,45,60.5,12.5,0.9,11.45,16.0,11.91,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.0,1.6,4.6,3.0,0.0,0.0
2018,4,11,6,0,1.0,6.0,1.7,4.7,6.0,6.15,0.0
2018,4,11,6,15,8.5,22.5,1.65,5.05,23.5,29.59,12.18
2018,4,11,6,30,16.0,39.0,1.6,5.4,41.0,53.55,39.89
2018,4,11,6,45,62.0,63.0,1.6,5.75,76.0,118.16,97.48
2018,4,11,7,0,108.0,87.0,1.6,6.1,111.0,176.69,149.57
2018,4,11,7,15,73.0,103.5,1.55,6.55,121.5,163.76,138.29
2018,4,11,7,30,38.0,120.0,1.5,7.0,132.0,157.8,132.19
2018,4,11,7,45,26.0,126.5,1.45,7.5,135.5,153.67,127.89
2018,4,11,8,0,14.0,133.0,1.4,8.0,139.0,141.25,116.39
2018,4,11,8,15,69.5,177.5,1.3,8.4,212.5,243.95,203.1
2018,4,11,8,30,125.0,222.0,1.2,8.8,286.0,353.71,291.34
2018,4,11,8,45,95.5,237.0,1.1,9.15,289.0,332.07,271.01
2018,4,11,9,0,66.0,252.0,1.0,9.5,292.0,321.74,260.46
2018,4,11,9,15,76.0,275.5,1.05,9.8,324.5,354.83,285.77
2018,4,11,9,30,86.0,299.0,1.1,10.1,357.0,387.67,310.25
2018,4,11,9,45,113.5,324.5,1.1,10.35,405.5,451.2,358.03
2018,4,11,10,0,141.0,350.0,1.1,10.6,454.0,501.1,394.42
2018,4,11,10,15,291.0,328.0,1.25,10.95,555.0,623.9,488.46
2018,4,11,10,30,441.0,306.0,1.4,11.3,656.0,745.32,577.58
2018,4,11,10,45,624.5,249.5,1.5,11.65,762.5,852.23,654.95
2018,4,11,11,0,808.0,193.0,1.6,12.0,869.0,952.96,723.37
2018,4,11,11,15,818.5,191.0,1.7,12.35,888.0,943.04,715.22
2018,4,11,11,30,829.0,189.0,1.8,12.7,907.0,934.93,709.73
2018,4,11,11,45,838.5,185.5,1.85,13.05,919.0,921.27,699.9
2018,4,11,12,0,848.0,182.0,1.9,13.4,931.0,904.43,688.06
2018,4,11,12,15,744.0,224.0,1.85,13.7,882.0,836.74,639.88
2018,4,11,12,30,640.0,266.0,1.8,14.0,833.0,767.58,588.43
2018,4,11,12,45,625.0,272.5,1.8,14.3,822.5,736.93,566.0
2018,4,11,13,0,610.0,279.0,1.8,14.6,812.0,705.37,542.33
2018,4,11,13,15,564.0,288.5,1.75,14.85,775.0,655.22,504.52
2018,4,11,13,30,518.0,298.0,1.7,15.1,738.0,606.18,467.36
2018,4,11,13,45,607.0,258.0,1.65,15.35,760.5,598.81,461.92
2018,4,11,14,0,696.0,218.0,1.6,15.6,783.0,584.04,449.85
2018,4,11,14,15,736.5,192.0,1.55,15.75,770.5,547.26,420.62
2018,4,11,14,30,777.0,166.0,1.5,15.9,758.0,505.97,387.09
2018,4,11,14,45,820.5,142.0,1.45,16.0,741.0,467.07,353.89
2018,4,11,15,0,864.0,118.0,1.4,16.1,724.0,419.16,312.39
2018,4,11,15,15,849.0,115.0,1.45,16.1,680.5,364.75,265.79
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,311.14,219.04
2018,4,11,15,45,815.0,108.5,1.5,16.1,589.0,257.3,172.2
2018,4,11,16,0,796.0,105.0,1.5,16.1,541.0,205.15,128.3
2018,4,11,16,15,769.5,100.0,1.45,15.9,488.5,152.91,88.8
2018,4,11,16,30,743.0,95.0,1.4,15.7,436.0,97.49,54.75
2018,4,11,16,45,706.0,89.5,1.35,15.5,381.5,57.59,45.42
2018,4,11,17,0,669.0,84.0,1.3,15.3,327.0,56.28,44.5
2018,4,11,17,15,615.5,77.5,1.25,14.35,273.0,54.04,42.76
2018,4,11,17,30,562.0,71.0,1.2,13.4,219.0,51.71,40.81
2018,4,11,17,45,482.5,61.5,1.15,12.45,168.0,46.56,36.13
2018,4,11,18,0,403.0,52.0,1.1,11.5,117.0,41.18,30.96
2018,4,11,18,15,279.5,38.5,1.1,11.5,75.5,30.04,20.05
2018,4,11,18,30,156.0,25.0,1.1,11.5,34.0,19.92,0.73
2018,4,11,18,45,78.0,12.5,1.25,10.35,17.0,11.91,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,3.5,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,7.0,9.0,1.8,6.5,9.0,11.65,0.0
2018,4,12,6,15,29.5,26.0,1.95,6.95,29.5,52.3,29.1
2018,4,12,6,30,52.0,43.0,2.1,7.4,50.0,86.88,68.07
2018,4,12,6,45,57.0,62.5,2.3,7.8,73.0,113.84,93.17
2018,4,12,7,0,62.0,82.0,2.5,8.2,96.0,130.84,108.93
2018,4,12,7,15,80.0,99.0,2.65,8.8,122.0,172.07,144.87
2018,4,12,7,30,98.0,116.0,2.8,9.4,148.0,205.01,172.99
2018,4,12,7,45,162.5,135.5,2.95,10.0,200.0,276.42,233.75
2018,4,12,8,0,227.0,155.0,3.1,10.6,252.0,364.37,306.12
2018,4,12,8,15,393.0,154.5,3.3,11.5,348.0,514.51,427.9
2018,4,12,8,30,559.0,154.0,3.5,12.4,444.0,659.53,540.45
2018,4,12,8,45,652.5,144.5,3.7,13.3,514.0,745.94,602.82
2018,4,12,9,0,746.0,135.0,3.9,14.2,584.0,828.24,660.08
2018,4,12,9,15,765.0,138.0,4.05,14.95,628.5,859.35,679.14
2018,4,12,9,30,784.0,141.0,4.2,15.7,673.0,883.37,693.33
2018,4,12,9,45,798.0,144.0,4.4,16.45,712.0,905.46,706.68
2018,4,12,10,0,812.0,147.0,4.6,17.2,751.0,924.73,718.27
2018,4,12,10,15,822.5,149.5,4.7,17.7,784.0,937.23,725.07
2018,4,12,10,30,833.0,152.0,4.8,18.2,817.0,946.61,729.82
2018,4,12,10,45,840.0,154.0,4.9,18.7,842.5,949.0,729.81
2018,4,12,11,0,847.0,156.0,5.0,19.2,868.0,948.15,727.7
2018,4,12,11,15,852.0,157.5,5.1,19.5,886.0,941.7,722.38
2018,4,12,11,30,857.0,159.0,5.2,19.8,904.0,932.02,714.94
2018,4,12,11,45,859.0,159.5,5.25,20.1,913.5,915.54,702.52
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,896.05,688.12
2018,4,12,12,15,871.0,154.0,5.3,20.6,927.0,874.0,671.96
2018,4,12,12,30,881.0,148.0,5.3,20.8,931.0,845.5,651.3
2018,4,12,12,45,893.0,139.0,5.35,20.95,927.5,817.25,631.23
2018,4,12,13,0,905.0,130.0,5.4,21.1,924.0,785.89,608.89
2018,4,12,13,15,900.5,130.0,5.35,21.2,909.0,747.92,580.66
2018,4,12,13,30,896.0,130.0,5.3,21.3,894.0,708.01,549.68
2018,4,12,13,45,889.5,129.0,5.3,21.35,871.0,664.24,515.6
2018,4,12,14,0,883.0,128.0,5.3,21.4,848.0,619.06,479.77
2018,4,12,14,15,873.5,127.0,5.25,21.4,817.5,571.1,440.98
2018,4,12,14,30,864.0,126.0,5.2,21.4,787.0,518.73,398.05
2018,4,12,14,45,850.5,124.5,5.15,21.35,749.5,466.81,354.49
2018,4,12,15,0,837.0,123.0,5.1,21.3,712.0,415.08,310.09
2018,4,12,15,15,820.5,120.5,5.0,21.15,669.0,361.98,263.92
2018,4,12,15,30,804.0,118.0,4.9,21.0,626.0,309.88,218.07
2018,4,12,15,45,781.5,115.0,4.75,20.85,578.0,257.3,172.33
2018,4,12,16,0,759.0,112.0,4.6,20.7,530.0,201.04,125.35
2018,4,12,16,15,729.5,107.5,4.4,20.35,478.0,150.45,87.17
2018,4,12,16,30,700.0,103.0,4.2,20.0,426.0,103.13,59.09
2018,4,12,16,45,659.5,97.5,3.95,19.6,372.5,63.27,49.59
2018,4,12,17,0,619.0,92.0,3.7,19.2,319.0,62.29,49.0
2018,4,12,17,15,562.5,84.5,3.5,18.5,265.5,59.54,46.82
2018,4,12,17,30,506.0,77.0,3.3,17.8,212.0,56.67,44.4
2018,4,12,17,45,425.0,66.5,3.15,17.1,162.0,49.57,38.06
2018,4,12,18,0,344.0,56.0,3.0,16.4,112.0,42.77,31.69
2018,4,12,18,15,236.0,40.5,3.0,16.4,72.5,31.56,20.95
2018,4,12,18,30,128.0,25.0,3.0,16.4,33.0,19.85,2.48
2018,4,12,18,45,64.0,12.5,3.1,15.6,16.5,11.91,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,67.0,14.0,2.6,9.8,16.0,42.94,0.0
2018,4,13,6,15,184.5,30.5,2.8,10.5,51.0,154.23,102.11
2018,4,13,6,30,302.0,47.0,3.0,11.2,86.0,246.88,200.01
2018,4,13,6,45,396.0,58.0,3.2,11.9,134.5,326.39,271.48
2018,4,13,7,0,490.0,69.0,3.4,12.6,183.0,415.31,348.03
2018,4,13,7,15,551.5,77.0,3.55,13.35,236.5,485.63,406.56
2018,4,13,7,30,613.0,85.0,3.7,14.1,290.0,559.02,465.18
2018,4,13,7,45,656.0,91.0,3.85,14.85,344.0,619.01,510.75
2018,4,13,8,0,699.0,97.0,4.0,15.6,398.0,679.87,554.71
2018,4,13,8,15,728.0,102.0,4.1,16.25,450.0,728.74,588.45
2018,4,13,8,30,757.0,107.0,4.2,16.9,502.0,776.86,620.93
2018,4,13,8,45,777.0,111.5,4.25,17.55,550.5,811.35,642.63
2018,4,13,9,0,797.0,116.0,4.3,18.2,599.0,848.46,665.99
2018,4,13,9,15,812.0,120.0,4.35,18.75,643.5,878.39,684.17
2018,4,13,9,30,827.0,124.0,4.4,19.3,688.0,905.77,700.54
2018,4,13,9,45,836.5,128.0,4.45,19.85,726.0,925.36,711.41
2018,4,13,10,0,846.0,132.0,4.5,20.4,764.0,941.93,720.26
2018,4,13,10,15,847.0,137.0,4.55,20.8,793.0,948.56,722.74
2018,4,13,10,30,848.0,142.0,4.6,21.2,822.0,951.91,723.17
2018,4,13,10,45,808.0,168.0,4.65,21.6,832.0,935.89,710.4
2018,4,13,11,0,768.0,194.0,4.7,22.0,842.0,921.1,698.76
2018,4,13,11,15,644.5,263.5,4.7,22.25,815.0,866.32,657.8
2018,4,13,11,30,521.0,333.0,4.7,22.5,788.0,808.85,612.86
2018,4,13,11,45,515.5,339.5,4.7,22.8,793.5,795.13,602.06
2018,4,13,12,0,510.0,346.0,4.7,23.1,799.0,779.56,589.75
2018,4,13,12,15,556.0,321.0,4.7,23.25,815.5,775.44,587.44
2018,4,13,12,30,602.0,296.0,4.7,23.4,832.0,767.12,582.0
2018,4,13,12,45,580.0,305.0,4.7,23.6,818.5,734.98,557.73
2018,4,13,13,0,558.0,314.0,4.7,23.8,805.0,701.75,532.69
2018,4,13,13,15,617.0,278.0,4.7,23.85,812.5,684.24,520.87
2018,4,13,13,30,676.0,242.0,4.7,23.9,820.0,662.47,505.38
2018,4,13,13,45,692.0,226.0,4.7,23.95,804.5,625.89,477.87
2018,4,13,14,0,708.0,210.0,4.7,24.0,789.0,586.87,447.96
2018,4,13,14,15,641.0,230.0,4.65,23.95,740.0,532.28,405.24
2018,4,13,14,30,574.0,250.0,4.6,23.9,691.0,483.24,366.36
2018,4,13,14,45,598.0,227.0,4.55,23.85,667.0,441.74,332.7
2018,4,13,15,0,622.0,204.0,4.5,23.8,643.0,397.92,296.14
2018,4,13,15,15,643.0,183.5,4.4,23.6,613.5,352.43,257.31
2018,4,13,15,30,664.0,163.0,4.3,23.4,584.0,304.51,215.67
2018,4,13,15,45,667.5,150.0,4.15,23.2,546.0,256.43,174.11
2018,4,13,16,0,671.0,137.0,4.0,23.0,508.0,207.87,133.2
2018,4,13,16,15,643.5,130.0,3.8,22.65,458.5,160.3,97.56
2018,4,13,16,30,616.0,123.0,3.6,22.3,409.0,115.88,70.72
2018,4,13,16,45,573.0,115.5,3.4,21.95,356.0,76.94,60.82
2018,4,13,17,0,530.0,108.0,3.2,21.6,303.0,74.79,59.27
2018,4,13,17,15,490.5,97.0,2.95,20.95,255.0,68.89,54.43
2018,4,13,17,30,451.0,86.0,2.7,20.3,207.0,62.64,49.13
2018,4,13,17,45,380.0,73.5,2.5,19.6,159.5,54.82,42.23
2018,4,13,18,0,309.0,61.0,2.3,18.9,112.0,46.63,34.71
2018,4,13,18,15,211.0,43.5,2.3,18.9,72.5,33.91,22.78
2018,4,13,18,30,113.0,26.0,2.3,18.9,33.0,20.62,4.32
2018,4,13,18,45,56.5,13.0,2.15,18.05,16.5,12.39,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,14,5,45,0.0,4.5,2.3,13.3,4.5,0.0,0.0
2018,4,14,6,0,0.0,9.0,2.4,13.6,9.0,8.58,0.0
2018,4,14,6,15,107.0,31.0,2.65,14.1,45.5,108.6,73.2
2018,4,14,6,30,214.0,53.0,2.9,14.6,82.0,208.46,166.81
2018,4,14,6,45,283.0,67.5,3.15,15.1,123.5,273.31,224.66
2018,4,14,7,0,352.0,82.0,3.4,15.6,165.0,344.22,285.76
2018,4,14,7,15,309.5,104.0,3.55,16.2,190.5,343.06,285.18
2018,4,14,7,30,267.0,126.0,3.7,16.8,216.0,349.24,289.16
2018,4,14,7,45,376.5,132.0,3.85,17.35,282.5,457.31,376.44
2018,4,14,8,0,486.0,138.0,4.0,17.9,349.0,559.62,456.33
2018,4,14,8,15,457.5,162.5,4.05,18.5,381.0,578.08,466.98
2018,4,14,8,30,429.0,187.0,4.1,19.1,413.0,592.78,474.83
2018,4,14,8,45,375.0,221.5,4.2,19.65,432.5,580.04,461.59
2018,4,14,9,0,321.0,256.0,4.3,20.2,452.0,576.93,455.44
2018,4,14,9,15,319.0,278.5,4.35,20.7,485.0,602.59,472.24
2018,4,14,9,30,317.0,301.0,4.4,21.2,518.0,626.54,487.48
2018,4,14,9,45,363.5,304.0,4.5,21.7,566.5,671.75,519.89
2018,4,14,10,0,410.0,307.0,4.6,22.2,615.0,728.0,559.44
2018,4,14,10,15,543.5,262.5,4.7,22.55,689.0,802.55,614.89
