Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,30,677.0,218.0,4.8,22.9,763.0,879.93,670.69
2018,4,14,10,45,753.0,187.5,4.9,23.25,811.0,911.81,691.26
2018,4,14,11,0,829.0,157.0,5.0,23.6,859.0,936.47,707.07
2018,4,14,11,15,791.5,175.5,5.05,23.75,856.5,908.7,687.02
2018,4,14,11,30,754.0,194.0,5.1,23.9,854.0,882.27,668.25
2018,4,14,11,45,578.5,271.0,5.15,24.05,780.5,785.89,597.21
2018,4,14,12,0,403.0,348.0,5.2,24.2,707.0,691.22,524.84
2018,4,14,12,15,480.5,323.5,5.15,24.3,752.5,716.36,544.37
2018,4,14,12,30,558.0,299.0,5.1,24.4,798.0,736.45,559.42
2018,4,14,12,45,593.5,280.0,5.05,24.5,807.0,723.11,549.76
2018,4,14,13,0,629.0,261.0,5.0,24.6,816.0,706.85,537.96
2018,4,14,13,15,601.5,272.0,4.95,24.65,795.5,669.3,509.43
2018,4,14,13,30,574.0,283.0,4.9,24.7,775.0,633.22,481.8
2018,4,14,13,45,536.0,290.5,4.8,24.7,740.5,587.34,446.75
2018,4,14,14,0,498.0,298.0,4.7,24.7,706.0,543.37,412.85
2018,4,14,14,15,457.0,297.0,4.65,24.65,661.0,493.09,374.31
2018,4,14,14,30,416.0,296.0,4.6,24.6,616.0,445.93,337.76
2018,4,14,14,45,340.0,299.5,4.5,24.55,553.0,395.7,298.76
2018,4,14,15,0,264.0,303.0,4.4,24.5,490.0,347.72,261.84
2018,4,14,15,15,458.5,231.0,4.2,24.35,532.5,331.92,244.76
2018,4,14,15,30,653.0,159.0,4.0,24.2,575.0,299.74,211.75
2018,4,14,15,45,599.0,160.0,3.8,24.0,519.5,250.89,171.77
2018,4,14,16,0,545.0,161.0,3.6,23.8,464.0,208.53,138.49
2018,4,14,16,15,602.5,134.0,3.35,23.45,439.5,160.47,98.88
2018,4,14,16,30,660.0,107.0,3.1,23.1,415.0,107.45,61.73
2018,4,14,16,45,543.0,107.5,2.8,22.75,340.5,70.19,54.83
2018,4,14,17,0,426.0,108.0,2.5,22.4,266.0,74.32,58.65
2018,4,14,17,15,371.5,99.0,2.3,21.75,221.0,69.89,55.1
2018,4,14,17,30,317.0,90.0,2.1,21.1,176.0,65.22,51.2
2018,4,14,17,45,326.5,71.0,1.9,20.45,142.5,52.68,40.24
2018,4,14,18,0,336.0,52.0,1.7,19.8,109.0,39.44,28.44
2018,4,14,18,15,260.0,39.5,1.7,19.8,74.0,30.64,20.05
2018,4,14,18,30,184.0,27.0,1.7,19.8,39.0,21.44,6.05
2018,4,14,18,45,95.5,14.0,1.6,18.9,20.0,13.34,0.0
2018,4,14,19,0,7.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,3.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,7.5,6.0,2.35,16.95,6.5,0.0,0.0
2018,4,15,6,0,15.0,12.0,2.3,17.1,13.0,18.16,0.0
2018,4,15,6,15,32.0,28.0,2.4,17.35,32.0,56.73,36.52
2018,4,15,6,30,49.0,44.0,2.5,17.6,51.0,84.79,64.44
2018,4,15,6,45,67.5,65.0,2.65,17.9,79.0,122.22,97.13
2018,4,15,7,0,86.0,86.0,2.8,18.2,107.0,160.09,129.68
2018,4,15,7,15,60.5,94.0,2.95,18.55,110.5,141.57,114.24
2018,4,15,7,30,35.0,102.0,3.1,18.9,114.0,131.84,105.44
2018,4,15,7,45,19.5,102.5,3.25,19.25,109.5,119.51,94.5
2018,4,15,8,0,4.0,103.0,3.4,19.6,105.0,101.04,78.39
2018,4,15,8,15,10.0,133.5,3.55,19.95,138.5,136.81,107.42
2018,4,15,8,30,16.0,164.0,3.7,20.3,172.0,172.88,136.14
2018,4,15,8,45,33.5,209.5,3.8,20.7,229.0,246.68,194.59
2018,4,15,9,0,51.0,255.0,3.9,21.1,286.0,311.61,244.7
2018,4,15,9,15,79.0,287.5,3.95,21.4,340.0,370.98,290.08
2018,4,15,9,30,107.0,320.0,4.0,21.7,394.0,430.41,334.66
2018,4,15,9,45,104.5,336.0,4.05,22.05,411.5,443.01,342.56
2018,4,15,10,0,102.0,352.0,4.1,22.4,429.0,455.08,350.22
2018,4,15,10,15,127.0,371.5,4.2,22.55,471.5,508.11,389.29
2018,4,15,10,30,152.0,391.0,4.3,22.7,514.0,547.64,417.98
2018,4,15,10,45,162.0,406.0,4.4,22.85,540.5,567.38,431.74
2018,4,15,11,0,172.0,421.0,4.5,23.0,567.0,586.0,444.8
2018,4,15,11,15,131.0,420.5,4.65,23.1,533.0,541.34,410.86
2018,4,15,11,30,90.0,420.0,4.8,23.2,499.0,489.7,371.82
2018,4,15,11,45,87.5,424.0,4.95,23.3,501.5,486.03,369.06
2018,4,15,12,0,85.0,428.0,5.1,23.4,504.0,482.06,365.96
2018,4,15,12,15,55.0,370.5,5.2,23.45,419.5,396.67,302.0
2018,4,15,12,30,25.0,313.0,5.3,23.5,335.0,314.32,239.49
2018,4,15,12,45,25.5,315.5,5.4,23.6,338.0,314.0,239.39
2018,4,15,13,0,26.0,318.0,5.5,23.7,341.0,313.48,239.0
2018,4,15,13,15,27.5,319.5,5.5,23.65,343.5,312.57,238.46
2018,4,15,13,30,29.0,321.0,5.5,23.6,346.0,311.39,237.73
2018,4,15,13,45,22.0,292.0,5.5,23.6,310.5,281.11,214.7
2018,4,15,14,0,15.0,263.0,5.5,23.6,275.0,249.28,190.44
2018,4,15,14,15,10.5,218.0,5.5,23.5,226.5,205.46,156.86
2018,4,15,14,30,6.0,173.0,5.5,23.4,178.0,162.18,123.38
2018,4,15,14,45,3.0,120.0,5.45,23.3,122.5,112.69,84.61
2018,4,15,15,0,0.0,67.0,5.4,23.2,67.0,62.46,44.75
2018,4,15,15,15,0.0,64.5,5.35,22.95,64.5,60.1,43.03
2018,4,15,15,30,0.0,62.0,5.3,22.7,62.0,57.74,41.3
2018,4,15,15,45,0.0,46.0,5.3,22.45,46.0,42.8,29.33
2018,4,15,16,0,0.0,30.0,5.3,22.2,30.0,27.88,17.26
2018,4,15,16,15,0.0,26.0,5.35,21.9,26.0,24.15,14.28
2018,4,15,16,30,0.0,22.0,5.4,21.6,22.0,20.42,11.29
2018,4,15,16,45,0.0,18.5,5.4,21.3,18.5,17.16,9.3
2018,4,15,17,0,0.0,15.0,5.4,21.0,15.0,13.91,6.51
2018,4,15,17,15,0.0,12.5,5.55,20.75,12.5,11.58,4.51
2018,4,15,17,30,0.0,10.0,5.7,20.5,10.0,9.26,2.47
2018,4,15,17,45,0.0,8.5,5.8,20.25,8.5,7.87,1.23
2018,4,15,18,0,0.0,7.0,5.9,20.0,7.0,6.48,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.0,6.0,5.55,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.0,5.0,4.62,0.0
2018,4,15,18,45,1.0,3.0,6.0,19.85,3.0,2.86,0.0
2018,4,15,19,0,1.0,1.0,6.1,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,5.9,19.65,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.5,19.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,45,1.0,3.5,3.0,7.0,3.5,0.0,0.0
2018,4,16,6,0,2.0,7.0,3.0,7.0,7.0,7.58,0.0
2018,4,16,6,15,1.5,18.0,3.25,7.35,18.0,17.45,8.1
2018,4,16,6,30,1.0,29.0,3.5,7.7,29.0,27.47,17.85
2018,4,16,6,45,15.5,48.5,3.75,8.0,52.0,59.26,46.09
2018,4,16,7,0,30.0,68.0,4.0,8.3,75.0,90.47,73.89
2018,4,16,7,15,106.0,99.5,4.15,8.75,134.5,189.49,160.94
2018,4,16,7,30,182.0,131.0,4.3,9.2,194.0,284.17,242.35
2018,4,16,7,45,231.0,150.5,4.5,9.65,244.0,359.89,305.44
2018,4,16,8,0,280.0,170.0,4.7,10.1,294.0,426.15,359.56
2018,4,16,8,15,324.5,185.0,4.7,10.45,345.5,485.26,406.59
2018,4,16,8,30,369.0,200.0,4.7,10.8,397.0,545.82,453.76
2018,4,16,8,45,516.5,181.0,4.75,11.15,484.5,671.38,553.24
2018,4,16,9,0,664.0,162.0,4.8,11.5,572.0,794.53,646.38
2018,4,16,9,15,514.0,192.5,4.75,11.8,523.5,696.43,566.97
2018,4,16,9,30,364.0,223.0,4.7,12.1,475.0,597.62,485.91
2018,4,16,9,45,232.0,269.5,4.7,12.4,433.5,513.48,415.61
2018,4,16,10,0,100.0,316.0,4.7,12.7,392.0,426.66,342.24
2018,4,16,10,15,126.5,343.0,4.7,12.9,443.0,477.13,381.52
2018,4,16,10,30,153.0,370.0,4.7,13.1,494.0,526.52,418.98
2018,4,16,10,45,389.0,306.5,4.7,13.35,635.0,696.05,553.33
2018,4,16,11,0,625.0,243.0,4.7,13.6,776.0,844.17,666.44
2018,4,16,11,15,653.0,241.5,4.75,13.75,808.0,856.56,674.23
2018,4,16,11,30,681.0,240.0,4.8,13.9,840.0,865.78,680.57
2018,4,16,11,45,486.5,312.5,4.8,14.0,743.5,746.71,587.77
2018,4,16,12,0,292.0,385.0,4.8,14.1,647.0,628.3,494.36
2018,4,16,12,15,251.5,406.5,4.85,14.2,632.5,601.94,473.44
2018,4,16,12,30,211.0,428.0,4.9,14.3,618.0,573.94,450.92
2018,4,16,12,45,194.5,427.0,4.9,14.35,601.0,548.56,431.19
2018,4,16,13,0,178.0,426.0,4.9,14.4,584.0,523.69,411.8
2018,4,16,13,15,153.5,397.0,4.95,14.35,531.5,469.42,370.28
2018,4,16,13,30,129.0,368.0,5.0,14.3,479.0,417.42,330.16
2018,4,16,13,45,89.0,333.0,5.05,14.3,408.5,355.5,281.57
2018,4,16,14,0,49.0,298.0,5.1,14.3,338.0,295.78,234.32
2018,4,16,14,15,44.0,279.5,5.15,14.15,314.5,272.85,216.48
2018,4,16,14,30,39.0,261.0,5.2,14.0,291.0,250.62,199.03
2018,4,16,14,45,38.0,255.5,5.25,13.9,283.5,241.59,192.02
2018,4,16,15,0,37.0,250.0,5.3,13.8,276.0,232.53,184.96
2018,4,16,15,15,54.0,232.0,5.25,13.55,268.0,219.52,174.41
2018,4,16,15,30,71.0,214.0,5.2,13.3,260.0,204.89,162.18
2018,4,16,15,45,93.0,195.0,5.2,13.0,250.0,182.58,143.18
2018,4,16,16,0,115.0,176.0,5.2,12.7,240.0,164.29,127.23
2018,4,16,16,15,59.5,143.0,5.15,12.3,176.0,130.69,102.27
2018,4,16,16,30,4.0,110.0,5.1,11.9,112.0,100.58,79.96
2018,4,16,16,45,3.0,92.5,5.0,11.55,94.0,84.92,70.51
2018,4,16,17,0,2.0,75.0,4.9,11.2,76.0,69.58,57.1
2018,4,16,17,15,1.5,58.5,4.8,10.6,59.0,54.4,43.69
2018,4,16,17,30,1.0,42.0,4.7,10.0,42.0,39.01,29.85
2018,4,16,17,45,0.5,31.5,4.6,9.45,31.5,29.23,20.93
2018,4,16,18,0,0.0,21.0,4.5,8.9,21.0,19.47,11.9
2018,4,16,18,15,1.0,14.5,4.5,8.9,14.5,13.43,6.14
2018,4,16,18,30,2.0,8.0,4.5,8.9,8.0,7.41,0.0
2018,4,16,18,45,2.0,4.0,4.25,7.8,4.0,3.81,0.0
2018,4,16,19,0,2.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.2,0.15,3.5,3.34,0.0
2018,4,17,6,0,0.0,7.0,2.4,0.5,7.0,6.48,0.0
2018,4,17,6,15,0.0,18.5,2.7,1.1,18.5,17.16,8.42
2018,4,17,6,30,0.0,30.0,3.0,1.7,30.0,27.85,18.73
2018,4,17,6,45,1.5,48.0,3.25,2.25,48.5,46.32,35.46
2018,4,17,7,0,3.0,66.0,3.5,2.8,67.0,65.64,52.83
2018,4,17,7,15,133.0,95.5,3.55,3.35,142.0,202.44,176.06
2018,4,17,7,30,263.0,125.0,3.6,3.9,217.0,346.52,301.24
2018,4,17,7,45,421.0,123.0,3.7,4.4,298.5,482.85,416.54
2018,4,17,8,0,579.0,121.0,3.8,4.9,380.0,622.07,529.85
2018,4,17,8,15,527.0,144.5,3.85,5.45,401.5,617.03,521.65
2018,4,17,8,30,475.0,168.0,3.9,6.0,423.0,612.86,514.68
2018,4,17,8,45,323.0,210.0,3.9,6.55,390.5,524.04,438.16
2018,4,17,9,0,171.0,252.0,3.9,7.1,358.0,427.57,354.84
2018,4,17,9,15,243.0,260.0,3.95,7.65,422.5,514.8,424.9
2018,4,17,9,30,315.0,268.0,4.0,8.2,487.0,589.55,482.98
2018,4,17,9,45,600.5,197.0,4.05,8.75,643.5,795.36,644.73
2018,4,17,10,0,886.0,126.0,4.1,9.3,800.0,980.72,776.56
2018,4,17,10,15,912.5,123.0,4.2,9.85,842.5,994.89,782.99
2018,4,17,10,30,939.0,120.0,4.3,10.4,885.0,1013.86,794.5
2018,4,17,10,45,945.5,120.0,4.35,10.9,910.0,1013.88,792.36
2018,4,17,11,0,952.0,120.0,4.4,11.4,935.0,1010.46,788.11
2018,4,17,11,15,956.5,119.5,4.55,11.9,952.0,1001.23,780.89
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,988.59,771.37
2018,4,17,11,45,965.0,118.5,4.8,12.9,979.5,972.13,758.78
2018,4,17,12,0,969.0,118.0,4.9,13.4,990.0,952.35,743.94
2018,4,17,12,15,968.0,118.5,5.05,13.8,990.5,926.09,725.14
2018,4,17,12,30,967.0,119.0,5.2,14.2,991.0,896.91,704.2
2018,4,17,12,45,963.5,120.0,5.3,14.6,983.5,863.46,679.77
2018,4,17,13,0,960.0,121.0,5.4,15.0,976.0,827.5,653.43
2018,4,17,13,15,953.5,120.5,5.45,15.3,958.0,785.77,622.72
2018,4,17,13,30,947.0,120.0,5.5,15.6,940.0,742.15,588.67
2018,4,17,13,45,939.0,120.5,5.55,15.85,915.5,696.75,552.44
2018,4,17,14,0,931.0,121.0,5.6,16.1,891.0,649.95,514.41
2018,4,17,14,15,922.0,119.5,5.55,16.25,859.5,599.75,472.91
2018,4,17,14,30,913.0,118.0,5.5,16.4,828.0,548.71,429.85
2018,4,17,14,45,899.0,116.5,5.5,16.55,788.0,494.85,383.74
2018,4,17,15,0,885.0,115.0,5.5,16.7,748.0,436.03,332.81
2018,4,17,15,15,869.0,112.5,5.35,16.75,703.5,380.67,283.57
2018,4,17,15,30,853.0,110.0,5.2,16.8,659.0,326.2,234.52
2018,4,17,15,45,830.5,107.0,5.1,16.85,609.0,270.97,185.3
2018,4,17,16,0,808.0,104.0,5.0,16.9,559.0,217.8,139.23
2018,4,17,16,15,781.0,100.5,4.75,16.75,506.5,165.98,98.16
2018,4,17,16,30,754.0,97.0,4.5,16.6,454.0,111.11,61.61
2018,4,17,16,45,717.0,92.0,4.2,16.45,399.0,63.71,50.57
2018,4,17,17,0,680.0,87.0,3.9,16.3,344.0,57.69,45.49
2018,4,17,17,15,628.0,80.0,3.6,15.7,289.0,55.13,43.45
2018,4,17,17,30,576.0,73.0,3.3,15.1,234.0,52.42,41.16
2018,4,17,17,45,499.0,64.0,3.05,14.5,182.0,47.76,36.95
2018,4,17,18,0,422.0,55.0,2.8,13.9,130.0,42.9,32.32
2018,4,17,18,15,307.5,42.5,2.8,13.9,87.0,32.92,22.78
2018,4,17,18,30,193.0,30.0,2.8,13.9,44.0,23.77,10.73
2018,4,17,18,45,100.5,16.0,2.45,12.9,23.0,15.25,0.0
2018,4,17,19,0,8.0,2.0,2.1,11.9,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,1.95,11.65,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,5,45,42.0,10.5,0.4,8.8,12.5,27.37,0.0
2018,4,18,6,0,84.0,21.0,0.4,9.0,25.0,74.13,0.0
2018,4,18,6,15,185.5,38.0,0.55,9.65,61.5,169.84,130.12
2018,4,18,6,30,287.0,55.0,0.7,10.3,98.0,252.62,206.15
2018,4,18,6,45,357.5,67.5,0.8,10.95,143.5,320.27,265.17
2018,4,18,7,0,428.0,80.0,0.9,11.6,189.0,393.85,326.72
2018,4,18,7,15,367.0,99.0,1.0,12.3,207.5,391.21,324.11
2018,4,18,7,30,306.0,118.0,1.1,13.0,226.0,368.84,305.34
2018,4,18,7,45,364.0,135.0,1.2,13.75,284.0,455.48,373.03
2018,4,18,8,0,422.0,152.0,1.3,14.5,342.0,531.16,429.51
2018,4,18,8,15,506.0,152.5,1.4,15.15,407.0,610.75,488.28
2018,4,18,8,30,590.0,153.0,1.5,15.8,472.0,699.44,551.63
2018,4,18,8,45,671.5,143.0,1.65,16.5,537.5,771.46,600.41
2018,4,18,9,0,753.0,133.0,1.8,17.2,603.0,843.93,648.34
2018,4,18,9,15,777.0,133.0,1.95,17.9,648.0,871.56,664.62
2018,4,18,9,30,801.0,133.0,2.1,18.6,693.0,902.16,683.3
2018,4,18,9,45,809.0,136.5,2.25,19.3,728.5,919.29,692.74
2018,4,18,10,0,817.0,140.0,2.4,20.0,764.0,933.48,700.35
2018,4,18,10,15,840.0,136.0,2.55,20.6,800.5,950.61,710.26
2018,4,18,10,30,863.0,132.0,2.7,21.2,837.0,957.07,713.07
2018,4,18,10,45,867.5,134.5,2.85,21.8,861.5,957.89,712.29
2018,4,18,11,0,872.0,137.0,3.0,22.4,886.0,955.48,709.48
2018,4,18,11,15,875.0,138.0,3.15,22.8,902.0,946.97,703.25
2018,4,18,11,30,878.0,139.0,3.3,23.2,918.0,935.33,695.02
2018,4,18,11,45,879.0,140.5,3.45,23.6,927.0,919.31,683.91
2018,4,18,12,0,880.0,142.0,3.6,24.0,936.0,900.32,670.84
2018,4,18,12,15,881.5,141.0,3.7,24.25,937.5,876.57,654.67
2018,4,18,12,30,883.0,140.0,3.8,24.5,939.0,850.1,636.64
2018,4,18,12,45,883.5,138.5,3.95,24.75,932.5,819.78,616.15
2018,4,18,13,0,884.0,137.0,4.1,25.0,926.0,787.03,593.84
2018,4,18,13,15,840.5,158.0,4.2,25.1,898.5,741.58,561.35
2018,4,18,13,30,797.0,179.0,4.3,25.2,871.0,695.39,526.89
2018,4,18,13,45,801.5,171.5,4.4,25.25,852.0,655.59,497.44
2018,4,18,14,0,806.0,164.0,4.5,25.3,833.0,613.87,465.9
2018,4,18,14,15,825.5,147.5,4.55,25.25,811.5,570.63,432.59
2018,4,18,14,30,845.0,131.0,4.6,25.2,790.0,524.42,395.92
2018,4,18,14,45,833.0,129.5,4.6,25.1,753.5,474.08,354.9
2018,4,18,15,0,821.0,128.0,4.6,25.0,717.0,423.84,312.93
2018,4,18,15,15,806.5,124.5,4.55,24.75,675.0,371.42,268.54
2018,4,18,15,30,792.0,121.0,4.5,24.5,633.0,319.82,224.12
2018,4,18,15,45,772.0,117.5,4.5,24.25,586.0,268.0,179.71
2018,4,18,16,0,752.0,114.0,4.5,24.0,539.0,212.3,133.34
2018,4,18,16,15,726.0,109.5,4.45,23.55,488.5,162.4,94.84
2018,4,18,16,30,700.0,105.0,4.4,23.1,438.0,115.38,64.72
2018,4,18,16,45,663.5,99.5,4.4,22.65,385.5,70.52,47.61
2018,4,18,17,0,627.0,94.0,4.4,22.2,333.0,62.82,48.8
2018,4,18,17,15,573.5,87.0,4.4,21.65,279.5,60.54,47.06
2018,4,18,17,30,520.0,80.0,4.4,21.1,226.0,58.16,45.11
2018,4,18,17,45,443.5,69.5,4.4,20.55,175.5,52.45,40.09
2018,4,18,18,0,367.0,59.0,4.4,20.0,125.0,44.7,33.05
2018,4,18,18,15,263.5,45.0,4.4,20.0,84.0,34.82,23.8
2018,4,18,18,30,160.0,31.0,4.4,20.0,43.0,24.51,11.53
2018,4,18,18,45,83.5,16.5,4.6,19.4,22.5,15.73,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.6,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,19,5,45,20.0,7.5,3.45,15.0,8.5,15.47,0.0
2018,4,19,6,0,40.0,15.0,3.6,15.1,17.0,43.18,0.0
2018,4,19,6,15,20.5,28.0,3.8,15.25,29.0,40.36,26.72
2018,4,19,6,30,1.0,41.0,4.0,15.4,41.0,40.09,27.86
2018,4,19,6,45,11.0,58.5,4.15,15.55,61.0,64.04,48.76
2018,4,19,7,0,21.0,76.0,4.3,15.7,81.0,94.25,74.84
2018,4,19,7,15,17.0,79.0,4.35,15.8,84.0,92.82,73.65
2018,4,19,7,30,13.0,82.0,4.4,15.9,87.0,87.02,68.55
2018,4,19,7,45,200.0,112.0,4.5,16.0,202.5,289.14,241.27
2018,4,19,8,0,387.0,142.0,4.6,16.1,318.0,492.62,406.98
2018,4,19,8,15,581.0,126.5,4.7,16.35,425.5,649.41,530.38
2018,4,19,8,30,775.0,111.0,4.8,16.6,533.0,809.27,648.44
2018,4,19,8,45,796.5,114.5,4.95,16.85,582.5,844.26,671.48
2018,4,19,9,0,818.0,118.0,5.1,17.1,632.0,881.9,697.06
2018,4,19,9,15,833.5,121.0,5.2,17.25,676.5,911.36,716.54
2018,4,19,9,30,849.0,124.0,5.3,17.4,721.0,938.24,734.19
2018,4,19,9,45,860.0,127.5,5.4,17.55,760.0,958.69,747.3
2018,4,19,10,0,871.0,131.0,5.5,17.7,799.0,976.09,758.36
2018,4,19,10,15,881.0,132.0,5.55,17.7,831.5,986.63,764.79
2018,4,19,10,30,891.0,133.0,5.6,17.7,864.0,986.21,763.66
2018,4,19,10,45,898.0,134.5,5.65,17.7,890.0,988.19,764.45
2018,4,19,11,0,905.0,136.0,5.7,17.7,916.0,986.83,763.01
2018,4,19,11,15,910.5,136.0,5.7,17.65,933.5,979.24,757.15
2018,4,19,11,30,916.0,136.0,5.7,17.6,951.0,968.37,749.14
2018,4,19,11,45,919.0,136.0,5.75,17.55,961.0,952.02,737.68
2018,4,19,12,0,922.0,136.0,5.8,17.5,971.0,932.54,724.09
2018,4,19,12,15,923.5,135.0,5.75,17.4,972.0,907.83,706.38
2018,4,19,12,30,925.0,134.0,5.7,17.3,973.0,880.27,686.68
2018,4,19,12,45,925.0,133.0,5.7,17.15,966.5,848.8,664.54
2018,4,19,13,0,925.0,132.0,5.7,17.0,960.0,814.79,640.49
2018,4,19,13,15,923.5,130.5,5.65,16.85,945.5,776.86,613.23
2018,4,19,13,30,922.0,129.0,5.6,16.7,931.0,736.79,582.36
2018,4,19,13,45,918.0,127.0,5.55,16.5,908.5,692.7,547.96
2018,4,19,14,0,914.0,125.0,5.5,16.3,886.0,647.0,511.58
2018,4,19,14,15,906.5,123.0,5.45,16.1,855.0,597.96,471.76
2018,4,19,14,30,899.0,121.0,5.4,15.9,824.0,547.98,430.22
2018,4,19,14,45,890.5,119.0,5.3,15.7,788.0,496.84,386.59
2018,4,19,15,0,882.0,117.0,5.2,15.5,752.0,440.27,337.69
2018,4,19,15,15,868.0,114.5,5.15,15.2,709.0,385.76,289.54
2018,4,19,15,30,854.0,112.0,5.1,14.9,666.0,331.94,241.17
2018,4,19,15,45,836.5,109.0,5.0,14.65,618.0,277.81,192.53
2018,4,19,16,0,819.0,106.0,4.9,14.4,570.0,225.21,146.34
2018,4,19,16,15,792.0,102.5,4.85,13.95,517.5,172.78,104.14
2018,4,19,16,30,765.0,99.0,4.8,13.5,465.0,117.21,65.97
2018,4,19,16,45,729.5,95.0,4.7,13.1,411.0,69.91,47.11
2018,4,19,17,0,694.0,91.0,4.6,12.7,357.0,60.52,48.67
2018,4,19,17,15,641.0,84.5,4.45,12.1,301.0,58.51,47.11
2018,4,19,17,30,588.0,78.0,4.3,11.5,245.0,56.4,45.35
2018,4,19,17,45,511.0,69.5,4.1,10.9,192.5,52.4,41.69
2018,4,19,18,0,434.0,61.0,3.9,10.3,140.0,48.29,37.67
2018,4,19,18,15,322.0,47.5,3.9,10.3,95.5,36.84,26.7
2018,4,19,18,30,210.0,34.0,3.9,10.3,51.0,26.99,14.62
2018,4,19,18,45,110.5,18.0,3.7,9.2,26.5,17.16,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,77.5,12.5,1.8,2.75,17.0,44.41,0.0
2018,4,20,6,0,155.0,25.0,2.0,3.3,34.0,121.98,29.08
2018,4,20,6,15,295.0,39.0,2.25,4.1,78.0,227.31,183.32
2018,4,20,6,30,435.0,53.0,2.5,4.9,122.0,333.53,281.19
2018,4,20,6,45,523.0,61.0,2.75,5.65,175.5,416.4,355.27
2018,4,20,7,0,611.0,69.0,3.0,6.4,229.0,504.97,431.23
2018,4,20,7,15,668.0,75.0,3.15,7.05,286.0,575.34,489.29
2018,4,20,7,30,725.0,81.0,3.3,7.7,343.0,648.25,546.24
2018,4,20,7,45,768.5,85.0,3.5,8.3,402.0,706.06,589.03
2018,4,20,8,0,812.0,89.0,3.7,8.9,461.0,769.43,634.97
2018,4,20,8,15,840.5,92.5,3.65,9.3,517.0,819.95,669.35
2018,4,20,8,30,869.0,96.0,3.6,9.7,573.0,869.28,702.12
2018,4,20,8,45,890.0,98.5,3.5,10.15,624.5,909.38,727.03
2018,4,20,9,0,911.0,101.0,3.4,10.6,676.0,939.72,744.54
2018,4,20,9,15,924.5,104.0,3.3,11.0,722.5,968.94,761.22
2018,4,20,9,30,938.0,107.0,3.2,11.4,769.0,995.33,775.72
2018,4,20,9,45,948.0,109.0,3.05,11.85,809.0,1014.29,784.38
2018,4,20,10,0,958.0,111.0,2.9,12.3,849.0,1030.01,790.78
2018,4,20,10,15,966.0,112.5,2.8,12.7,882.5,1039.92,793.87
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,1046.33,794.74
2018,4,20,10,45,976.0,115.0,2.55,13.5,938.5,1043.03,788.67
2018,4,20,11,0,978.0,116.0,2.4,13.9,961.0,1036.21,780.48
2018,4,20,11,15,981.0,117.0,2.3,14.25,978.5,1026.8,771.47
2018,4,20,11,30,984.0,118.0,2.2,14.6,996.0,1013.9,760.33
2018,4,20,11,45,986.0,118.0,2.1,14.95,1005.5,995.7,745.85
2018,4,20,12,0,988.0,118.0,2.0,15.3,1015.0,974.19,729.39
2018,4,20,12,15,987.5,118.5,1.95,15.55,1016.0,947.83,710.72
2018,4,20,12,30,987.0,119.0,1.9,15.8,1017.0,918.49,690.18
2018,4,20,12,45,983.0,119.0,1.8,16.1,1007.5,883.09,664.94
2018,4,20,13,0,979.0,119.0,1.7,16.4,998.0,845.21,638.1
2018,4,20,13,15,972.5,119.0,1.65,16.55,980.0,803.26,609.33
2018,4,20,13,30,966.0,119.0,1.6,16.7,962.0,759.37,577.77
2018,4,20,13,45,960.0,118.5,1.55,16.85,938.0,713.62,543.63
2018,4,20,14,0,954.0,118.0,1.5,17.0,914.0,666.29,507.62
2018,4,20,14,15,948.0,115.0,1.5,17.05,882.5,615.49,468.82
2018,4,20,14,30,942.0,112.0,1.5,17.1,851.0,563.56,428.03
2018,4,20,14,45,933.0,109.5,1.45,17.2,813.0,509.78,384.3
2018,4,20,15,0,924.0,107.0,1.4,17.3,775.0,455.59,339.02
2018,4,20,15,15,909.0,104.0,1.35,17.25,729.0,398.74,290.85
2018,4,20,15,30,894.0,101.0,1.3,17.2,683.0,342.55,242.26
2018,4,20,15,45,877.0,97.5,1.3,17.15,633.5,279.9,188.51
2018,4,20,16,0,860.0,94.0,1.3,17.1,584.0,224.84,141.46
2018,4,20,16,15,836.5,90.5,1.2,17.0,531.0,170.61,98.33
2018,4,20,16,30,813.0,87.0,1.1,16.9,478.0,118.95,63.96
2018,4,20,16,45,781.0,83.0,1.0,16.75,423.0,69.51,44.09
2018,4,20,17,0,749.0,79.0,0.9,16.6,368.0,56.94,44.76
2018,4,20,17,15,703.5,73.0,0.85,15.9,312.0,49.37,38.33
2018,4,20,17,30,658.0,67.0,0.8,15.2,256.0,47.16,36.52
2018,4,20,17,45,588.0,59.5,0.8,14.5,202.0,43.52,33.27
2018,4,20,18,0,518.0,52.0,0.8,13.8,148.0,39.74,29.68
2018,4,20,18,15,400.0,42.0,0.8,13.8,101.5,33.41,23.45
2018,4,20,18,30,282.0,32.0,0.8,13.8,55.0,26.86,14.85
2018,4,20,18,45,154.5,18.5,0.9,12.65,29.5,17.63,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.5,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.15,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,2.1,3.8,19.0,54.82,0.0
2018,4,21,6,0,201.0,26.0,2.3,4.3,38.0,146.54,56.97
2018,4,21,6,15,327.5,38.0,2.3,5.0,81.0,242.53,196.51
2018,4,21,6,30,454.0,50.0,2.3,5.7,124.0,342.95,288.56
2018,4,21,6,45,532.0,58.0,2.3,6.4,176.0,420.12,356.97
2018,4,21,7,0,610.0,66.0,2.3,7.1,228.0,502.52,426.56
2018,4,21,7,15,660.0,72.0,2.35,8.1,283.0,567.97,479.0
2018,4,21,7,30,710.0,78.0,2.4,9.1,338.0,635.52,529.74
2018,4,21,7,45,744.0,83.5,2.4,10.05,393.0,691.89,569.17
2018,4,21,8,0,778.0,89.0,2.4,11.0,448.0,744.5,604.42
2018,4,21,8,15,803.5,92.5,2.35,11.8,501.0,791.53,634.45
2018,4,21,8,30,829.0,96.0,2.3,12.6,554.0,837.33,662.75
2018,4,21,8,45,848.5,99.5,2.3,13.4,604.0,876.34,685.97
2018,4,21,9,0,868.0,103.0,2.3,14.2,654.0,913.27,707.36
2018,4,21,9,15,881.0,105.5,2.15,14.6,698.0,933.01,716.14
2018,4,21,9,30,894.0,108.0,2.0,15.0,742.0,957.73,728.28
2018,4,21,9,45,903.5,110.5,1.9,15.45,780.5,976.3,736.45
2018,4,21,10,0,913.0,113.0,1.8,15.9,819.0,991.75,742.54
2018,4,21,10,15,920.5,115.0,1.7,16.2,851.5,1001.52,745.31
2018,4,21,10,30,928.0,117.0,1.6,16.5,884.0,1007.96,746.0
2018,4,21,10,45,932.0,118.5,1.45,16.85,908.0,1007.17,741.16
2018,4,21,11,0,936.0,120.0,1.3,17.2,932.0,1002.97,734.23
2018,4,21,11,15,938.0,121.5,1.25,17.4,948.5,993.52,726.21
2018,4,21,11,30,940.0,123.0,1.2,17.6,965.0,980.75,716.28
2018,4,21,11,45,941.0,123.5,1.1,17.85,973.5,962.84,702.23
2018,4,21,12,0,942.0,124.0,1.0,18.1,982.0,941.8,686.36
2018,4,21,12,15,942.5,123.0,0.95,18.3,982.0,915.92,668.54
2018,4,21,12,30,943.0,122.0,0.9,18.5,982.0,887.18,649.0
2018,4,21,12,45,944.5,120.0,0.8,18.65,975.5,855.58,626.94
2018,4,21,13,0,946.0,118.0,0.7,18.8,969.0,821.32,603.2
2018,4,21,13,15,940.5,118.0,0.6,18.9,952.5,781.3,575.8
2018,4,21,13,30,935.0,118.0,0.5,19.0,936.0,739.36,545.88
2018,4,21,13,45,927.5,117.5,0.45,19.1,911.5,693.97,513.28
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,647.22,479.07
2018,4,21,14,15,910.5,117.0,0.35,19.2,856.0,598.62,442.91
2018,4,21,14,30,901.0,117.0,0.3,19.2,825.0,549.24,405.22
2018,4,21,14,45,887.5,116.0,0.3,19.15,786.5,496.68,364.75
2018,4,21,15,0,874.0,115.0,0.3,19.1,748.0,444.18,323.04
2018,4,21,15,15,857.5,113.0,0.35,19.0,704.0,384.63,275.39
2018,4,21,15,30,841.0,111.0,0.4,18.9,660.0,331.1,230.9
2018,4,21,15,45,820.0,108.5,0.45,18.8,611.5,277.28,185.71
2018,4,21,16,0,799.0,106.0,0.5,18.7,563.0,225.38,142.58
2018,4,21,16,15,771.5,103.0,0.55,18.55,511.0,174.36,102.97
2018,4,21,16,30,744.0,100.0,0.6,18.4,459.0,120.26,66.45
2018,4,21,16,45,706.5,95.5,0.65,18.2,405.0,73.63,46.71
2018,4,21,17,0,669.0,91.0,0.7,18.0,351.0,60.1,47.24
2018,4,21,17,15,619.0,84.5,0.7,17.35,297.0,58.1,45.76
2018,4,21,17,30,569.0,78.0,0.7,16.7,243.0,55.99,44.06
2018,4,21,17,45,469.5,69.5,0.75,16.1,186.5,51.92,40.45
2018,4,21,18,0,370.0,61.0,0.8,15.5,130.0,46.04,35.0
2018,4,21,18,15,251.5,46.0,0.8,15.5,86.0,35.4,25.03
2018,4,21,18,30,133.0,31.0,0.8,15.5,42.0,24.31,13.18
2018,4,21,18,45,75.0,17.5,0.9,14.25,23.0,16.68,0.0
2018,4,21,19,0,17.0,4.0,1.0,13.0,4.0,0.0,0.0
2018,4,21,19,15,8.5,2.0,1.0,12.6,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,0.5,0.95,5.9,0.5,0.0,0.0
2018,4,22,5,30,6.0,1.0,1.0,6.4,1.0,0.0,0.0
2018,4,22,5,45,20.0,5.5,1.05,6.95,6.5,13.74,0.0
2018,4,22,6,0,34.0,10.0,1.1,7.5,12.0,32.3,11.53
2018,4,22,6,15,74.0,25.0,1.0,8.1,35.5,77.78,59.95
2018,4,22,6,30,114.0,40.0,0.9,8.7,59.0,122.02,100.21
2018,4,22,6,45,214.5,65.0,0.85,9.3,117.0,219.95,185.25
2018,4,22,7,0,315.0,90.0,0.8,9.9,175.0,337.26,282.86
2018,4,22,7,15,434.5,95.0,0.95,10.9,240.0,436.41,363.1
2018,4,22,7,30,554.0,100.0,1.1,11.9,305.0,549.81,451.02
2018,4,22,7,45,480.0,130.0,1.2,12.95,327.0,541.78,440.62
2018,4,22,8,0,406.0,160.0,1.3,14.0,349.0,531.89,429.33
2018,4,22,8,15,347.0,195.5,1.4,14.7,370.0,520.47,417.56
2018,4,22,8,30,288.0,231.0,1.5,15.4,391.0,518.02,412.07
2018,4,22,8,45,333.5,243.0,1.65,16.15,444.0,575.04,453.78
2018,4,22,9,0,379.0,255.0,1.8,16.9,497.0,632.87,494.74
2018,4,22,9,15,375.0,275.5,1.85,17.2,528.5,655.3,508.47
2018,4,22,9,30,371.0,296.0,1.9,17.5,560.0,675.84,521.08
2018,4,22,9,45,289.5,330.0,1.9,17.85,542.5,636.65,488.59
2018,4,22,10,0,208.0,364.0,1.9,18.2,525.0,581.34,445.16
2018,4,22,10,15,306.5,357.5,1.95,18.2,606.0,676.24,515.39
2018,4,22,10,30,405.0,351.0,2.0,18.2,687.0,757.67,573.56
2018,4,22,10,45,374.5,375.0,2.0,18.25,692.5,747.48,563.72
2018,4,22,11,0,344.0,399.0,2.0,18.3,698.0,735.48,553.58
2018,4,22,11,15,272.5,422.5,1.95,18.3,662.0,683.62,514.58
2018,4,22,11,30,201.0,446.0,1.9,18.3,626.0,624.58,470.7
2018,4,22,11,45,173.5,452.5,1.9,18.3,609.0,597.45,450.8
2018,4,22,12,0,146.0,459.0,1.9,18.3,592.0,570.57,430.78
2018,4,22,12,15,138.0,455.5,1.9,18.35,581.5,551.31,416.77
2018,4,22,12,30,130.0,452.0,1.9,18.4,571.0,532.12,402.74
2018,4,22,12,45,128.5,448.5,1.9,18.45,565.5,518.21,392.68
2018,4,22,13,0,127.0,445.0,1.9,18.5,560.0,504.14,382.45
2018,4,22,13,15,207.0,432.0,1.95,18.5,615.5,539.92,410.31
2018,4,22,13,30,287.0,419.0,2.0,18.5,671.0,566.84,430.89
2018,4,22,13,45,214.0,411.5,2.05,18.5,596.5,499.92,381.08
2018,4,22,14,0,141.0,404.0,2.1,18.5,522.0,436.2,333.68
2018,4,22,14,15,123.0,389.5,2.1,18.45,490.0,403.17,309.29
2018,4,22,14,30,105.0,375.0,2.1,18.4,458.0,377.61,290.17
2018,4,22,14,45,103.0,356.5,2.15,18.3,434.5,352.76,271.66
2018,4,22,15,0,101.0,338.0,2.2,18.2,411.0,328.2,253.15
2018,4,22,15,15,118.5,315.0,2.05,18.0,396.0,300.31,231.39
2018,4,22,15,30,136.0,292.0,1.9,17.8,381.0,277.56,213.08
2018,4,22,15,45,138.5,269.0,1.75,17.55,354.0,249.6,190.87
2018,4,22,16,0,141.0,246.0,1.6,17.3,327.0,221.65,168.63
2018,4,22,16,15,78.5,208.0,1.45,16.9,252.5,182.39,140.57
2018,4,22,16,30,16.0,170.0,1.3,16.5,178.0,149.89,117.92
2018,4,22,16,45,10.0,147.5,1.15,16.05,152.5,129.17,102.09
2018,4,22,17,0,4.0,125.0,1.0,15.6,127.0,110.07,91.2
2018,4,22,17,15,2.0,106.5,1.0,15.2,107.5,94.41,77.98
2018,4,22,17,30,0.0,88.0,1.0,14.8,88.0,78.61,64.33
2018,4,22,17,45,0.0,62.5,1.05,14.35,62.5,57.04,45.27
2018,4,22,18,0,0.0,37.0,1.1,13.9,37.0,34.36,24.93
2018,4,22,18,15,0.0,24.0,1.1,13.9,24.0,22.26,13.82
2018,4,22,18,30,0.0,11.0,1.1,13.9,11.0,10.19,2.43
2018,4,22,18,45,1.5,7.0,1.2,13.6,7.0,6.67,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.3,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.25,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,2.45,9.0,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,2.6,9.2,2.0,0.0,0.0
2018,4,23,5,45,5.0,6.5,2.7,9.35,6.5,8.33,0.0
2018,4,23,6,0,5.0,11.0,2.8,9.5,11.0,12.7,1.98
2018,4,23,6,15,2.5,17.0,2.9,9.85,17.0,17.06,8.63
2018,4,23,6,30,0.0,23.0,3.0,10.2,23.0,21.33,12.66
2018,4,23,6,45,1.0,30.0,3.15,10.5,30.5,28.45,19.03
2018,4,23,7,0,2.0,37.0,3.3,10.8,38.0,35.66,25.4
2018,4,23,7,15,3.5,57.5,3.45,11.15,59.0,55.89,42.89
2018,4,23,7,30,5.0,78.0,3.6,11.5,80.0,76.84,60.74
2018,4,23,7,45,6.5,105.5,3.75,11.8,108.5,105.93,85.21
2018,4,23,8,0,8.0,133.0,3.9,12.1,137.0,135.14,109.39
2018,4,23,8,15,11.0,150.5,4.0,12.6,156.5,154.95,125.37
2018,4,23,8,30,14.0,168.0,4.1,13.1,176.0,174.83,141.2
2018,4,23,8,45,7.0,111.5,4.15,13.6,115.5,110.95,87.61
2018,4,23,9,0,0.0,55.0,4.2,14.1,55.0,51.21,37.33
2018,4,23,9,15,0.5,73.0,4.3,14.55,73.5,68.5,51.56
2018,4,23,9,30,1.0,91.0,4.4,15.0,92.0,85.83,65.63
2018,4,23,9,45,13.0,180.5,4.45,15.5,190.5,183.83,145.47
2018,4,23,10,0,25.0,270.0,4.5,16.0,289.0,294.73,233.07
2018,4,23,10,15,19.5,257.5,4.4,16.0,273.0,265.14,208.94
2018,4,23,10,30,14.0,245.0,4.3,16.0,257.0,246.76,193.95
2018,4,23,10,45,7.5,168.0,4.2,16.0,174.5,165.45,129.05
2018,4,23,11,0,1.0,91.0,4.1,16.0,92.0,86.06,64.83
2018,4,23,11,15,0.5,87.0,3.95,16.0,87.5,81.84,61.38
2018,4,23,11,30,0.0,83.0,3.8,16.0,83.0,77.64,57.9
2018,4,23,11,45,0.0,89.0,3.6,15.95,89.0,83.27,62.45
2018,4,23,12,0,0.0,95.0,3.4,15.9,95.0,88.89,66.98
2018,4,23,12,15,8.0,170.5,3.35,15.9,178.0,166.32,129.41
2018,4,23,12,30,16.0,246.0,3.3,15.9,261.0,242.79,189.79
2018,4,23,12,45,14.0,243.0,3.25,15.85,256.0,237.33,185.29
2018,4,23,13,0,12.0,240.0,3.2,15.8,251.0,231.99,181.1
2018,4,23,13,15,8.0,193.0,3.35,15.7,200.5,185.01,144.18
2018,4,23,13,30,4.0,146.0,3.5,15.6,150.0,138.53,107.24
2018,4,23,13,45,2.0,112.0,3.65,15.55,114.0,105.66,80.88
2018,4,23,14,0,0.0,78.0,3.8,15.5,78.0,72.86,54.3
2018,4,23,14,15,0.5,94.5,4.0,15.5,95.0,88.47,67.16
2018,4,23,14,30,1.0,111.0,4.2,15.5,112.0,103.8,79.77
2018,4,23,14,45,50.0,181.5,4.4,15.45,218.0,185.52,146.02
2018,4,23,15,0,99.0,252.0,4.6,15.4,324.0,254.4,200.45
2018,4,23,15,15,67.5,231.0,4.6,15.3,279.0,224.74,176.91
2018,4,23,15,30,36.0,210.0,4.6,15.2,234.0,193.03,152.19
2018,4,23,15,45,19.5,148.0,4.65,15.1,161.0,135.59,106.23
2018,4,23,16,0,3.0,86.0,4.7,15.0,88.0,80.69,61.84
2018,4,23,16,15,1.5,57.0,4.6,14.85,58.0,53.23,39.19
2018,4,23,16,30,0.0,28.0,4.5,14.7,28.0,26.0,16.43
2018,4,23,16,45,0.0,27.0,4.4,14.5,27.0,25.06,15.73
2018,4,23,17,0,0.0,26.0,4.3,14.3,26.0,24.13,15.95
2018,4,23,17,15,0.0,30.5,4.25,14.1,30.5,28.3,19.76
2018,4,23,17,30,0.0,35.0,4.2,13.9,35.0,32.48,23.55
2018,4,23,17,45,0.0,31.0,4.2,13.7,31.0,28.76,20.17
2018,4,23,18,0,0.0,27.0,4.2,13.5,27.0,25.04,16.67
2018,4,23,18,15,0.0,18.5,4.2,13.5,18.5,17.15,9.36
2018,4,23,18,30,0.0,10.0,4.2,13.5,10.0,9.26,1.79
2018,4,23,18,45,0.0,5.5,4.25,13.3,5.5,5.24,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.1,1.0,0.95,0.0
2018,4,23,19,15,0.0,0.5,4.2,13.05,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.05,0.5,0.0,0.0
2018,4,24,5,30,4.0,1.0,4.5,13.1,1.0,0.0,0.0
2018,4,24,5,45,4.0,7.5,4.5,13.15,7.5,8.87,0.0
2018,4,24,6,0,4.0,14.0,4.5,13.2,14.0,14.89,3.98
2018,4,24,6,15,2.0,23.5,4.5,13.3,23.5,22.86,13.28
2018,4,24,6,30,0.0,33.0,4.5,13.4,33.0,30.64,20.34
2018,4,24,6,45,0.0,41.5,4.5,13.5,41.5,38.55,27.37
2018,4,24,7,0,0.0,50.0,4.5,13.6,50.0,46.47,34.27
2018,4,24,7,15,0.0,55.0,4.65,13.7,55.0,51.12,38.24
2018,4,24,7,30,0.0,60.0,4.8,13.8,60.0,55.79,42.11
2018,4,24,7,45,0.0,56.0,4.9,13.95,56.0,52.06,38.78
2018,4,24,8,0,0.0,52.0,5.0,14.1,52.0,48.35,35.46
2018,4,24,8,15,0.0,58.0,5.0,14.25,58.0,53.96,40.03
2018,4,24,8,30,0.0,64.0,5.0,14.4,64.0,59.57,44.57
2018,4,24,8,45,1.0,99.0,5.0,14.5,99.5,93.42,72.63
2018,4,24,9,0,2.0,134.0,5.0,14.6,135.0,128.52,101.34
2018,4,24,9,15,1.0,126.5,5.0,14.75,127.0,120.04,93.98
2018,4,24,9,30,0.0,119.0,5.0,14.9,119.0,111.73,86.85
2018,4,24,9,45,0.0,117.5,5.0,15.05,117.5,110.24,85.39
2018,4,24,10,0,0.0,116.0,5.0,15.2,116.0,108.78,83.98
2018,4,24,10,15,1.5,117.5,5.0,15.35,119.0,111.64,86.18
