Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,30,3.0,119.0,5.0,15.5,122.0,114.48,88.38
2018,4,24,10,45,2.5,117.5,4.95,15.65,120.0,112.55,86.63
2018,4,24,11,0,2.0,116.0,4.9,15.8,118.0,110.62,84.9
2018,4,24,11,15,1.0,105.0,4.9,16.0,106.0,99.27,75.53
2018,4,24,11,30,0.0,94.0,4.9,16.2,94.0,87.98,66.24
2018,4,24,11,45,0.0,96.5,4.95,16.4,96.5,90.32,68.05
2018,4,24,12,0,0.0,99.0,5.0,16.6,99.0,92.64,69.85
2018,4,24,12,15,0.0,95.5,4.9,16.75,95.5,89.33,67.13
2018,4,24,12,30,0.0,92.0,4.8,16.9,92.0,86.03,64.42
2018,4,24,12,45,0.0,95.0,4.75,17.05,95.0,88.8,66.64
2018,4,24,13,0,0.0,98.0,4.7,17.2,98.0,91.56,68.85
2018,4,24,13,15,0.5,108.5,4.6,17.35,109.0,101.62,76.97
2018,4,24,13,30,1.0,119.0,4.5,17.5,120.0,111.6,85.01
2018,4,24,13,45,3.0,138.5,4.4,17.6,141.0,130.69,100.39
2018,4,24,14,0,5.0,158.0,4.3,17.7,162.0,149.39,115.41
2018,4,24,14,15,4.5,162.5,4.15,17.75,166.0,152.73,118.12
2018,4,24,14,30,4.0,167.0,4.0,17.8,170.0,156.02,120.86
2018,4,24,14,45,2.5,148.0,3.9,17.85,150.0,137.81,106.45
2018,4,24,15,0,1.0,129.0,3.8,17.9,130.0,119.81,92.18
2018,4,24,15,15,0.5,110.5,3.7,17.85,111.0,102.8,78.66
2018,4,24,15,30,0.0,92.0,3.6,17.8,92.0,85.79,65.05
2018,4,24,15,45,0.0,86.0,3.55,17.8,86.0,80.15,60.64
2018,4,24,16,0,0.0,80.0,3.5,17.8,80.0,74.52,56.21
2018,4,24,16,15,0.0,83.5,3.4,17.6,83.5,77.78,59.14
2018,4,24,16,30,0.0,87.0,3.3,17.4,87.0,80.89,61.99
2018,4,24,16,45,5.5,90.5,3.25,17.25,92.5,83.64,64.44
2018,4,24,17,0,11.0,94.0,3.2,17.1,98.0,85.75,69.82
2018,4,24,17,15,5.5,63.0,3.1,16.8,65.0,58.61,46.27
2018,4,24,17,30,0.0,32.0,3.0,16.5,32.0,29.69,20.8
2018,4,24,17,45,0.0,25.0,2.9,16.2,25.0,23.18,15.0
2018,4,24,18,0,0.0,18.0,2.8,15.9,18.0,16.68,9.12
2018,4,24,18,15,0.0,13.5,2.8,15.9,13.5,12.5,5.22
2018,4,24,18,30,0.0,9.0,2.8,15.9,9.0,8.33,1.07
2018,4,24,18,45,0.0,5.0,2.6,15.4,5.0,4.63,0.0
2018,4,24,19,0,0.0,1.0,2.4,14.9,1.0,0.95,0.0
2018,4,24,19,15,0.0,0.5,2.35,14.8,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.9,12.6,2.0,1.91,0.0
2018,4,25,6,0,0.0,4.0,1.0,12.7,4.0,3.7,0.0
2018,4,25,6,15,0.0,8.5,1.2,12.85,8.5,7.87,0.91
2018,4,25,6,30,0.0,13.0,1.4,13.0,13.0,12.04,4.63
2018,4,25,6,45,0.0,21.5,1.55,13.1,21.5,19.93,11.52
2018,4,25,7,0,0.0,30.0,1.7,13.2,30.0,27.83,18.38
2018,4,25,7,15,1.5,46.5,1.9,13.35,47.0,44.25,32.5
2018,4,25,7,30,3.0,63.0,2.1,13.5,64.0,60.81,46.56
2018,4,25,7,45,1.5,54.5,2.25,13.65,55.0,51.83,38.69
2018,4,25,8,0,0.0,46.0,2.4,13.8,46.0,42.76,30.78
2018,4,25,8,15,0.0,39.5,2.55,14.0,39.5,36.72,25.53
2018,4,25,8,30,0.0,33.0,2.7,14.2,33.0,30.68,20.31
2018,4,25,8,45,1.0,64.5,2.8,14.35,65.0,60.94,45.63
2018,4,25,9,0,2.0,96.0,2.9,14.5,97.0,91.4,70.72
2018,4,25,9,15,5.5,150.0,2.9,14.7,153.5,147.27,116.28
2018,4,25,9,30,9.0,204.0,2.9,14.9,210.0,203.93,161.53
2018,4,25,9,45,12.0,222.0,2.85,15.15,231.0,224.14,177.06
2018,4,25,10,0,15.0,240.0,2.8,15.4,252.0,244.24,192.46
2018,4,25,10,15,37.5,270.5,2.7,15.75,301.5,305.26,240.27
2018,4,25,10,30,60.0,301.0,2.6,16.1,351.0,356.25,279.27
2018,4,25,10,45,132.0,366.5,2.5,16.45,481.0,500.03,388.23
2018,4,25,11,0,204.0,432.0,2.4,16.8,611.0,629.67,481.8
2018,4,25,11,15,162.5,413.0,2.35,17.2,557.5,564.7,431.84
2018,4,25,11,30,121.0,394.0,2.3,17.6,504.0,500.89,383.65
2018,4,25,11,45,67.5,288.0,2.2,17.95,349.5,336.82,260.34
2018,4,25,12,0,14.0,182.0,2.1,18.3,195.0,185.41,142.59
2018,4,25,12,15,49.0,250.5,2.1,18.65,295.5,278.74,215.97
2018,4,25,12,30,84.0,319.0,2.1,19.0,396.0,371.66,286.2
2018,4,25,12,45,72.5,350.0,2.05,19.35,416.0,383.28,293.3
2018,4,25,13,0,61.0,381.0,2.0,19.7,436.0,397.51,302.72
2018,4,25,13,15,111.5,396.5,2.05,19.8,495.5,441.24,335.98
2018,4,25,13,30,162.0,412.0,2.1,19.9,555.0,479.98,364.84
2018,4,25,13,45,169.5,411.0,2.1,20.0,557.5,472.3,358.82
2018,4,25,14,0,177.0,410.0,2.1,20.1,560.0,463.53,352.19
2018,4,25,14,15,165.0,386.0,2.2,20.05,522.0,424.39,323.54
2018,4,25,14,30,153.0,362.0,2.3,20.0,484.0,386.65,295.66
2018,4,25,14,45,102.0,305.5,2.35,19.95,385.0,307.05,235.8
2018,4,25,15,0,51.0,249.0,2.4,19.9,286.0,238.65,183.88
2018,4,25,15,15,269.5,227.5,2.45,19.8,407.5,280.51,213.06
2018,4,25,15,30,488.0,206.0,2.5,19.7,529.0,305.07,224.83
2018,4,25,15,45,278.5,185.0,2.55,19.6,366.5,215.66,158.8
2018,4,25,16,0,69.0,164.0,2.6,19.5,204.0,155.77,118.51
2018,4,25,16,15,38.5,128.5,2.5,19.35,150.5,118.25,89.91
2018,4,25,16,30,8.0,93.0,2.4,19.2,97.0,86.8,66.01
2018,4,25,16,45,89.0,118.5,2.25,19.1,154.5,98.52,74.54
2018,4,25,17,0,170.0,144.0,2.1,19.0,212.0,112.16,91.97
2018,4,25,17,15,369.5,107.5,1.9,18.45,226.5,74.82,60.05
2018,4,25,17,30,569.0,71.0,1.7,17.9,241.0,49.48,38.1
2018,4,25,17,45,528.5,61.5,1.45,17.4,195.0,44.38,33.63
2018,4,25,18,0,488.0,52.0,1.2,16.9,149.0,38.92,28.65
2018,4,25,18,15,389.0,42.5,1.2,16.9,105.0,33.05,23.02
2018,4,25,18,30,290.0,33.0,1.2,16.9,61.0,26.93,16.24
2018,4,25,18,45,164.5,19.5,1.25,15.65,33.5,16.31,0.0
2018,4,25,19,0,39.0,6.0,1.3,14.4,6.0,5.72,0.0
2018,4,25,19,15,19.5,3.0,1.35,14.2,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.95,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,0.0,11.0,1.55,10.65,11.0,10.48,0.0
2018,4,26,6,0,0.0,21.0,1.7,11.0,21.0,19.5,8.49
2018,4,26,6,15,2.5,36.0,1.8,11.3,36.5,36.34,24.85
2018,4,26,6,30,5.0,51.0,1.9,11.6,52.0,52.84,39.61
2018,4,26,6,45,13.0,73.5,2.0,11.95,77.0,81.78,64.88
2018,4,26,7,0,21.0,96.0,2.1,12.3,102.0,118.23,96.18
2018,4,26,7,15,59.5,124.5,2.2,12.75,146.5,178.03,147.23
2018,4,26,7,30,98.0,153.0,2.3,13.2,191.0,251.61,208.3
2018,4,26,7,45,107.0,177.5,2.45,13.7,224.5,288.09,237.03
2018,4,26,8,0,116.0,202.0,2.6,14.2,258.0,324.48,265.2
2018,4,26,8,15,147.5,225.5,2.55,14.7,304.5,378.33,307.07
2018,4,26,8,30,179.0,249.0,2.5,15.2,351.0,433.16,348.59
2018,4,26,8,45,326.0,240.0,2.5,15.75,445.0,567.12,452.47
2018,4,26,9,0,473.0,231.0,2.5,16.3,539.0,707.75,556.14
2018,4,26,9,15,400.0,269.0,2.35,16.7,541.5,686.92,534.63
2018,4,26,9,30,327.0,307.0,2.2,17.1,544.0,649.38,502.79
2018,4,26,9,45,411.0,295.0,2.05,17.55,608.5,727.6,558.05
2018,4,26,10,0,495.0,283.0,1.9,18.0,673.0,793.64,602.3
2018,4,26,10,15,509.5,286.0,1.75,18.3,701.0,807.96,608.72
2018,4,26,10,30,524.0,289.0,1.6,18.6,729.0,820.21,614.08
2018,4,26,10,45,550.5,282.5,1.45,18.85,756.5,831.84,619.45
2018,4,26,11,0,577.0,276.0,1.3,19.1,784.0,843.12,624.34
2018,4,26,11,15,648.0,251.0,1.25,19.2,831.0,873.12,644.27
2018,4,26,11,30,719.0,226.0,1.2,19.3,878.0,898.86,660.16
2018,4,26,11,45,488.5,337.5,1.1,19.4,782.5,781.06,574.57
2018,4,26,12,0,258.0,449.0,1.0,19.5,687.0,664.4,488.91
2018,4,26,12,15,283.5,441.0,1.05,19.55,702.5,665.45,491.75
2018,4,26,12,30,309.0,433.0,1.1,19.6,718.0,664.53,491.92
2018,4,26,12,45,327.0,426.5,1.1,19.65,726.0,656.9,486.81
2018,4,26,13,0,345.0,420.0,1.1,19.7,734.0,647.44,480.44
2018,4,26,13,15,307.0,425.5,1.2,19.65,701.5,606.12,451.83
2018,4,26,13,30,269.0,431.0,1.3,19.6,669.0,566.77,424.41
2018,4,26,13,45,232.5,420.5,1.35,19.55,622.5,521.01,391.89
2018,4,26,14,0,196.0,410.0,1.4,19.5,576.0,475.27,359.01
2018,4,26,14,15,144.0,392.5,1.4,19.45,512.0,418.4,317.35
2018,4,26,14,30,92.0,375.0,1.4,19.4,448.0,372.24,283.32
2018,4,26,14,45,64.5,326.0,1.4,19.3,376.0,312.3,239.0
2018,4,26,15,0,37.0,277.0,1.4,19.2,304.0,255.72,196.66
2018,4,26,15,15,21.5,229.5,1.3,19.05,245.0,214.02,165.13
2018,4,26,15,30,6.0,182.0,1.2,18.9,186.0,166.83,128.95
2018,4,26,15,45,4.0,149.5,1.1,18.75,152.0,137.4,106.12
2018,4,26,16,0,2.0,117.0,1.0,18.6,118.0,108.16,83.09
2018,4,26,16,15,1.0,102.5,0.9,18.35,103.0,94.91,72.77
2018,4,26,16,30,0.0,88.0,0.8,18.1,88.0,81.8,62.42
2018,4,26,16,45,0.0,65.5,0.75,17.9,65.5,60.93,45.45
2018,4,26,17,0,0.0,43.0,0.7,17.7,43.0,39.94,29.64
2018,4,26,17,15,0.0,43.0,0.65,17.4,43.0,39.94,29.79
2018,4,26,17,30,0.0,43.0,0.6,17.1,43.0,39.93,29.87
2018,4,26,17,45,0.0,36.5,0.5,16.8,36.5,33.88,24.5
2018,4,26,18,0,0.0,30.0,0.4,16.5,30.0,27.84,19.02
2018,4,26,18,15,0.0,19.0,0.4,16.5,19.0,17.61,9.73
2018,4,26,18,30,0.0,8.0,0.4,16.5,8.0,7.4,0.45
2018,4,26,18,45,0.0,5.0,0.45,15.95,5.0,4.62,0.0
2018,4,26,19,0,0.0,2.0,0.5,15.4,2.0,1.91,0.0
2018,4,26,19,15,0.0,1.0,0.5,15.25,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.85,11.85,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,2.0,12.0,4.0,0.0,0.0
2018,4,27,5,45,109.0,18.5,2.15,12.2,27.0,65.48,0.0
2018,4,27,6,0,200.0,33.0,2.3,12.4,50.0,166.69,117.69
2018,4,27,6,15,251.5,42.5,2.35,12.65,79.0,211.53,170.68
2018,4,27,6,30,303.0,52.0,2.4,12.9,108.0,261.78,217.08
2018,4,27,6,45,168.5,52.5,2.4,13.1,85.5,175.17,146.26
2018,4,27,7,0,34.0,53.0,2.4,13.3,63.0,74.58,59.22
2018,4,27,7,15,17.0,59.0,2.4,13.7,64.0,69.7,54.63
2018,4,27,7,30,0.0,65.0,2.4,14.1,65.0,60.46,45.99
2018,4,27,7,45,0.0,82.5,2.4,14.45,82.5,77.04,59.76
2018,4,27,8,0,0.0,100.0,2.4,14.8,100.0,94.23,73.8
2018,4,27,8,15,8.0,138.5,2.4,15.3,143.0,139.64,111.16
2018,4,27,8,30,16.0,177.0,2.4,15.8,186.0,185.76,148.24
2018,4,27,8,45,111.0,230.5,2.35,16.3,302.5,351.41,281.78
2018,4,27,9,0,206.0,284.0,2.3,16.8,419.0,498.07,393.9
2018,4,27,9,15,296.0,276.5,2.35,17.2,484.0,586.44,459.7
2018,4,27,9,30,386.0,269.0,2.4,17.6,549.0,676.54,525.2
2018,4,27,9,45,455.0,263.5,2.4,18.05,610.5,736.33,566.86
2018,4,27,10,0,524.0,258.0,2.4,18.5,672.0,795.45,607.36
2018,4,27,10,15,454.0,290.5,2.45,18.75,659.0,760.41,579.09
2018,4,27,10,30,384.0,323.0,2.5,19.0,646.0,722.36,549.44
2018,4,27,10,45,321.5,371.5,2.55,19.2,647.0,696.32,528.28
2018,4,27,11,0,259.0,420.0,2.6,19.4,648.0,679.32,513.22
2018,4,27,11,15,231.0,437.0,2.6,19.55,643.5,653.08,493.17
2018,4,27,11,30,203.0,454.0,2.6,19.7,639.0,635.7,479.34
2018,4,27,11,45,195.5,456.0,2.65,19.85,635.5,621.81,468.98
2018,4,27,12,0,188.0,458.0,2.7,20.0,632.0,607.45,458.29
2018,4,27,12,15,200.0,449.5,2.7,20.0,634.5,599.5,452.95
2018,4,27,12,30,212.0,441.0,2.7,20.0,637.0,590.55,446.83
2018,4,27,12,45,138.5,409.5,2.7,20.05,537.0,491.82,373.87
2018,4,27,13,0,65.0,378.0,2.7,20.1,437.0,398.04,303.51
2018,4,27,13,15,43.5,324.5,2.75,20.05,364.0,329.26,252.27
2018,4,27,13,30,22.0,271.0,2.8,20.0,291.0,262.98,201.91
2018,4,27,13,45,42.5,312.0,2.8,20.0,348.5,309.43,237.97
2018,4,27,14,0,63.0,353.0,2.8,20.0,406.0,352.46,270.64
2018,4,27,14,15,39.0,286.5,2.75,19.95,319.0,277.33,213.42
2018,4,27,14,30,15.0,220.0,2.7,19.9,232.0,208.81,160.78
2018,4,27,14,45,7.5,151.5,2.7,19.85,157.5,143.28,109.7
2018,4,27,15,0,0.0,83.0,2.7,19.8,83.0,77.43,57.37
2018,4,27,15,15,52.0,166.0,2.6,19.7,200.5,166.52,128.11
2018,4,27,15,30,104.0,249.0,2.5,19.6,318.0,238.15,182.89
2018,4,27,15,45,316.0,213.0,2.45,19.5,402.0,247.54,182.86
2018,4,27,16,0,528.0,177.0,2.4,19.4,486.0,234.56,162.74
2018,4,27,16,15,632.5,138.0,2.25,19.25,475.5,187.09,119.44
2018,4,27,16,30,737.0,99.0,2.1,19.1,465.0,130.14,72.49
2018,4,27,16,45,706.5,93.5,2.0,19.0,412.5,83.22,48.24
2018,4,27,17,0,676.0,88.0,1.9,18.9,360.0,56.93,44.26
2018,4,27,17,15,630.5,82.0,1.65,18.3,307.0,55.19,43.0
2018,4,27,17,30,585.0,76.0,1.4,17.7,254.0,53.35,41.55
2018,4,27,17,45,519.0,68.0,1.2,17.1,203.0,49.64,38.33
2018,4,27,18,0,453.0,60.0,1.0,16.5,152.0,45.78,34.76
2018,4,27,18,15,354.0,48.5,1.0,16.5,107.5,38.36,27.73
2018,4,27,18,30,255.0,37.0,1.0,16.5,63.0,28.97,18.31
2018,4,27,18,45,146.5,22.5,1.1,15.25,35.5,17.95,0.0
2018,4,27,19,0,38.0,8.0,1.2,14.0,8.0,7.63,0.0
2018,4,27,19,15,19.0,4.0,1.25,13.85,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,55.0,18.5,1.2,10.1,23.0,41.92,0.0
2018,4,28,6,0,99.0,33.0,1.2,10.7,42.0,107.55,76.78
2018,4,28,6,15,220.5,50.0,1.35,11.4,87.0,206.12,166.89
2018,4,28,6,30,342.0,67.0,1.5,12.1,132.0,305.84,252.94
2018,4,28,6,45,424.5,77.5,1.65,12.8,184.0,383.11,318.5
2018,4,28,7,0,507.0,88.0,1.8,13.5,236.0,470.16,389.4
2018,4,28,7,15,558.5,96.5,1.7,14.2,289.5,536.82,440.45
2018,4,28,7,30,610.0,105.0,1.6,14.9,343.0,605.63,490.8
2018,4,28,7,45,640.0,113.0,1.45,15.65,394.5,658.83,526.17
2018,4,28,8,0,670.0,121.0,1.3,16.4,446.0,711.96,559.57
2018,4,28,8,15,704.0,124.5,1.55,17.25,499.0,762.82,593.9
2018,4,28,8,30,738.0,128.0,1.8,18.1,552.0,813.13,627.19
2018,4,28,8,45,758.0,133.0,2.0,19.0,600.0,851.83,651.29
2018,4,28,9,0,778.0,138.0,2.2,19.9,648.0,888.69,673.93
2018,4,28,9,15,794.5,141.0,2.35,20.25,691.5,912.98,688.8
2018,4,28,9,30,811.0,144.0,2.5,20.6,735.0,940.02,705.64
2018,4,28,9,45,823.5,145.5,2.65,20.9,772.0,958.96,717.16
2018,4,28,10,0,836.0,147.0,2.8,21.2,809.0,975.02,726.88
2018,4,28,10,15,844.0,149.5,2.9,21.4,840.0,984.81,732.39
2018,4,28,10,30,852.0,152.0,3.0,21.6,871.0,991.44,735.96
2018,4,28,10,45,858.5,154.0,3.15,21.8,896.0,992.88,736.65
2018,4,28,11,0,865.0,156.0,3.3,22.0,921.0,991.06,735.3
2018,4,28,11,15,869.5,157.0,3.35,22.15,938.0,983.08,729.36
2018,4,28,11,30,874.0,158.0,3.4,22.3,955.0,971.9,721.47
2018,4,28,11,45,867.0,162.0,3.5,22.4,959.0,950.15,707.08
2018,4,28,12,0,860.0,166.0,3.6,22.5,963.0,925.7,690.94
2018,4,28,12,15,867.5,161.0,3.65,22.6,965.0,902.58,675.4
2018,4,28,12,30,875.0,156.0,3.7,22.7,967.0,872.52,655.1
2018,4,28,12,45,892.5,144.5,3.75,22.75,966.0,847.06,638.08
2018,4,28,13,0,910.0,133.0,3.8,22.8,965.0,818.26,618.66
2018,4,28,13,15,905.5,132.5,3.8,22.85,949.0,779.76,592.18
2018,4,28,13,30,901.0,132.0,3.8,22.9,933.0,739.4,563.12
2018,4,28,13,45,893.5,131.0,3.8,22.9,908.5,694.99,530.11
2018,4,28,14,0,886.0,130.0,3.8,22.9,884.0,649.33,495.48
2018,4,28,14,15,868.0,132.5,3.75,22.85,850.0,599.65,457.0
2018,4,28,14,30,850.0,135.0,3.7,22.8,816.0,546.67,415.31
2018,4,28,14,45,849.0,128.5,3.65,22.75,782.5,497.14,375.16
2018,4,28,15,0,848.0,122.0,3.6,22.7,749.0,446.68,333.15
2018,4,28,15,15,832.0,120.0,3.5,22.6,706.0,393.83,288.42
2018,4,28,15,30,816.0,118.0,3.4,22.5,663.0,341.92,243.66
2018,4,28,15,45,795.0,115.5,3.3,22.4,615.0,289.51,198.39
2018,4,28,16,0,774.0,113.0,3.2,22.3,567.0,239.05,155.29
2018,4,28,16,15,747.0,109.5,2.95,21.95,516.0,183.17,110.38
2018,4,28,16,30,720.0,106.0,2.7,21.6,465.0,135.65,76.64
2018,4,28,16,45,682.5,102.0,2.5,21.25,412.0,90.48,53.4
2018,4,28,17,0,645.0,98.0,2.3,20.9,359.0,64.29,50.23
2018,4,28,17,15,595.0,92.0,2.15,20.25,306.0,62.94,49.37
2018,4,28,17,30,545.0,86.0,2.0,19.6,253.0,61.54,48.35
2018,4,28,17,45,374.0,80.0,1.85,18.9,184.5,58.39,45.67
2018,4,28,18,0,203.0,74.0,1.7,18.2,116.0,58.11,45.25
2018,4,28,18,15,167.5,55.5,1.7,18.2,83.5,44.39,32.72
2018,4,28,18,30,132.0,37.0,1.7,18.2,51.0,30.19,19.29
2018,4,28,18,45,80.5,22.5,1.6,17.25,29.5,18.62,0.0
2018,4,28,19,0,29.0,8.0,1.5,16.3,8.0,7.63,0.0
2018,4,28,19,15,14.5,4.0,1.7,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.6,6.0,5.72,0.0
2018,4,29,5,45,163.0,20.5,2.2,5.95,34.0,91.97,0.0
2018,4,29,6,0,293.0,35.0,2.4,6.3,62.0,212.85,161.84
2018,4,29,6,15,405.0,45.5,2.7,6.8,109.0,300.37,249.42
2018,4,29,6,30,517.0,56.0,3.0,7.3,156.0,397.07,335.92
2018,4,29,6,45,588.5,62.5,3.3,7.85,210.0,472.45,402.08
2018,4,29,7,0,660.0,69.0,3.6,8.4,264.0,552.29,469.33
2018,4,29,7,15,706.5,75.0,3.75,8.85,320.5,617.86,521.87
2018,4,29,7,30,753.0,81.0,3.9,9.3,377.0,680.81,569.49
2018,4,29,7,45,786.0,84.5,4.05,9.75,432.5,736.14,609.82
2018,4,29,8,0,819.0,88.0,4.2,10.2,488.0,791.21,649.23
2018,4,29,8,15,843.0,92.0,4.2,10.6,542.0,838.72,681.37
2018,4,29,8,30,867.0,96.0,4.2,11.0,596.0,884.81,711.88
2018,4,29,8,45,884.5,98.5,4.15,11.45,645.5,921.61,734.67
2018,4,29,9,0,902.0,101.0,4.1,11.9,695.0,948.37,750.12
2018,4,29,9,15,916.0,102.5,4.05,12.3,740.0,975.99,766.28
2018,4,29,9,30,930.0,104.0,4.0,12.7,785.0,1000.87,780.4
2018,4,29,9,45,941.5,105.5,3.95,13.1,824.5,1020.42,790.76
2018,4,29,10,0,953.0,107.0,3.9,13.5,864.0,1036.81,799.0
2018,4,29,10,15,960.5,108.0,3.8,13.85,896.5,1045.52,801.81
2018,4,29,10,30,968.0,109.0,3.7,14.2,929.0,1050.79,802.44
2018,4,29,10,45,972.0,109.5,3.65,14.5,952.0,1048.72,798.76
2018,4,29,11,0,976.0,110.0,3.6,14.8,975.0,1043.16,792.94
2018,4,29,11,15,979.0,110.0,3.55,15.1,991.5,1032.69,783.98
2018,4,29,11,30,982.0,110.0,3.5,15.4,1008.0,1018.81,772.91
2018,4,29,11,45,984.5,110.0,3.45,15.7,1017.0,1001.12,759.42
2018,4,29,12,0,987.0,110.0,3.4,16.0,1026.0,980.17,743.88
2018,4,29,12,15,986.5,110.5,3.35,16.2,1026.5,953.94,725.13
2018,4,29,12,30,986.0,111.0,3.3,16.4,1027.0,924.77,704.47
2018,4,29,12,45,981.5,111.0,3.25,16.6,1017.0,889.17,679.39
2018,4,29,13,0,977.0,111.0,3.2,16.8,1007.0,851.18,652.66
2018,4,29,13,15,973.5,110.0,3.15,16.95,990.5,810.82,624.29
2018,4,29,13,30,970.0,109.0,3.1,17.1,974.0,768.36,594.14
2018,4,29,13,45,965.5,107.5,3.05,17.2,950.0,722.89,559.66
2018,4,29,14,0,961.0,106.0,3.0,17.3,926.0,675.77,523.25
2018,4,29,14,15,953.0,105.5,2.95,17.35,894.5,626.07,484.18
2018,4,29,14,30,945.0,105.0,2.9,17.4,863.0,575.42,443.39
2018,4,29,14,45,934.0,103.0,2.9,17.4,824.0,521.39,399.22
2018,4,29,15,0,923.0,101.0,2.9,17.4,785.0,467.15,353.66
2018,4,29,15,15,910.5,98.5,2.85,17.35,741.0,412.0,306.19
2018,4,29,15,30,898.0,96.0,2.8,17.3,697.0,357.25,258.07
2018,4,29,15,45,881.0,93.5,2.75,17.2,648.5,301.97,209.24
2018,4,29,16,0,864.0,91.0,2.7,17.1,600.0,241.17,156.53
2018,4,29,16,15,842.5,88.0,2.6,16.85,548.0,187.54,111.93
2018,4,29,16,30,821.0,85.0,2.5,16.6,496.0,136.22,74.25
2018,4,29,16,45,791.0,81.0,2.35,16.35,441.5,86.3,47.52
2018,4,29,17,0,761.0,77.0,2.2,16.1,387.0,54.15,42.32
2018,4,29,17,15,719.5,72.0,1.95,15.35,331.5,52.47,41.12
2018,4,29,17,30,678.0,67.0,1.7,14.6,276.0,46.05,35.6
2018,4,29,17,45,616.0,60.5,1.5,13.8,222.5,43.21,33.14
2018,4,29,18,0,554.0,54.0,1.3,13.0,169.0,40.24,30.39
2018,4,29,18,15,453.5,45.0,1.3,13.0,121.5,34.86,25.15
2018,4,29,18,30,353.0,36.0,1.3,13.0,74.0,29.27,19.15
2018,4,29,18,45,211.0,22.5,1.4,11.4,42.0,18.76,0.0
2018,4,29,19,0,69.0,9.0,1.5,9.8,10.0,8.58,0.0
2018,4,29,19,15,34.5,4.5,1.5,9.6,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,15,17.5,3.0,1.1,3.5,3.0,0.0,0.0
2018,4,30,5,30,35.0,6.0,1.2,4.2,6.0,19.78,0.0
2018,4,30,5,45,163.0,21.0,1.3,4.9,35.0,113.7,0.0
2018,4,30,6,0,291.0,36.0,1.4,5.6,64.0,213.71,164.87
2018,4,30,6,15,400.5,46.5,1.45,6.35,110.5,300.08,248.71
2018,4,30,6,30,510.0,57.0,1.5,7.1,157.0,395.38,332.13
2018,4,30,6,45,580.5,63.5,1.55,7.8,210.5,469.98,395.54
2018,4,30,7,0,651.0,70.0,1.6,8.5,264.0,548.95,459.53
2018,4,30,7,15,698.5,75.0,1.55,9.4,320.0,613.68,507.98
2018,4,30,7,30,746.0,80.0,1.5,10.3,376.0,676.05,551.35
2018,4,30,7,45,781.5,83.5,1.45,11.2,432.0,733.07,588.85
2018,4,30,8,0,817.0,87.0,1.4,12.1,488.0,790.04,624.85
2018,4,30,8,15,840.5,90.0,1.4,12.75,541.0,835.85,652.93
2018,4,30,8,30,864.0,93.0,1.4,13.4,594.0,880.24,679.46
2018,4,30,8,45,881.0,95.5,1.45,14.05,643.0,908.88,695.47
2018,4,30,9,0,898.0,98.0,1.5,14.7,692.0,942.83,715.1
2018,4,30,9,15,910.5,100.0,1.45,15.1,736.0,969.58,728.86
2018,4,30,9,30,923.0,102.0,1.4,15.5,780.0,993.56,740.73
2018,4,30,9,45,933.0,103.5,1.3,15.9,818.5,1011.63,747.83
2018,4,30,10,0,943.0,105.0,1.2,16.3,857.0,1026.55,752.86
2018,4,30,10,15,949.5,107.0,1.25,16.7,889.0,1035.35,756.88
2018,4,30,10,30,956.0,109.0,1.3,17.1,921.0,1040.74,758.94
2018,4,30,10,45,960.0,110.0,1.3,17.45,944.5,1039.22,756.02
2018,4,30,11,0,964.0,111.0,1.3,17.8,968.0,1034.26,751.18
2018,4,30,11,15,965.5,112.0,1.4,18.1,983.5,1023.5,744.74
2018,4,30,11,30,967.0,113.0,1.5,18.4,999.0,1009.39,736.24
2018,4,30,11,45,968.0,114.0,1.6,18.65,1007.5,991.55,725.47
2018,4,30,12,0,969.0,115.0,1.7,18.9,1016.0,970.52,712.63
2018,4,30,12,15,967.5,115.0,1.8,19.1,1015.0,943.34,695.83
2018,4,30,12,30,966.0,115.0,1.9,19.3,1014.0,913.36,677.07
2018,4,30,12,45,965.0,113.5,2.0,19.5,1006.0,879.76,655.7
2018,4,30,13,0,964.0,112.0,2.1,19.7,998.0,843.64,632.4
2018,4,30,13,15,959.5,112.0,2.2,19.85,981.5,803.92,606.47
2018,4,30,13,30,955.0,112.0,2.3,20.0,965.0,762.21,578.59
2018,4,30,13,45,948.0,111.5,2.35,20.1,940.0,716.61,545.39
2018,4,30,14,0,941.0,111.0,2.4,20.2,915.0,669.59,510.35
2018,4,30,14,15,933.5,109.5,2.4,20.25,884.0,620.22,472.55
2018,4,30,14,30,926.0,108.0,2.4,20.3,853.0,569.91,433.01
2018,4,30,14,45,915.0,106.0,2.4,20.35,814.5,516.81,390.32
2018,4,30,15,0,904.0,104.0,2.4,20.4,776.0,463.54,346.28
2018,4,30,15,15,891.0,101.5,2.4,20.4,732.5,409.19,300.36
2018,4,30,15,30,878.0,99.0,2.4,20.4,689.0,355.32,253.8
2018,4,30,15,45,862.0,96.0,2.35,20.35,641.0,300.96,206.46
2018,4,30,16,0,846.0,93.0,2.3,20.3,593.0,241.06,155.2
2018,4,30,16,15,824.0,89.5,2.15,20.05,541.5,187.93,111.54
2018,4,30,16,30,802.0,86.0,2.0,19.8,490.0,137.19,74.48
2018,4,30,16,45,772.0,82.0,1.9,19.55,436.0,88.28,48.07
2018,4,30,17,0,742.0,78.0,1.8,19.3,382.0,54.77,42.28
2018,4,30,17,15,699.0,73.0,1.65,18.45,327.0,48.12,36.77
2018,4,30,17,30,656.0,68.0,1.5,17.6,272.0,46.66,35.69
2018,4,30,17,45,592.0,62.0,1.35,16.75,219.5,44.26,33.67
2018,4,30,18,0,528.0,56.0,1.2,15.9,167.0,41.81,31.42
2018,4,30,18,15,428.5,46.5,1.2,15.9,120.0,36.06,25.91
2018,4,30,18,30,329.0,37.0,1.2,15.9,73.0,30.06,19.67
2018,4,30,18,45,195.0,23.0,1.25,14.45,41.5,19.11,1.48
2018,4,30,19,0,61.0,9.0,1.3,13.0,10.0,8.58,0.0
2018,4,30,19,15,30.5,4.5,1.3,12.75,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,17.0,4.0,1.15,7.25,4.0,0.0,0.0
2018,5,1,5,30,34.0,8.0,1.1,7.9,8.0,21.35,0.0
2018,5,1,5,45,144.5,23.0,1.1,8.6,35.5,109.43,0.0
2018,5,1,6,0,255.0,38.0,1.1,9.3,63.0,202.19,155.37
2018,5,1,6,15,380.5,48.0,1.25,10.1,111.0,291.76,238.8
2018,5,1,6,30,506.0,58.0,1.4,10.9,159.0,395.39,327.66
2018,5,1,6,45,573.0,65.0,1.55,11.7,212.0,468.34,388.8
2018,5,1,7,0,640.0,72.0,1.7,12.5,265.0,545.4,450.61
2018,5,1,7,15,685.5,78.0,1.5,13.2,320.5,609.62,497.55
2018,5,1,7,30,731.0,84.0,1.3,13.9,376.0,675.48,541.93
2018,5,1,7,45,763.0,88.5,1.1,14.65,431.0,725.95,572.51
2018,5,1,8,0,795.0,93.0,0.9,15.4,486.0,780.71,604.35
2018,5,1,8,15,818.0,97.0,0.95,16.35,538.5,826.67,631.78
2018,5,1,8,30,841.0,101.0,1.0,17.3,591.0,871.22,657.72
2018,5,1,8,45,858.0,104.5,1.1,18.3,640.0,908.1,678.77
2018,5,1,9,0,875.0,108.0,1.2,19.3,689.0,942.75,698.16
2018,5,1,9,15,887.5,110.5,1.2,20.1,732.5,961.55,705.99
2018,5,1,9,30,900.0,113.0,1.2,20.9,776.0,985.6,717.38
2018,5,1,9,45,909.0,114.5,1.25,21.7,813.0,1002.31,724.86
2018,5,1,10,0,918.0,116.0,1.3,22.5,850.0,1015.93,730.54
2018,5,1,10,15,925.5,118.0,1.2,22.9,882.0,1025.43,732.24
2018,5,1,10,30,933.0,120.0,1.1,23.3,914.0,1031.6,731.92
2018,5,1,10,45,936.5,121.5,1.05,23.7,937.0,1030.02,727.92
2018,5,1,11,0,940.0,123.0,1.0,24.1,960.0,1025.07,722.09
2018,5,1,11,15,942.5,123.5,1.1,24.3,976.0,1014.81,716.69
2018,5,1,11,30,945.0,124.0,1.2,24.5,992.0,1001.28,709.3
2018,5,1,11,45,946.0,124.5,1.3,24.7,1000.0,983.16,699.05
2018,5,1,12,0,947.0,125.0,1.4,24.9,1008.0,961.97,686.83
2018,5,1,12,15,944.0,126.0,1.55,24.95,1006.5,934.82,671.8
2018,5,1,12,30,941.0,127.0,1.7,25.0,1005.0,905.02,654.77
2018,5,1,12,45,937.0,128.0,1.8,25.1,996.5,871.91,634.59
2018,5,1,13,0,933.0,129.0,1.9,25.2,988.0,836.51,612.64
2018,5,1,13,15,928.5,128.0,2.0,25.2,971.0,796.86,587.78
2018,5,1,13,30,924.0,127.0,2.1,25.2,954.0,755.33,560.6
2018,5,1,13,45,918.5,126.0,2.2,25.2,930.5,711.42,529.95
2018,5,1,14,0,913.0,125.0,2.3,25.2,907.0,666.05,497.37
2018,5,1,14,15,905.0,123.0,2.3,25.15,875.5,617.16,460.96
2018,5,1,14,30,897.0,121.0,2.3,25.1,844.0,567.43,422.93
2018,5,1,14,45,886.0,119.0,2.35,25.05,806.5,515.66,382.48
2018,5,1,15,0,875.0,117.0,2.4,25.0,769.0,463.75,340.7
2018,5,1,15,15,862.0,114.0,2.35,24.85,726.0,404.9,292.62
2018,5,1,15,30,849.0,111.0,2.3,24.7,683.0,351.66,247.64
2018,5,1,15,45,832.0,108.0,2.25,24.55,635.5,298.21,202.07
2018,5,1,16,0,815.0,105.0,2.2,24.4,588.0,246.23,157.99
2018,5,1,16,15,792.0,101.0,2.1,24.05,537.0,194.21,116.05
2018,5,1,16,30,769.0,97.0,2.0,23.7,486.0,144.72,80.35
2018,5,1,16,45,737.5,92.0,1.9,23.35,432.0,90.82,49.39
2018,5,1,17,0,706.0,87.0,1.8,23.0,378.0,55.75,42.45
2018,5,1,17,15,662.5,81.0,1.7,22.1,323.5,53.95,41.23
2018,5,1,17,30,619.0,75.0,1.6,21.2,269.0,52.03,39.79
2018,5,1,17,45,555.5,67.5,1.5,20.3,217.0,48.67,36.99
2018,5,1,18,0,492.0,60.0,1.4,19.4,165.0,45.17,33.86
2018,5,1,18,15,395.0,50.0,1.4,19.4,119.0,39.14,28.17
2018,5,1,18,30,298.0,40.0,1.4,19.4,73.0,31.21,20.39
2018,5,1,18,45,176.0,25.0,1.5,18.0,42.0,19.85,3.28
2018,5,1,19,0,54.0,10.0,1.6,16.6,11.0,9.53,0.0
2018,5,1,19,15,27.0,5.0,1.65,16.4,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,5,15,20.0,4.0,1.35,10.8,4.0,0.0,0.0
2018,5,2,5,30,40.0,8.0,1.4,11.5,8.0,23.86,0.0
2018,5,2,5,45,150.5,23.0,1.45,12.15,36.5,113.23,0.11
2018,5,2,6,0,261.0,38.0,1.5,12.8,65.0,205.21,157.45
2018,5,2,6,15,359.5,49.5,1.65,13.55,109.5,282.76,229.49
2018,5,2,6,30,458.0,61.0,1.8,14.3,154.0,371.38,305.56
2018,5,2,6,45,500.5,70.0,1.9,15.0,199.0,429.26,354.25
2018,5,2,7,0,543.0,79.0,2.0,15.7,244.0,489.36,402.54
2018,5,2,7,15,534.5,95.0,2.0,16.45,283.5,522.95,427.15
2018,5,2,7,30,526.0,111.0,2.0,17.2,323.0,554.25,448.87
2018,5,2,7,45,589.5,114.0,2.0,18.0,382.5,625.38,500.48
2018,5,2,8,0,653.0,117.0,2.0,18.8,442.0,698.61,550.4
2018,5,2,8,15,725.5,112.5,2.05,19.55,508.5,772.12,599.23
2018,5,2,8,30,798.0,108.0,2.1,20.3,575.0,843.18,644.88
2018,5,2,8,45,817.0,111.0,2.1,21.1,623.0,880.27,665.62
2018,5,2,9,0,836.0,114.0,2.1,21.9,671.0,915.33,684.97
2018,5,2,9,15,849.0,116.5,2.15,22.5,713.5,941.94,699.5
2018,5,2,9,30,862.0,119.0,2.2,23.1,756.0,965.9,712.31
2018,5,2,9,45,872.5,121.0,2.2,23.7,793.5,975.86,715.47
2018,5,2,10,0,883.0,123.0,2.2,24.3,831.0,991.13,722.31
2018,5,2,10,15,890.0,125.0,2.2,24.65,861.5,999.93,725.7
2018,5,2,10,30,897.0,127.0,2.2,25.0,892.0,1005.52,727.22
2018,5,2,10,45,901.0,129.0,2.2,25.35,915.5,1004.97,724.97
2018,5,2,11,0,905.0,131.0,2.2,25.7,939.0,1001.14,720.85
2018,5,2,11,15,908.5,132.0,2.3,25.85,955.5,992.58,715.53
2018,5,2,11,30,912.0,133.0,2.4,26.0,972.0,980.83,708.25
2018,5,2,11,45,913.0,133.0,2.45,26.2,979.5,962.69,696.32
2018,5,2,12,0,914.0,133.0,2.5,26.4,987.0,941.61,682.58
2018,5,2,12,15,913.5,133.5,2.6,26.45,987.0,916.85,667.29
2018,5,2,12,30,913.0,134.0,2.7,26.5,987.0,889.42,650.16
2018,5,2,12,45,911.0,133.5,2.8,26.55,979.0,857.35,629.83
2018,5,2,13,0,909.0,133.0,2.9,26.6,971.0,822.99,607.79
2018,5,2,13,15,904.5,132.0,2.95,26.6,954.5,784.2,582.37
2018,5,2,13,30,900.0,131.0,3.0,26.6,938.0,743.59,554.68
2018,5,2,13,45,894.0,130.0,3.05,26.6,914.5,700.34,523.64
2018,5,2,14,0,888.0,129.0,3.1,26.6,891.0,655.72,490.89
2018,5,2,14,15,880.0,127.0,3.1,26.5,860.5,607.97,455.09
2018,5,2,14,30,872.0,125.0,3.1,26.4,830.0,559.42,417.75
2018,5,2,14,45,860.5,123.5,3.1,26.3,793.0,509.04,378.05
2018,5,2,15,0,849.0,122.0,3.1,26.2,756.0,453.76,333.71
2018,5,2,15,15,835.5,119.0,3.05,26.05,713.5,401.06,290.14
2018,5,2,15,30,822.0,116.0,3.0,25.9,671.0,349.05,246.18
2018,5,2,15,45,804.0,112.5,2.95,25.7,624.0,296.37,201.41
2018,5,2,16,0,786.0,109.0,2.9,25.5,577.0,245.29,158.21
2018,5,2,16,15,763.0,104.5,2.8,25.1,526.5,194.43,117.19
2018,5,2,16,30,740.0,100.0,2.7,24.7,476.0,140.34,77.55
2018,5,2,16,45,709.0,95.0,2.55,24.35,423.5,93.56,51.42
2018,5,2,17,0,678.0,90.0,2.4,24.0,371.0,57.72,43.95
2018,5,2,17,15,634.5,84.0,2.25,23.25,318.0,56.05,42.82
2018,5,2,17,30,591.0,78.0,2.1,22.5,265.0,54.25,41.48
2018,5,2,17,45,482.0,73.0,1.95,21.8,206.5,53.09,40.57
2018,5,2,18,0,373.0,68.0,1.8,21.1,148.0,50.61,38.32
2018,5,2,18,15,327.0,54.5,1.8,21.1,110.5,41.51,30.0
2018,5,2,18,30,281.0,41.0,1.8,21.1,73.0,31.95,20.92
2018,5,2,18,45,169.5,26.0,1.75,19.8,42.5,20.63,4.95
2018,5,2,19,0,58.0,11.0,1.7,18.5,12.0,10.48,0.0
2018,5,2,19,15,29.0,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,1.85,12.7,4.5,0.0,0.0
2018,5,3,5,30,42.0,9.0,2.1,13.2,9.0,25.72,0.0
2018,5,3,5,45,149.0,23.5,2.3,13.7,37.0,114.38,19.35
2018,5,3,6,0,256.0,38.0,2.5,14.2,65.0,202.75,156.38
2018,5,3,6,15,351.5,49.5,2.6,14.75,109.0,279.38,227.03
2018,5,3,6,30,447.0,61.0,2.7,15.3,153.0,365.95,301.78
2018,5,3,6,45,513.5,68.5,2.8,15.9,203.5,436.95,361.5
2018,5,3,7,0,580.0,76.0,2.9,16.5,254.0,512.11,422.13
2018,5,3,7,15,624.5,82.0,3.05,17.15,306.5,573.41,469.64
2018,5,3,7,30,669.0,88.0,3.2,17.8,359.0,636.37,515.68
2018,5,3,7,45,690.5,95.0,3.35,18.5,408.5,683.64,548.35
2018,5,3,8,0,712.0,102.0,3.5,19.2,458.0,730.25,579.84
2018,5,3,8,15,628.0,139.0,3.5,19.8,477.0,721.41,569.78
2018,5,3,8,30,544.0,176.0,3.5,20.4,496.0,698.15,548.85
2018,5,3,8,45,536.0,196.5,3.5,21.0,533.0,724.52,564.8
2018,5,3,9,0,528.0,217.0,3.5,21.6,570.0,748.23,578.3
2018,5,3,9,15,501.0,244.5,3.45,22.15,596.5,759.24,582.01
2018,5,3,9,30,474.0,272.0,3.4,22.7,623.0,766.86,583.43
2018,5,3,9,45,432.0,305.5,3.35,23.2,638.0,763.29,576.78
2018,5,3,10,0,390.0,339.0,3.3,23.7,653.0,745.2,560.48
2018,5,3,10,15,423.0,343.0,3.3,24.1,695.0,788.95,589.58
2018,5,3,10,30,456.0,347.0,3.3,24.5,737.0,819.7,609.24
2018,5,3,10,45,644.0,254.0,3.25,24.9,821.5,901.05,667.85
2018,5,3,11,0,832.0,161.0,3.2,25.3,906.0,970.98,712.36
2018,5,3,11,15,860.0,147.0,3.25,25.5,929.0,962.84,705.66
2018,5,3,11,30,888.0,133.0,3.3,25.7,952.0,959.82,703.11
2018,5,3,11,45,847.5,161.0,3.3,25.95,948.0,937.61,687.49
2018,5,3,12,0,807.0,189.0,3.3,26.2,944.0,906.77,666.35
2018,5,3,12,15,781.0,206.0,3.35,26.3,937.0,876.39,646.26
2018,5,3,12,30,755.0,223.0,3.4,26.4,930.0,847.29,626.95
2018,5,3,12,45,645.0,285.0,3.4,26.5,885.5,787.1,582.71
2018,5,3,13,0,535.0,347.0,3.4,26.6,841.0,732.18,541.87
2018,5,3,13,15,573.0,321.5,3.45,26.6,843.0,712.48,529.23
2018,5,3,13,30,611.0,296.0,3.5,26.6,845.0,687.41,512.28
2018,5,3,13,45,700.5,235.5,3.55,26.6,849.5,664.15,497.17
2018,5,3,14,0,790.0,175.0,3.6,26.6,854.0,635.06,476.94
2018,5,3,14,15,822.0,151.0,3.6,26.55,836.5,594.35,446.45
2018,5,3,14,30,854.0,127.0,3.6,26.5,819.0,553.29,414.58
2018,5,3,14,45,844.5,125.0,3.6,26.4,783.5,500.09,372.7
2018,5,3,15,0,835.0,123.0,3.6,26.3,748.0,450.36,332.22
2018,5,3,15,15,762.5,142.5,3.55,26.15,688.5,395.38,287.61
2018,5,3,15,30,690.0,162.0,3.5,26.0,629.0,341.07,243.59
2018,5,3,15,45,588.5,181.0,3.45,25.8,560.0,290.93,204.08
2018,5,3,16,0,487.0,200.0,3.4,25.6,491.0,250.82,173.79
2018,5,3,16,15,542.0,166.5,3.25,25.3,464.0,205.31,134.92
2018,5,3,16,30,597.0,133.0,3.1,25.0,437.0,152.78,92.91
2018,5,3,16,45,636.0,111.5,2.95,24.65,404.0,104.19,61.24
2018,5,3,17,0,675.0,90.0,2.8,24.3,371.0,57.57,43.75
2018,5,3,17,15,553.5,93.0,2.55,23.65,302.5,62.76,48.49
2018,5,3,17,30,432.0,96.0,2.3,23.0,234.0,68.02,53.23
2018,5,3,17,45,299.0,87.5,2.1,22.35,174.5,63.41,49.37
2018,5,3,18,0,166.0,79.0,1.9,21.7,115.0,61.64,47.72
2018,5,3,18,15,172.0,59.0,1.9,21.7,87.5,47.04,34.66
2018,5,3,18,30,178.0,39.0,1.9,21.7,60.0,30.15,19.45
2018,5,3,18,45,121.5,25.5,1.85,20.45,36.5,20.13,5.78
2018,5,3,19,0,65.0,12.0,1.8,19.2,13.0,11.44,0.0
2018,5,3,19,15,32.5,6.0,1.8,19.0,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,5,15,24.5,4.5,2.0,12.5,5.0,0.0,0.0
2018,5,4,5,30,49.0,9.0,2.3,13.0,10.0,28.68,0.0
2018,5,4,5,45,161.5,24.0,2.55,13.5,39.5,121.92,36.58
2018,5,4,6,0,274.0,39.0,2.8,14.0,69.0,213.42,166.06
2018,5,4,6,15,365.0,50.0,2.9,14.6,113.0,288.25,234.93
2018,5,4,6,30,456.0,61.0,3.0,15.2,157.0,372.37,307.71
2018,5,4,6,45,516.5,70.0,3.1,15.85,207.5,441.69,365.97
2018,5,4,7,0,577.0,79.0,3.2,16.5,258.0,514.8,424.87
2018,5,4,7,15,620.5,85.5,3.4,17.15,310.5,575.99,472.44
2018,5,4,7,30,664.0,92.0,3.6,17.8,363.0,638.74,518.68
2018,5,4,7,45,683.0,99.5,3.75,18.5,411.5,684.46,550.27
2018,5,4,8,0,702.0,107.0,3.9,19.2,460.0,729.35,580.59
2018,5,4,8,15,738.5,108.5,3.95,19.85,514.0,780.8,614.79
2018,5,4,8,30,775.0,110.0,4.0,20.5,568.0,827.92,645.13
2018,5,4,8,45,793.0,113.5,4.0,21.1,615.0,864.14,667.12
2018,5,4,9,0,811.0,117.0,4.0,21.7,662.0,898.36,687.47
2018,5,4,9,15,824.5,120.0,3.95,22.25,704.0,925.55,702.62
2018,5,4,9,30,838.0,123.0,3.9,22.8,746.0,950.18,715.92
2018,5,4,9,45,821.5,138.5,3.85,23.3,774.5,957.1,717.32
