Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,0,805.0,154.0,3.8,23.8,803.0,960.21,716.41
2018,5,4,10,15,758.5,187.0,3.75,24.15,816.5,954.71,710.3
2018,5,4,10,30,712.0,220.0,3.7,24.5,830.0,940.15,698.35
2018,5,4,10,45,766.0,195.5,3.65,24.9,868.0,959.21,709.01
2018,5,4,11,0,820.0,171.0,3.6,25.3,906.0,970.81,714.45
2018,5,4,11,15,854.5,153.0,3.65,25.5,931.0,972.24,714.52
2018,5,4,11,30,889.0,135.0,3.7,25.7,956.0,963.84,708.28
2018,5,4,11,45,891.0,135.0,3.7,25.95,964.0,947.01,696.18
2018,5,4,12,0,893.0,135.0,3.7,26.2,972.0,927.28,682.31
2018,5,4,12,15,892.5,135.0,3.75,26.3,972.0,902.57,665.88
2018,5,4,12,30,892.0,135.0,3.8,26.4,972.0,875.3,647.74
2018,5,4,12,45,890.5,134.0,3.85,26.5,964.0,843.87,626.75
2018,5,4,13,0,889.0,133.0,3.9,26.6,956.0,810.19,604.15
2018,5,4,13,15,885.0,132.0,3.95,26.65,940.0,772.56,578.8
2018,5,4,13,30,881.0,131.0,4.0,26.7,924.0,733.13,551.3
2018,5,4,13,45,874.5,130.5,4.0,26.7,901.0,690.83,520.25
2018,5,4,14,0,868.0,130.0,4.0,26.7,878.0,647.25,487.64
2018,5,4,14,15,859.5,128.0,3.95,26.65,847.5,600.19,451.77
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,552.42,414.53
2018,5,4,14,45,840.0,124.0,3.85,26.55,780.5,498.69,372.07
2018,5,4,15,0,829.0,122.0,3.8,26.5,744.0,448.6,331.19
2018,5,4,15,15,814.0,119.5,3.7,26.35,702.0,396.86,288.22
2018,5,4,15,30,799.0,117.0,3.6,26.2,660.0,345.97,245.09
2018,5,4,15,45,780.5,113.5,3.55,26.0,613.5,294.42,201.21
2018,5,4,16,0,762.0,110.0,3.5,25.8,567.0,244.54,158.92
2018,5,4,16,15,737.0,107.0,3.3,25.5,517.5,190.38,115.12
2018,5,4,16,30,712.0,104.0,3.1,25.2,468.0,144.0,81.05
2018,5,4,16,45,679.5,99.0,2.9,24.85,416.5,98.6,54.84
2018,5,4,17,0,647.0,94.0,2.7,24.5,365.0,60.3,46.04
2018,5,4,17,15,597.5,88.5,2.5,23.9,312.0,59.16,45.35
2018,5,4,17,30,548.0,83.0,2.3,23.3,259.0,57.95,44.51
2018,5,4,17,45,389.0,80.0,2.05,22.65,193.5,57.9,44.57
2018,5,4,18,0,230.0,77.0,1.8,22.0,128.0,60.34,46.57
2018,5,4,18,15,182.0,59.0,1.8,22.0,92.5,47.07,34.67
2018,5,4,18,30,134.0,41.0,1.8,22.0,57.0,33.33,22.14
2018,5,4,18,45,88.5,26.0,1.75,21.05,34.5,21.47,7.48
2018,5,4,19,0,43.0,11.0,1.7,20.1,12.0,10.48,0.0
2018,5,4,19,15,21.5,5.5,1.7,20.0,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,4.5,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,9.0,6.0,0.2,17.4,6.0,9.43,0.0
2018,5,5,5,45,15.5,17.5,0.15,17.65,18.5,24.96,5.35
2018,5,5,6,0,22.0,29.0,0.1,17.9,31.0,41.52,27.97
2018,5,5,6,15,99.5,51.0,0.25,18.25,71.0,120.13,94.4
2018,5,5,6,30,177.0,73.0,0.4,18.6,111.0,207.0,166.83
2018,5,5,6,45,270.0,88.0,0.6,18.95,164.0,290.18,235.39
2018,5,5,7,0,363.0,103.0,0.8,19.3,217.0,394.04,317.83
2018,5,5,7,15,281.0,132.0,1.05,19.8,230.0,369.48,297.14
2018,5,5,7,30,199.0,161.0,1.3,20.3,243.0,337.67,270.6
2018,5,5,7,45,211.0,181.0,1.55,20.8,278.5,374.52,298.7
2018,5,5,8,0,223.0,201.0,1.8,21.3,314.0,424.96,335.94
2018,5,5,8,15,155.0,226.5,1.9,21.75,309.0,386.28,303.17
2018,5,5,8,30,87.0,252.0,2.0,22.2,304.0,342.92,267.03
2018,5,5,8,45,102.5,276.0,2.1,22.6,342.0,382.76,296.6
2018,5,5,9,0,118.0,300.0,2.2,23.0,380.0,436.58,335.55
2018,5,5,9,15,76.0,294.0,2.15,23.2,346.5,374.7,287.04
2018,5,5,9,30,34.0,288.0,2.1,23.4,313.0,326.16,248.61
2018,5,5,9,45,23.0,260.0,2.1,23.6,277.5,283.64,215.91
2018,5,5,10,0,12.0,232.0,2.1,23.8,242.0,233.32,177.07
2018,5,5,10,15,14.5,257.0,2.05,23.85,269.5,259.79,196.97
2018,5,5,10,30,17.0,282.0,2.0,23.9,297.0,286.04,216.26
2018,5,5,10,45,15.5,272.0,1.95,23.95,286.0,273.88,206.68
2018,5,5,11,0,14.0,262.0,1.9,24.0,275.0,261.89,197.42
2018,5,5,11,15,13.5,253.0,1.8,24.05,265.5,251.98,189.73
2018,5,5,11,30,13.0,244.0,1.7,24.1,256.0,242.15,182.14
2018,5,5,11,45,15.0,262.5,1.6,24.1,276.5,260.75,195.95
2018,5,5,12,0,17.0,281.0,1.5,24.1,297.0,279.02,209.31
2018,5,5,12,15,18.5,296.0,1.4,24.1,313.5,293.19,219.53
2018,5,5,12,30,20.0,311.0,1.3,24.1,330.0,307.0,229.45
2018,5,5,12,45,42.5,359.5,1.25,24.1,399.0,368.95,274.95
2018,5,5,13,0,65.0,408.0,1.2,24.1,468.0,426.0,315.71
2018,5,5,13,15,83.0,415.0,1.2,24.05,490.5,439.64,325.51
2018,5,5,13,30,101.0,422.0,1.2,24.0,513.0,451.44,334.21
2018,5,5,13,45,168.5,421.5,1.2,24.0,569.0,483.72,358.13
2018,5,5,14,0,236.0,421.0,1.2,24.0,625.0,512.43,378.71
2018,5,5,14,15,227.0,405.0,1.2,23.95,595.5,478.64,354.39
2018,5,5,14,30,218.0,389.0,1.2,23.9,566.0,445.62,330.79
2018,5,5,14,45,175.5,368.0,1.2,23.9,506.5,393.69,293.18
2018,5,5,15,0,133.0,347.0,1.2,23.9,447.0,346.11,258.61
2018,5,5,15,15,124.5,326.5,1.2,23.85,416.0,316.05,236.51
2018,5,5,15,30,116.0,306.0,1.2,23.8,385.0,287.07,214.92
2018,5,5,15,45,84.0,277.0,1.2,23.75,332.0,254.26,191.0
2018,5,5,16,0,52.0,248.0,1.2,23.7,279.0,217.86,164.57
2018,5,5,16,15,44.0,222.5,1.15,23.45,247.0,191.62,145.18
2018,5,5,16,30,36.0,197.0,1.1,23.2,215.0,166.58,126.69
2018,5,5,16,45,20.0,163.0,1.0,23.0,173.0,143.36,109.83
2018,5,5,17,0,4.0,129.0,0.9,22.8,131.0,114.01,91.7
2018,5,5,17,15,2.0,105.5,0.85,22.45,106.5,94.48,75.66
2018,5,5,17,30,0.0,82.0,0.8,22.1,82.0,74.59,58.98
2018,5,5,17,45,0.0,61.0,0.7,21.7,61.0,56.39,43.43
2018,5,5,18,0,0.0,40.0,0.6,21.3,40.0,37.15,26.71
2018,5,5,18,15,0.0,30.0,0.6,21.3,30.0,27.84,18.38
2018,5,5,18,30,0.0,20.0,0.6,21.3,20.0,18.55,9.95
2018,5,5,18,45,1.0,12.5,0.65,20.8,12.5,11.58,1.89
2018,5,5,19,0,2.0,5.0,0.7,20.3,5.0,4.77,0.0
2018,5,5,19,15,1.0,2.5,0.75,20.1,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,2.0,2.5,0.7,15.45,2.5,0.0,0.0
2018,5,6,5,30,4.0,5.0,0.7,15.9,5.0,6.42,0.0
2018,5,6,5,45,5.0,10.0,0.75,16.3,10.5,11.7,0.4
2018,5,6,6,0,6.0,15.0,0.8,16.7,16.0,17.15,8.34
2018,5,6,6,15,6.0,21.5,0.85,17.25,22.5,23.55,14.16
2018,5,6,6,30,6.0,28.0,0.9,17.8,29.0,29.58,19.48
2018,5,6,6,45,10.5,39.0,1.0,18.3,42.0,43.79,31.67
2018,5,6,7,0,15.0,50.0,1.1,18.8,55.0,58.58,44.19
2018,5,6,7,15,65.5,101.5,1.15,19.3,128.0,162.74,131.22
2018,5,6,7,30,116.0,153.0,1.2,19.8,201.0,264.33,212.61
2018,5,6,7,45,272.0,155.0,1.3,20.25,287.5,404.4,323.77
2018,5,6,8,0,428.0,157.0,1.4,20.7,374.0,557.03,438.62
2018,5,6,8,15,249.5,195.0,1.45,21.0,324.5,443.69,348.05
2018,5,6,8,30,71.0,233.0,1.5,21.3,275.0,306.58,238.7
2018,5,6,8,45,262.5,229.0,1.5,21.6,403.5,501.26,389.65
2018,5,6,9,0,454.0,225.0,1.5,21.9,532.0,690.99,526.11
2018,5,6,9,15,590.5,199.0,1.55,22.15,624.5,800.73,601.3
2018,5,6,9,30,727.0,173.0,1.6,22.4,717.0,907.39,670.13
2018,5,6,9,45,744.0,174.0,1.65,22.65,754.5,928.74,681.51
2018,5,6,10,0,761.0,175.0,1.7,22.9,792.0,947.56,692.25
2018,5,6,10,15,701.0,201.0,1.85,23.15,785.5,915.88,671.52
2018,5,6,10,30,641.0,227.0,2.0,23.4,779.0,880.39,648.56
2018,5,6,10,45,334.0,244.5,2.15,23.65,532.5,591.13,445.41
2018,5,6,11,0,27.0,262.0,2.3,23.9,286.0,281.46,211.99
2018,5,6,11,15,39.5,236.0,2.4,24.15,272.0,265.89,201.69
2018,5,6,11,30,52.0,210.0,2.5,24.4,258.0,256.38,194.92
2018,5,6,11,45,201.0,298.5,2.6,24.65,487.0,481.07,364.74
2018,5,6,12,0,350.0,387.0,2.7,24.9,716.0,690.42,513.13
2018,5,6,12,15,252.5,363.0,2.8,25.05,600.5,569.02,425.0
2018,5,6,12,30,155.0,339.0,2.9,25.2,485.0,451.05,338.92
2018,5,6,12,45,180.5,265.0,2.95,25.3,433.5,395.52,300.28
2018,5,6,13,0,206.0,191.0,3.0,25.4,382.0,339.18,260.03
2018,5,6,13,15,483.5,193.0,3.0,25.4,632.0,533.85,407.72
2018,5,6,13,30,761.0,195.0,3.0,25.4,882.0,707.93,531.89
2018,5,6,13,45,805.0,167.0,3.0,25.45,878.0,678.49,509.64
2018,5,6,14,0,849.0,139.0,3.0,25.5,874.0,645.87,485.75
2018,5,6,14,15,527.0,211.0,2.95,25.45,662.0,478.34,361.38
2018,5,6,14,30,205.0,283.0,2.9,25.4,450.0,347.78,262.39
2018,5,6,14,45,131.0,249.0,2.85,25.4,354.0,278.05,209.94
2018,5,6,15,0,57.0,215.0,2.8,25.4,258.0,214.81,162.06
2018,5,6,15,15,28.5,139.5,2.75,25.25,161.0,136.26,101.9
2018,5,6,15,30,0.0,64.0,2.7,25.1,64.0,59.64,42.19
2018,5,6,15,45,2.5,93.5,2.6,24.95,95.0,87.86,64.83
2018,5,6,16,0,5.0,123.0,2.5,24.8,126.0,114.26,85.91
2018,5,6,16,15,82.0,134.0,2.4,24.5,176.5,125.6,91.99
2018,5,6,16,30,159.0,145.0,2.3,24.2,227.0,128.1,91.23
2018,5,6,16,45,214.0,134.5,2.2,23.9,232.5,112.66,79.37
2018,5,6,17,0,269.0,124.0,2.1,23.6,238.0,91.47,72.67
2018,5,6,17,15,134.5,73.5,2.0,22.95,130.5,56.27,43.02
2018,5,6,17,30,0.0,23.0,1.9,22.3,23.0,21.33,12.96
2018,5,6,17,45,46.0,20.0,1.8,21.65,30.5,16.32,8.64
2018,5,6,18,0,92.0,17.0,1.7,21.0,38.0,12.08,4.91
2018,5,6,18,15,204.0,29.0,1.7,21.0,59.0,20.13,11.76
2018,5,6,18,30,316.0,41.0,1.7,21.0,80.0,32.94,22.07
2018,5,6,18,45,197.5,27.5,1.95,19.7,48.0,21.68,9.15
2018,5,6,19,0,79.0,14.0,2.2,18.4,16.0,13.34,0.0
2018,5,6,19,15,39.5,7.0,2.4,18.2,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.5,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,37.0,11.0,1.7,12.1,12.0,25.89,0.0
2018,5,7,5,45,89.5,27.0,1.95,12.6,36.0,88.24,45.52
2018,5,7,6,0,142.0,43.0,2.2,13.1,60.0,141.91,111.08
2018,5,7,6,15,236.0,59.5,2.3,13.65,104.0,229.45,187.74
2018,5,7,6,30,330.0,76.0,2.4,14.2,148.0,315.24,261.45
2018,5,7,6,45,420.0,86.0,2.5,14.75,203.5,397.89,330.74
2018,5,7,7,0,510.0,96.0,2.6,15.3,259.0,487.51,403.16
2018,5,7,7,15,530.5,107.0,2.8,15.95,303.0,533.97,438.85
2018,5,7,7,30,551.0,118.0,3.0,16.6,347.0,586.04,477.7
2018,5,7,7,45,473.0,149.0,3.15,17.2,364.0,572.7,463.85
2018,5,7,8,0,395.0,180.0,3.3,17.8,381.0,557.15,448.21
2018,5,7,8,15,502.0,172.5,3.35,18.2,455.0,649.5,518.33
2018,5,7,8,30,609.0,165.0,3.4,18.6,529.0,752.4,592.96
2018,5,7,8,45,686.5,155.0,3.45,19.05,596.0,823.55,640.9
2018,5,7,9,0,764.0,145.0,3.5,19.5,663.0,894.97,688.14
2018,5,7,9,15,770.0,152.0,3.5,19.8,702.0,918.54,701.46
2018,5,7,9,30,776.0,159.0,3.5,20.1,741.0,933.82,709.45
2018,5,7,9,45,780.0,165.0,3.5,20.45,774.5,948.84,717.26
2018,5,7,10,0,784.0,171.0,3.5,20.8,808.0,960.92,723.13
2018,5,7,10,15,695.0,219.0,3.5,21.05,799.0,929.94,700.2
2018,5,7,10,30,606.0,267.0,3.5,21.3,790.0,887.81,668.42
2018,5,7,10,45,553.5,304.5,3.45,21.6,792.0,865.86,650.03
2018,5,7,11,0,501.0,342.0,3.4,21.9,794.0,843.92,631.57
2018,5,7,11,15,474.0,361.0,3.35,22.05,794.5,825.72,617.11
2018,5,7,11,30,447.0,380.0,3.3,22.2,795.0,805.78,601.52
2018,5,7,11,45,489.0,367.5,3.25,22.35,825.5,817.61,609.87
2018,5,7,12,0,531.0,355.0,3.2,22.5,856.0,826.31,615.77
2018,5,7,12,15,689.5,263.0,3.15,22.55,913.5,857.78,641.1
2018,5,7,12,30,848.0,171.0,3.1,22.6,971.0,878.94,656.08
2018,5,7,12,45,859.5,161.0,3.05,22.7,966.5,849.78,635.66
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,815.64,612.24
2018,5,7,13,15,767.0,208.0,2.9,22.75,913.5,757.54,570.36
2018,5,7,13,30,663.0,265.0,2.8,22.7,865.0,700.72,527.58
2018,5,7,13,45,649.0,264.5,2.75,22.65,839.5,659.47,497.64
2018,5,7,14,0,635.0,264.0,2.7,22.6,814.0,618.25,467.12
2018,5,7,14,15,729.0,206.0,2.65,22.55,817.0,590.55,447.09
2018,5,7,14,30,823.0,148.0,2.6,22.5,820.0,557.25,421.5
2018,5,7,14,45,810.5,146.0,2.55,22.4,783.5,507.75,382.24
2018,5,7,15,0,798.0,144.0,2.5,22.3,747.0,458.48,342.24
2018,5,7,15,15,784.5,139.5,2.45,22.25,705.0,407.2,299.74
2018,5,7,15,30,771.0,135.0,2.4,22.2,663.0,356.71,256.98
2018,5,7,15,45,753.0,130.5,2.4,22.1,617.0,300.5,209.54
2018,5,7,16,0,735.0,126.0,2.4,22.0,571.0,250.98,167.3
2018,5,7,16,15,710.0,121.5,2.3,21.8,521.5,202.13,127.14
2018,5,7,16,30,685.0,117.0,2.2,21.6,472.0,156.03,92.36
2018,5,7,16,45,652.0,111.5,2.05,21.4,420.5,111.61,65.21
2018,5,7,17,0,619.0,106.0,1.9,21.2,369.0,71.09,55.91
2018,5,7,17,15,573.5,99.0,1.7,20.65,317.0,67.0,52.73
2018,5,7,17,30,528.0,92.0,1.5,20.1,265.0,64.98,51.21
2018,5,7,17,45,466.0,82.5,1.3,19.6,215.0,59.71,46.74
2018,5,7,18,0,404.0,73.0,1.1,19.1,165.0,54.13,41.79
2018,5,7,18,15,322.0,60.0,1.1,19.1,121.5,45.48,33.86
2018,5,7,18,30,240.0,47.0,1.1,19.1,78.0,36.44,25.29
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.5,23.66,11.24
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,12.39,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.45,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.4,12.1,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.6,14.0,36.66,0.0
2018,5,8,5,45,164.0,28.0,1.95,13.05,45.0,133.53,77.34
2018,5,8,6,0,270.0,43.0,2.2,13.5,76.0,217.85,172.64
2018,5,8,6,15,360.0,54.5,2.25,14.0,121.0,292.2,239.37
2018,5,8,6,30,450.0,66.0,2.3,14.5,166.0,377.98,312.76
2018,5,8,6,45,514.0,74.0,2.4,14.95,217.0,448.67,371.7
2018,5,8,7,0,578.0,82.0,2.5,15.4,268.0,523.27,431.49
2018,5,8,7,15,623.0,87.5,2.65,15.95,320.5,584.57,478.77
2018,5,8,7,30,668.0,93.0,2.8,16.5,373.0,647.49,524.62
2018,5,8,7,45,696.0,98.5,2.9,17.05,424.0,698.05,559.66
2018,5,8,8,0,724.0,104.0,3.0,17.6,475.0,748.36,593.77
2018,5,8,8,15,701.5,122.5,3.1,18.1,511.5,770.34,606.79
2018,5,8,8,30,679.0,141.0,3.2,18.6,548.0,788.26,617.0
2018,5,8,8,45,648.5,164.5,3.3,19.05,578.0,800.64,623.39
2018,5,8,9,0,618.0,188.0,3.4,19.5,608.0,808.69,626.81
2018,5,8,9,15,601.5,209.5,3.4,19.9,639.5,823.83,634.54
2018,5,8,9,30,585.0,231.0,3.4,20.3,671.0,835.67,639.63
2018,5,8,9,45,643.0,218.5,3.4,20.65,724.0,881.2,670.32
2018,5,8,10,0,701.0,206.0,3.4,21.0,777.0,924.77,697.81
2018,5,8,10,15,601.0,266.5,3.3,21.25,768.5,887.91,668.16
2018,5,8,10,30,501.0,327.0,3.2,21.5,760.0,845.85,634.21
2018,5,8,10,45,567.5,301.5,3.15,21.8,804.5,876.97,655.95
2018,5,8,11,0,634.0,276.0,3.1,22.1,849.0,907.35,676.28
2018,5,8,11,15,762.5,207.0,3.05,22.3,908.0,948.16,703.48
2018,5,8,11,30,891.0,138.0,3.0,22.5,967.0,972.94,718.23
2018,5,8,11,45,774.5,198.0,2.95,22.75,923.0,911.92,676.06
2018,5,8,12,0,658.0,258.0,2.9,23.0,879.0,848.27,631.43
2018,5,8,12,15,731.0,222.5,2.85,23.1,913.0,856.71,638.12
2018,5,8,12,30,804.0,187.0,2.8,23.2,947.0,857.82,638.26
2018,5,8,12,45,775.0,200.5,2.75,23.35,928.0,818.41,610.96
2018,5,8,13,0,746.0,214.0,2.7,23.5,909.0,779.56,583.19
2018,5,8,13,15,700.0,231.0,2.65,23.55,875.0,729.4,546.93
2018,5,8,13,30,654.0,248.0,2.6,23.6,841.0,680.62,511.31
2018,5,8,13,45,667.0,238.5,2.55,23.65,830.0,650.04,489.09
2018,5,8,14,0,680.0,229.0,2.5,23.7,819.0,617.33,464.74
2018,5,8,14,15,730.5,197.5,2.45,23.65,812.0,585.47,441.07
2018,5,8,14,30,781.0,166.0,2.4,23.6,805.0,551.84,415.03
2018,5,8,14,45,799.5,150.5,2.35,23.55,780.0,507.74,380.12
2018,5,8,15,0,818.0,135.0,2.3,23.5,755.0,461.03,342.13
2018,5,8,15,15,804.5,131.5,2.25,23.4,713.0,409.64,299.79
2018,5,8,15,30,791.0,128.0,2.2,23.3,671.0,359.01,257.12
2018,5,8,15,45,773.0,124.0,2.15,23.15,624.5,307.68,213.52
2018,5,8,16,0,755.0,120.0,2.1,23.0,578.0,252.43,167.0
2018,5,8,16,15,732.5,115.5,2.0,22.75,529.0,202.98,126.34
2018,5,8,16,30,710.0,111.0,1.9,22.5,480.0,155.99,90.74
2018,5,8,16,45,680.0,105.0,1.75,22.3,428.0,110.02,62.23
2018,5,8,17,0,650.0,99.0,1.6,22.1,376.0,67.62,52.71
2018,5,8,17,15,609.0,92.0,1.45,21.45,324.0,61.35,47.68
2018,5,8,17,30,568.0,85.0,1.3,20.8,272.0,59.03,45.91
2018,5,8,17,45,511.5,76.0,1.15,20.2,222.0,54.77,42.34
2018,5,8,18,0,455.0,67.0,1.0,19.6,172.0,50.25,38.36
2018,5,8,18,15,370.0,56.0,1.0,19.6,127.0,42.34,31.11
2018,5,8,18,30,285.0,45.0,1.0,19.6,82.0,34.81,23.92
2018,5,8,18,45,180.0,30.5,1.0,18.25,50.0,24.04,12.0
2018,5,8,19,0,75.0,16.0,1.0,16.9,18.0,15.25,0.0
2018,5,8,19,15,37.5,8.0,1.0,16.7,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,35.0,6.5,0.7,12.7,7.5,0.0,0.0
2018,5,9,5,30,70.0,13.0,0.7,13.1,15.0,41.81,0.0
2018,5,9,5,45,177.0,28.0,0.7,13.5,46.5,140.62,86.35
2018,5,9,6,0,284.0,43.0,0.7,13.9,78.0,225.19,177.57
2018,5,9,6,15,369.5,54.5,0.7,14.5,123.0,297.95,241.29
2018,5,9,6,30,455.0,66.0,0.7,15.1,168.0,381.9,310.92
2018,5,9,6,45,515.0,74.5,0.7,15.7,218.5,450.8,365.85
2018,5,9,7,0,575.0,83.0,0.7,16.3,269.0,523.33,421.0
2018,5,9,7,15,618.0,89.0,0.7,17.05,321.5,583.71,464.34
2018,5,9,7,30,661.0,95.0,0.7,17.8,374.0,645.56,505.94
2018,5,9,7,45,693.5,99.5,0.65,18.5,426.0,698.28,538.81
2018,5,9,8,0,726.0,104.0,0.6,19.2,478.0,751.05,570.54
2018,5,9,8,15,749.0,108.5,0.6,19.7,528.0,791.09,593.89
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,834.39,619.06
2018,5,9,8,45,789.5,116.5,0.55,20.75,624.5,870.02,637.61
2018,5,9,9,0,807.0,120.0,0.5,21.3,671.0,903.65,654.57
2018,5,9,9,15,823.0,121.5,0.5,21.65,713.5,931.36,669.06
2018,5,9,9,30,839.0,123.0,0.5,22.0,756.0,956.62,682.0
2018,5,9,9,45,852.0,124.0,0.45,22.35,793.5,967.34,684.87
2018,5,9,10,0,865.0,125.0,0.4,22.7,831.0,983.76,691.51
2018,5,9,10,15,872.5,126.5,0.35,22.95,861.0,992.38,693.63
2018,5,9,10,30,880.0,128.0,0.3,23.2,891.0,997.91,694.12
2018,5,9,10,45,884.5,130.0,0.25,23.5,914.0,997.87,691.34
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,994.63,686.93
2018,5,9,11,15,891.5,133.5,0.2,24.0,952.5,985.8,680.67
2018,5,9,11,30,894.0,135.0,0.2,24.2,968.0,973.87,672.76
2018,5,9,11,45,894.0,136.5,0.2,24.4,975.5,956.6,661.81
2018,5,9,12,0,894.0,138.0,0.2,24.6,983.0,936.48,649.28
2018,5,9,12,15,896.0,136.0,0.3,24.75,983.5,912.15,636.32
2018,5,9,12,30,898.0,134.0,0.4,24.9,984.0,885.19,621.79
2018,5,9,12,45,899.5,131.5,0.5,25.0,977.0,854.84,605.12
2018,5,9,13,0,901.0,129.0,0.6,25.1,970.0,822.1,586.68
2018,5,9,13,15,896.0,129.0,0.65,25.15,954.0,784.4,564.02
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,744.95,539.66
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,702.24,511.77
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,658.31,482.06
2018,5,9,14,15,867.0,127.5,0.95,25.25,860.5,611.25,448.85
2018,5,9,14,30,858.0,126.0,1.0,25.2,830.0,563.52,414.09
2018,5,9,14,45,846.5,124.5,1.1,25.15,793.5,514.1,377.25
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,459.88,335.65
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,408.57,294.43
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,357.96,252.65
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,306.61,209.83
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,256.86,168.12
2018,5,9,16,15,749.0,108.5,1.25,24.55,533.0,207.66,128.05
2018,5,9,16,30,726.0,105.0,1.2,24.4,484.0,155.05,88.29
2018,5,9,16,45,696.0,99.5,1.15,24.3,432.0,108.63,59.48
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,65.74,50.62
2018,5,9,17,15,625.0,88.0,1.0,23.7,328.0,58.13,44.46
2018,5,9,17,30,584.0,82.0,0.9,23.2,276.0,56.46,43.24
2018,5,9,17,45,520.5,74.5,0.85,22.75,224.5,53.35,40.66
2018,5,9,18,0,457.0,67.0,0.8,22.3,173.0,50.09,37.78
2018,5,9,18,15,380.0,56.0,0.8,22.3,129.0,42.29,30.72
2018,5,9,18,30,303.0,45.0,0.8,22.3,85.0,34.76,23.64
2018,5,9,18,45,195.0,30.5,0.85,20.95,52.0,24.0,12.21
2018,5,9,19,0,87.0,16.0,0.9,19.6,19.0,15.25,0.0
2018,5,9,19,15,43.5,8.0,0.95,19.25,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,1.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,2.0,10.0,1.9,14.7,10.0,10.38,0.0
2018,5,10,5,45,31.0,27.0,2.15,15.1,31.0,53.58,31.05
2018,5,10,6,0,60.0,44.0,2.4,15.5,52.0,90.94,69.36
2018,5,10,6,15,113.5,63.5,2.4,15.95,86.5,145.92,117.46
2018,5,10,6,30,167.0,83.0,2.4,16.4,121.0,215.13,176.64
2018,5,10,6,45,296.0,92.5,2.45,16.85,181.0,327.02,270.36
2018,5,10,7,0,425.0,102.0,2.5,17.3,241.0,438.34,360.68
2018,5,10,7,15,498.5,108.0,2.7,18.1,298.5,514.05,419.53
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,600.36,484.52
2018,5,10,7,45,617.0,117.5,3.1,19.65,409.5,659.29,526.42
2018,5,10,8,0,662.0,121.0,3.3,20.4,463.0,719.07,567.6
2018,5,10,8,15,687.0,126.0,3.45,21.1,512.0,763.84,596.92
2018,5,10,8,30,712.0,131.0,3.6,21.8,561.0,807.68,625.16
2018,5,10,8,45,731.0,134.5,3.8,22.5,606.0,843.04,647.27
2018,5,10,9,0,750.0,138.0,4.0,23.2,651.0,876.66,667.99
2018,5,10,9,15,756.0,145.5,4.1,23.7,690.0,895.61,678.45
2018,5,10,9,30,762.0,153.0,4.2,24.2,729.0,916.82,690.6
2018,5,10,9,45,763.0,162.0,4.25,24.7,762.5,932.01,698.38
2018,5,10,10,0,764.0,171.0,4.3,25.2,796.0,944.2,704.24
2018,5,10,10,15,772.5,174.0,4.35,25.55,825.5,954.5,709.34
2018,5,10,10,30,781.0,177.0,4.4,25.9,855.0,961.88,712.58
2018,5,10,10,45,787.0,179.0,4.45,26.25,877.5,962.83,711.65
2018,5,10,11,0,793.0,181.0,4.5,26.6,900.0,960.78,708.89
2018,5,10,11,15,796.0,182.5,4.5,26.75,915.0,952.39,702.33
2018,5,10,11,30,799.0,184.0,4.5,26.9,930.0,941.1,694.0
2018,5,10,11,45,800.0,184.5,4.55,27.05,937.0,924.17,682.19
2018,5,10,12,0,801.0,185.0,4.6,27.2,944.0,904.61,668.9
2018,5,10,12,15,797.0,188.0,4.55,27.2,943.0,880.5,652.3
2018,5,10,12,30,793.0,191.0,4.5,27.2,942.0,854.2,634.41
2018,5,10,12,45,785.5,194.0,4.45,27.2,933.0,823.05,613.18
2018,5,10,13,0,778.0,197.0,4.4,27.2,924.0,790.3,590.59
2018,5,10,13,15,707.5,230.0,4.3,27.05,883.0,736.05,550.84
2018,5,10,13,30,637.0,263.0,4.2,26.9,842.0,683.54,512.09
2018,5,10,13,45,656.0,246.5,4.05,26.8,830.0,651.63,489.1
2018,5,10,14,0,675.0,230.0,3.9,26.7,818.0,617.23,463.71
2018,5,10,14,15,524.5,288.5,3.7,26.5,736.0,547.16,410.21
2018,5,10,14,30,374.0,347.0,3.5,26.3,654.0,491.01,367.07
2018,5,10,14,45,253.0,300.0,3.3,26.1,503.5,372.77,279.82
2018,5,10,15,0,132.0,253.0,3.1,25.9,353.0,273.86,206.02
2018,5,10,15,15,115.5,205.5,2.9,25.55,289.5,220.3,165.48
2018,5,10,15,30,99.0,158.0,2.7,25.2,226.0,168.64,125.74
2018,5,10,15,45,49.5,99.5,2.45,24.9,133.5,100.33,73.24
2018,5,10,16,0,0.0,41.0,2.2,24.6,41.0,38.14,25.25
2018,5,10,16,15,0.0,38.0,2.1,24.25,38.0,35.33,23.14
2018,5,10,16,30,0.0,35.0,2.0,23.9,35.0,32.53,20.99
2018,5,10,16,45,5.0,68.0,1.9,23.55,70.0,63.61,46.33
2018,5,10,17,0,10.0,101.0,1.8,23.2,105.0,92.21,69.9
2018,5,10,17,15,6.0,77.0,1.75,22.8,79.5,71.37,55.95
2018,5,10,17,30,2.0,53.0,1.7,22.4,54.0,49.26,37.17
2018,5,10,17,45,1.0,33.5,1.6,22.0,34.0,31.09,21.49
2018,5,10,18,0,0.0,14.0,1.5,21.6,14.0,12.97,5.68
2018,5,10,18,15,0.0,11.0,1.5,21.6,11.0,10.18,3.17
2018,5,10,18,30,0.0,8.0,1.5,21.6,8.0,7.4,0.62
2018,5,10,18,45,1.5,6.0,1.45,20.9,6.0,5.55,0.0
2018,5,10,19,0,3.0,4.0,1.4,20.2,4.0,3.81,0.0
2018,5,10,19,15,1.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,41.5,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,83.0,14.0,1.2,15.3,17.0,48.53,0.0
2018,5,11,5,45,159.5,27.5,1.35,15.95,44.5,133.45,87.8
2018,5,11,6,0,236.0,41.0,1.5,16.6,72.0,197.52,155.52
2018,5,11,6,15,264.0,56.5,1.45,17.05,105.5,241.83,195.68
2018,5,11,6,30,292.0,72.0,1.4,17.5,139.0,288.32,235.65
2018,5,11,6,45,410.0,79.5,1.35,17.95,200.0,385.14,314.84
2018,5,11,7,0,528.0,87.0,1.3,18.4,261.0,497.09,401.94
2018,5,11,7,15,586.5,91.0,1.2,19.1,315.5,564.8,450.9
2018,5,11,7,30,645.0,95.0,1.1,19.8,370.0,635.09,498.77
2018,5,11,7,45,673.0,101.0,1.0,20.5,420.5,685.51,529.99
2018,5,11,8,0,701.0,107.0,0.9,21.2,471.0,735.73,559.95
2018,5,11,8,15,724.5,111.0,1.15,22.25,519.5,779.1,587.95
2018,5,11,8,30,748.0,115.0,1.4,23.3,568.0,817.26,611.93
2018,5,11,8,45,757.5,121.0,1.6,24.3,610.5,847.87,630.07
2018,5,11,9,0,767.0,127.0,1.8,25.3,653.0,876.22,646.54
2018,5,11,9,15,773.0,133.5,1.9,25.75,691.5,899.39,659.83
2018,5,11,9,30,779.0,140.0,2.0,26.2,730.0,919.87,671.4
2018,5,11,9,45,811.5,131.5,2.05,26.65,772.0,946.78,686.65
2018,5,11,10,0,844.0,123.0,2.1,27.1,814.0,963.04,694.96
2018,5,11,10,15,852.0,124.0,2.15,27.35,843.5,971.62,699.08
2018,5,11,10,30,860.0,125.0,2.2,27.6,873.0,977.19,701.48
2018,5,11,10,45,865.0,126.0,2.2,27.8,895.0,976.76,699.82
2018,5,11,11,0,870.0,127.0,2.2,28.0,917.0,973.25,696.39
2018,5,11,11,15,872.5,128.0,2.25,28.15,932.0,964.25,690.28
2018,5,11,11,30,875.0,129.0,2.3,28.3,947.0,952.24,682.39
2018,5,11,11,45,875.5,130.0,2.35,28.4,954.5,935.44,671.66
2018,5,11,12,0,876.0,131.0,2.4,28.5,962.0,915.84,659.21
2018,5,11,12,15,872.0,133.5,2.4,28.55,961.0,891.02,643.12
2018,5,11,12,30,868.0,136.0,2.4,28.6,960.0,863.83,625.52
2018,5,11,12,45,861.0,138.5,2.4,28.65,950.5,831.98,604.84
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,798.27,582.86
2018,5,11,13,15,847.5,142.0,2.4,28.7,925.0,761.95,559.13
2018,5,11,13,30,841.0,143.0,2.4,28.7,909.0,724.09,533.46
2018,5,11,13,45,832.5,143.5,2.4,28.7,886.0,683.1,504.37
2018,5,11,14,0,824.0,144.0,2.4,28.7,863.0,639.57,472.96
2018,5,11,14,15,813.0,144.0,2.35,28.65,833.5,594.12,439.36
2018,5,11,14,30,802.0,144.0,2.3,28.6,804.0,548.33,404.74
2018,5,11,14,45,738.0,162.5,2.25,28.5,749.5,492.38,362.05
2018,5,11,15,0,674.0,181.0,2.2,28.4,695.0,436.57,319.05
2018,5,11,15,15,380.0,212.5,2.1,28.25,499.0,314.19,229.7
2018,5,11,15,30,86.0,244.0,2.0,28.1,303.0,239.26,177.47
2018,5,11,15,45,105.5,238.0,1.9,27.95,306.0,226.09,167.05
2018,5,11,16,0,125.0,232.0,1.8,27.8,309.0,217.12,159.35
2018,5,11,16,15,105.0,225.5,1.75,27.6,286.5,198.51,145.89
2018,5,11,16,30,85.0,219.0,1.7,27.4,264.0,189.19,140.11
2018,5,11,16,45,53.0,181.0,1.65,27.15,208.0,152.41,113.94
2018,5,11,17,0,21.0,143.0,1.6,26.9,152.0,125.59,95.02
2018,5,11,17,15,20.0,121.5,1.45,26.35,129.0,107.28,85.16
2018,5,11,17,30,19.0,100.0,1.3,25.8,106.0,89.28,70.45
2018,5,11,17,45,9.5,68.5,1.2,25.25,71.5,62.88,48.3
2018,5,11,18,0,0.0,37.0,1.1,24.7,37.0,34.35,23.93
2018,5,11,18,15,0.0,28.5,1.1,24.7,28.5,26.44,16.96
2018,5,11,18,30,0.0,20.0,1.1,24.7,20.0,18.54,9.91
2018,5,11,18,45,1.0,13.0,1.1,23.7,13.0,12.05,3.55
2018,5,11,19,0,2.0,6.0,1.1,22.7,6.0,5.72,0.0
2018,5,11,19,15,1.0,3.0,1.15,22.5,3.0,2.86,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.05,9.0,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,18.0,44.09,0.0
2018,5,12,5,45,164.0,30.5,1.05,19.15,49.0,141.43,94.57
2018,5,12,6,0,258.0,46.0,1.1,19.7,80.0,216.47,168.55
2018,5,12,6,15,337.0,58.5,1.15,20.15,123.5,286.27,228.58
2018,5,12,6,30,416.0,71.0,1.2,20.6,167.0,363.26,292.19
2018,5,12,6,45,472.5,80.0,1.2,21.05,215.5,431.61,346.42
2018,5,12,7,0,529.0,89.0,1.2,21.5,264.0,500.86,399.11
2018,5,12,7,15,572.0,96.0,1.3,22.15,315.0,560.86,443.07
2018,5,12,7,30,615.0,103.0,1.4,22.8,366.0,622.41,486.28
2018,5,12,7,45,648.0,107.5,1.55,23.45,416.5,674.09,520.97
2018,5,12,8,0,681.0,112.0,1.7,24.1,467.0,725.91,555.03
2018,5,12,8,15,706.0,116.5,1.75,24.75,516.0,770.62,582.64
2018,5,12,8,30,731.0,121.0,1.8,25.4,565.0,814.37,609.12
2018,5,12,8,45,750.5,124.0,1.9,26.1,611.0,845.73,627.22
2018,5,12,9,0,770.0,127.0,2.0,26.8,657.0,879.88,647.1
2018,5,12,9,15,785.5,129.5,2.0,27.2,698.5,907.62,662.36
2018,5,12,9,30,801.0,132.0,2.0,27.6,740.0,932.99,676.04
2018,5,12,9,45,813.5,133.0,1.95,27.95,776.0,951.23,684.69
2018,5,12,10,0,826.0,134.0,1.9,28.3,812.0,966.71,691.65
2018,5,12,10,15,834.0,135.5,1.9,28.55,841.5,966.92,689.9
2018,5,12,10,30,842.0,137.0,1.9,28.8,871.0,972.85,692.05
2018,5,12,10,45,847.5,139.0,1.9,29.1,894.0,973.82,691.01
2018,5,12,11,0,853.0,141.0,1.9,29.4,917.0,971.72,688.21
2018,5,12,11,15,856.5,142.0,1.9,29.55,932.5,963.65,682.25
2018,5,12,11,30,860.0,143.0,1.9,29.7,948.0,952.59,674.59
2018,5,12,11,45,861.5,143.5,1.95,29.85,956.0,936.29,664.31
2018,5,12,12,0,863.0,144.0,2.0,30.0,964.0,917.23,652.36
2018,5,12,12,15,864.0,143.0,2.05,30.1,964.0,893.71,637.73
2018,5,12,12,30,865.0,142.0,2.1,30.2,964.0,867.71,621.49
2018,5,12,12,45,864.5,141.0,2.1,30.3,957.0,838.1,602.45
2018,5,12,13,0,864.0,140.0,2.1,30.4,950.0,806.31,581.95
2018,5,12,13,15,860.5,138.5,2.1,30.4,934.5,769.76,558.45
2018,5,12,13,30,857.0,137.0,2.1,30.4,919.0,731.49,533.2
2018,5,12,13,45,851.0,136.5,2.15,30.4,897.0,690.79,505.06
2018,5,12,14,0,845.0,136.0,2.2,30.4,875.0,648.84,475.37
2018,5,12,14,15,837.0,134.0,2.15,30.4,845.5,603.41,442.07
2018,5,12,14,30,829.0,132.0,2.1,30.4,816.0,553.92,405.23
2018,5,12,14,45,818.0,130.5,2.1,30.35,780.5,505.58,368.46
2018,5,12,15,0,807.0,129.0,2.1,30.3,745.0,457.29,330.69
2018,5,12,15,15,793.5,126.0,2.05,30.2,704.5,407.06,290.51
2018,5,12,15,30,780.0,123.0,2.0,30.1,664.0,357.58,250.0
2018,5,12,15,45,762.0,120.0,1.9,29.95,619.0,307.76,208.74
2018,5,12,16,0,744.0,117.0,1.8,29.8,574.0,259.56,168.71
2018,5,12,16,15,721.0,113.0,1.8,29.7,525.5,205.78,125.67
2018,5,12,16,30,698.0,109.0,1.8,29.6,477.0,159.77,91.09
2018,5,12,16,45,667.5,104.0,1.75,29.45,426.5,115.12,62.94
2018,5,12,17,0,637.0,99.0,1.7,29.3,376.0,74.05,46.34
2018,5,12,17,15,595.5,92.0,1.55,28.6,324.5,60.7,45.66
2018,5,12,17,30,554.0,85.0,1.4,27.9,273.0,58.36,43.95
2018,5,12,17,45,498.0,77.5,1.2,27.25,224.5,55.38,41.59
2018,5,12,18,0,442.0,70.0,1.0,26.6,176.0,52.26,38.94
2018,5,12,18,15,365.0,59.0,1.0,26.6,132.0,44.41,31.97
2018,5,12,18,30,288.0,48.0,1.0,26.6,88.0,36.97,25.11
2018,5,12,18,45,188.0,32.5,1.05,25.25,54.5,25.48,13.94
2018,5,12,19,0,88.0,17.0,1.1,23.9,21.0,16.2,0.0
2018,5,12,19,15,44.0,8.5,1.1,23.65,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,13,5,15,25.0,7.5,0.8,18.7,8.5,0.0,0.0
2018,5,13,5,30,50.0,15.0,0.9,19.1,17.0,35.66,0.0
2018,5,13,5,45,112.5,32.0,1.0,19.5,45.0,110.27,74.32
2018,5,13,6,0,175.0,49.0,1.1,19.9,73.0,167.25,129.9
2018,5,13,6,15,266.0,63.5,1.15,20.3,117.5,252.97,202.09
2018,5,13,6,30,357.0,78.0,1.2,20.7,162.0,336.72,271.07
2018,5,13,6,45,427.0,87.0,1.25,21.05,212.0,407.05,327.49
2018,5,13,7,0,497.0,96.0,1.3,21.4,262.0,482.57,385.82
2018,5,13,7,15,543.5,103.0,1.35,22.1,313.0,548.67,434.08
2018,5,13,7,30,590.0,110.0,1.4,22.8,364.0,612.04,478.77
2018,5,13,7,45,627.0,114.5,1.4,23.45,415.0,666.24,514.24
2018,5,13,8,0,664.0,119.0,1.4,24.1,466.0,720.83,548.92
2018,5,13,8,15,690.5,123.0,1.6,24.9,515.0,765.77,577.61
2018,5,13,8,30,717.0,127.0,1.8,25.7,564.0,809.86,605.32
2018,5,13,8,45,737.5,130.0,1.95,26.45,610.0,846.12,627.05
2018,5,13,9,0,758.0,133.0,2.1,27.2,656.0,876.19,644.5
2018,5,13,9,15,772.0,136.0,2.0,27.6,696.5,902.85,658.17
2018,5,13,9,30,786.0,139.0,1.9,28.0,737.0,927.13,670.1
2018,5,13,9,45,796.5,142.0,1.8,28.35,772.5,945.44,678.2
2018,5,13,10,0,807.0,145.0,1.7,28.7,808.0,960.97,684.5
2018,5,13,10,15,816.0,146.5,1.6,29.0,838.0,970.52,687.17
2018,5,13,10,30,825.0,148.0,1.5,29.3,868.0,977.1,688.06
2018,5,13,10,45,832.0,148.5,1.4,29.6,891.0,977.62,685.27
2018,5,13,11,0,839.0,149.0,1.3,29.9,914.0,966.94,675.75
2018,5,13,11,15,843.0,150.0,1.35,30.1,929.5,959.39,670.94
2018,5,13,11,30,847.0,151.0,1.4,30.3,945.0,948.89,664.36
2018,5,13,11,45,849.0,151.0,1.45,30.45,953.0,932.71,654.48
2018,5,13,12,0,851.0,151.0,1.5,30.6,961.0,913.81,642.99
2018,5,13,12,15,849.5,152.0,1.55,30.7,960.5,890.14,628.64
2018,5,13,12,30,848.0,153.0,1.6,30.8,960.0,864.11,612.78
2018,5,13,12,45,844.5,153.5,1.7,30.9,952.0,833.79,594.6
2018,5,13,13,0,841.0,154.0,1.8,31.0,944.0,801.5,574.95
2018,5,13,13,15,837.0,153.5,1.85,30.95,929.0,767.66,553.95
2018,5,13,13,30,833.0,153.0,1.9,30.9,914.0,729.74,529.09
2018,5,13,13,45,827.5,151.5,1.95,30.9,892.0,688.47,500.88
2018,5,13,14,0,822.0,150.0,2.0,30.9,870.0,646.04,471.19
2018,5,13,14,15,814.0,148.0,2.0,30.8,841.0,600.74,438.67
2018,5,13,14,30,806.0,146.0,2.0,30.7,812.0,554.87,404.89
2018,5,13,14,45,796.0,143.0,2.05,30.6,777.0,506.8,368.8
2018,5,13,15,0,786.0,140.0,2.1,30.5,742.0,458.75,331.65
2018,5,13,15,15,774.0,136.0,2.05,30.4,702.0,409.32,292.24
2018,5,13,15,30,762.0,132.0,2.0,30.3,662.0,360.51,252.41
2018,5,13,15,45,747.0,127.5,1.95,30.2,618.0,311.26,211.73
2018,5,13,16,0,732.0,123.0,1.9,30.1,574.0,257.74,167.79
2018,5,13,16,15,711.5,117.5,1.85,29.95,526.0,209.15,128.6
2018,5,13,16,30,691.0,112.0,1.8,29.8,478.0,162.81,93.56
2018,5,13,16,45,665.0,105.5,1.75,29.7,428.0,117.7,64.58
2018,5,13,17,0,639.0,99.0,1.7,29.6,378.0,75.7,46.49
2018,5,13,17,15,600.5,92.0,1.5,28.85,327.0,60.58,45.49
2018,5,13,17,30,562.0,85.0,1.3,28.1,276.0,58.24,43.8
2018,5,13,17,45,509.0,77.0,1.15,27.35,227.5,54.83,41.1
2018,5,13,18,0,456.0,69.0,1.0,26.6,179.0,51.22,38.06
2018,5,13,18,15,379.0,58.0,1.0,26.6,134.5,43.58,31.3
2018,5,13,18,30,302.0,47.0,1.0,26.6,90.0,36.12,24.45
2018,5,13,18,45,199.0,32.5,1.0,25.25,56.0,25.43,14.13
2018,5,13,19,0,96.0,18.0,1.0,23.9,22.0,14.29,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.75,11.0,8.58,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,7.5,0.75,17.8,8.5,7.15,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,38.32,0.0
2018,5,14,5,45,102.5,30.0,1.05,18.85,41.0,101.6,69.54
2018,5,14,6,0,149.0,45.0,1.2,19.4,65.0,146.8,114.13
2018,5,14,6,15,167.5,65.0,1.2,19.9,97.0,187.81,149.97
2018,5,14,6,30,186.0,85.0,1.2,20.4,129.0,229.43,185.06
2018,5,14,6,45,274.5,97.5,1.25,20.85,180.5,307.86,249.36
2018,5,14,7,0,363.0,110.0,1.3,21.3,232.0,406.93,327.07
2018,5,14,7,15,364.0,131.5,1.35,22.0,271.5,445.95,354.91
2018,5,14,7,30,365.0,153.0,1.4,22.7,311.0,483.7,381.19
2018,5,14,7,45,372.5,174.0,1.45,23.4,352.5,510.93,399.39
2018,5,14,8,0,380.0,195.0,1.5,24.1,394.0,551.03,426.22
2018,5,14,8,15,394.5,213.0,1.5,24.85,437.5,606.73,462.89
2018,5,14,8,30,409.0,231.0,1.5,25.6,481.0,647.7,488.45
