Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,45,401.0,254.0,1.5,26.35,515.0,658.77,492.75
2018,5,14,9,0,393.0,277.0,1.5,27.1,549.0,681.87,505.17
2018,5,14,9,15,415.5,286.5,1.3,27.55,589.5,730.11,533.68
2018,5,14,9,30,438.0,296.0,1.1,28.0,630.0,763.94,551.62
2018,5,14,9,45,471.5,298.0,0.9,28.5,673.0,799.12,569.98
2018,5,14,10,0,505.0,300.0,0.7,29.0,716.0,832.88,586.46
2018,5,14,10,15,627.0,246.0,0.85,29.3,781.5,896.5,629.93
2018,5,14,10,30,749.0,192.0,1.0,29.6,847.0,954.89,666.61
2018,5,14,10,45,805.0,164.0,1.1,29.85,884.5,968.24,674.31
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,976.16,679.33
2018,5,14,11,15,854.0,143.0,1.25,30.3,933.5,963.94,671.53
2018,5,14,11,30,847.0,150.0,1.3,30.5,945.0,948.79,662.22
2018,5,14,11,45,781.5,189.0,1.35,30.65,927.5,914.9,641.51
2018,5,14,12,0,716.0,228.0,1.4,30.8,910.0,876.41,617.94
2018,5,14,12,15,521.5,331.0,1.4,30.85,828.0,780.66,552.43
2018,5,14,12,30,327.0,434.0,1.4,30.9,746.0,688.07,487.55
2018,5,14,12,45,496.0,341.5,1.35,31.0,810.0,727.16,517.66
2018,5,14,13,0,665.0,249.0,1.3,31.1,874.0,753.26,537.32
2018,5,14,13,15,722.0,213.5,1.3,31.05,882.5,736.1,526.79
2018,5,14,13,30,779.0,178.0,1.3,31.0,891.0,714.51,513.35
2018,5,14,13,45,787.0,170.5,1.25,31.0,875.5,679.07,488.8
2018,5,14,14,0,795.0,163.0,1.2,31.0,860.0,641.55,462.45
2018,5,14,14,15,686.0,206.5,1.2,30.95,793.5,574.29,414.64
2018,5,14,14,30,577.0,250.0,1.2,30.9,727.0,517.05,373.32
2018,5,14,14,45,624.5,215.5,1.25,30.8,711.5,480.63,347.1
2018,5,14,15,0,672.0,181.0,1.3,30.7,696.0,439.45,315.99
2018,5,14,15,15,732.5,149.0,1.3,30.6,682.5,400.68,284.65
2018,5,14,15,30,793.0,117.0,1.3,30.5,669.0,360.13,250.25
2018,5,14,15,45,651.0,148.5,1.35,30.4,581.5,296.64,202.63
2018,5,14,16,0,509.0,180.0,1.4,30.3,494.0,253.5,171.6
2018,5,14,16,15,551.5,153.5,1.4,30.1,468.5,210.0,135.26
2018,5,14,16,30,594.0,127.0,1.4,29.9,443.0,163.51,97.86
2018,5,14,16,45,574.0,119.0,1.35,29.7,398.5,122.77,71.29
2018,5,14,17,0,554.0,111.0,1.3,29.5,354.0,84.51,53.77
2018,5,14,17,15,403.5,116.0,1.2,28.9,281.0,78.92,60.76
2018,5,14,17,30,253.0,121.0,1.1,28.3,208.0,90.47,70.71
2018,5,14,17,45,194.5,105.5,1.0,27.65,165.5,80.12,62.27
2018,5,14,18,0,136.0,90.0,0.9,27.0,123.0,72.84,56.19
2018,5,14,18,15,100.0,70.0,0.9,27.0,91.0,57.59,42.99
2018,5,14,18,30,64.0,50.0,0.9,27.0,59.0,41.97,29.28
2018,5,14,18,45,42.0,33.0,0.9,25.65,38.0,28.19,16.45
2018,5,14,19,0,20.0,16.0,0.9,24.3,17.0,14.14,0.0
2018,5,14,19,15,10.0,8.0,0.9,24.0,8.5,7.63,0.0
2018,5,14,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,6.5,1.7,19.3,6.5,6.2,0.0
2018,5,15,5,30,7.0,13.0,1.9,19.7,13.0,15.4,0.0
2018,5,15,5,45,11.0,29.5,2.15,20.05,30.5,39.92,24.24
2018,5,15,6,0,15.0,46.0,2.4,20.4,48.0,60.44,43.65
2018,5,15,6,15,21.0,62.5,2.55,20.85,66.5,81.62,62.04
2018,5,15,6,30,27.0,79.0,2.7,21.3,85.0,103.03,80.28
2018,5,15,6,45,13.5,73.5,2.9,21.7,76.5,79.37,60.67
2018,5,15,7,0,0.0,68.0,3.1,22.1,68.0,63.38,47.0
2018,5,15,7,15,11.0,95.0,3.2,22.5,100.0,98.83,76.25
2018,5,15,7,30,22.0,122.0,3.3,22.9,132.0,142.62,111.69
2018,5,15,7,45,64.5,154.0,3.45,23.35,187.0,212.42,168.18
2018,5,15,8,0,107.0,186.0,3.6,23.8,242.0,297.26,234.9
2018,5,15,8,15,179.5,217.5,3.65,24.05,323.0,397.35,312.58
2018,5,15,8,30,252.0,249.0,3.7,24.3,404.0,514.44,400.31
2018,5,15,8,45,324.5,262.5,3.7,24.6,477.5,598.73,461.74
2018,5,15,9,0,397.0,276.0,3.7,24.9,551.0,684.78,522.94
2018,5,15,9,15,500.0,247.0,3.75,25.1,615.0,767.94,582.39
2018,5,15,9,30,603.0,218.0,3.8,25.3,679.0,843.88,635.74
2018,5,15,9,45,702.5,180.5,3.8,25.5,742.0,902.84,674.24
2018,5,15,10,0,802.0,143.0,3.8,25.7,805.0,955.43,707.55
2018,5,15,10,15,809.5,145.5,3.8,25.8,834.0,964.61,711.95
2018,5,15,10,30,817.0,148.0,3.8,25.9,863.0,970.82,714.81
2018,5,15,10,45,822.0,149.5,3.8,26.05,885.0,970.51,713.35
2018,5,15,11,0,827.0,151.0,3.8,26.2,907.0,967.17,710.07
2018,5,15,11,15,760.0,194.0,3.8,26.3,898.0,933.39,686.85
2018,5,15,11,30,693.0,237.0,3.8,26.4,889.0,902.51,665.79
2018,5,15,11,45,516.0,337.0,3.85,26.5,824.5,817.77,603.43
2018,5,15,12,0,339.0,437.0,3.9,26.6,760.0,731.95,539.31
2018,5,15,12,15,326.0,446.0,3.85,26.6,757.0,714.22,526.71
2018,5,15,12,30,313.0,455.0,3.8,26.6,754.0,695.87,513.3
2018,5,15,12,45,282.5,460.5,3.8,26.65,728.5,659.63,487.2
2018,5,15,13,0,252.0,466.0,3.8,26.7,703.0,624.48,461.83
2018,5,15,13,15,268.5,454.5,3.7,26.6,703.5,611.24,452.94
2018,5,15,13,30,285.0,443.0,3.6,26.5,704.0,596.6,442.81
2018,5,15,13,45,218.0,437.5,3.5,26.4,634.5,533.55,396.75
2018,5,15,14,0,151.0,432.0,3.4,26.3,565.0,472.44,352.01
2018,5,15,14,15,103.0,398.0,3.3,26.1,487.5,410.26,306.75
2018,5,15,14,30,55.0,364.0,3.2,25.9,410.0,348.19,261.19
2018,5,15,14,45,39.5,321.0,3.05,25.65,353.0,299.82,225.73
2018,5,15,15,0,24.0,278.0,2.9,25.4,296.0,260.42,196.64
2018,5,15,15,15,23.5,260.5,2.75,25.15,277.5,242.69,183.68
2018,5,15,15,30,23.0,243.0,2.6,24.9,259.0,225.1,170.68
2018,5,15,15,45,15.0,191.0,2.4,24.6,201.0,176.74,134.02
2018,5,15,16,0,7.0,139.0,2.2,24.3,143.0,128.89,97.3
2018,5,15,16,15,3.5,90.5,2.05,24.1,92.5,84.98,62.93
2018,5,15,16,30,0.0,42.0,1.9,23.9,42.0,39.05,26.26
2018,5,15,16,45,0.0,36.5,1.7,23.7,36.5,33.91,22.22
2018,5,15,17,0,0.0,31.0,1.5,23.5,31.0,28.78,18.12
2018,5,15,17,15,0.0,40.5,1.3,23.25,40.5,37.61,26.93
2018,5,15,17,30,0.0,50.0,1.1,23.0,50.0,46.46,34.67
2018,5,15,17,45,0.0,29.5,0.95,22.75,29.5,27.37,18.2
2018,5,15,18,0,0.0,9.0,0.8,22.5,9.0,8.33,1.62
2018,5,15,18,15,0.0,7.5,0.8,22.5,7.5,6.94,0.36
2018,5,15,18,30,0.0,6.0,0.8,22.5,6.0,5.55,0.0
2018,5,15,18,45,2.0,5.0,0.65,22.05,5.0,4.69,0.0
2018,5,15,19,0,4.0,4.0,0.5,21.6,4.0,3.75,0.0
2018,5,15,19,15,2.0,2.0,0.45,21.45,2.0,1.91,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,16,5,15,0.0,4.0,1.25,19.4,4.0,3.81,0.0
2018,5,16,5,30,0.0,8.0,1.4,19.6,8.0,7.41,0.0
2018,5,16,5,45,0.0,10.5,1.5,19.8,10.5,9.72,1.72
2018,5,16,6,0,0.0,13.0,1.6,20.0,13.0,12.04,4.21
2018,5,16,6,15,0.0,21.0,1.65,20.2,21.0,19.46,10.57
2018,5,16,6,30,0.0,29.0,1.7,20.4,29.0,26.9,16.92
2018,5,16,6,45,0.0,52.0,1.8,20.6,52.0,48.33,34.86
2018,5,16,7,0,0.0,75.0,1.9,20.8,75.0,70.63,53.29
2018,5,16,7,15,0.0,73.5,1.95,21.05,73.5,68.4,51.24
2018,5,16,7,30,0.0,72.0,2.0,21.3,72.0,67.0,49.86
2018,5,16,7,45,5.5,65.5,2.1,21.55,68.5,65.4,48.55
2018,5,16,8,0,11.0,59.0,2.2,21.8,65.0,66.18,49.21
2018,5,16,8,15,41.0,154.5,2.2,22.15,179.5,192.46,151.15
2018,5,16,8,30,71.0,250.0,2.2,22.5,294.0,325.63,253.79
2018,5,16,8,45,89.0,278.5,2.25,22.85,337.5,372.9,288.38
2018,5,16,9,0,107.0,307.0,2.3,23.2,381.0,420.23,322.75
2018,5,16,9,15,89.5,317.5,2.35,23.5,382.0,413.43,315.79
2018,5,16,9,30,72.0,328.0,2.4,23.8,383.0,405.94,308.65
2018,5,16,9,45,43.5,270.0,2.45,24.15,303.5,313.9,238.84
2018,5,16,10,0,15.0,212.0,2.5,24.5,224.0,216.51,163.97
2018,5,16,10,15,23.0,213.5,2.55,24.7,233.0,232.96,176.73
2018,5,16,10,30,31.0,215.0,2.6,24.9,242.0,241.31,183.02
2018,5,16,10,45,87.0,328.0,2.65,25.1,407.0,419.03,316.11
2018,5,16,11,0,143.0,441.0,2.7,25.3,572.0,584.21,433.5
2018,5,16,11,15,156.5,448.5,2.7,25.4,594.0,598.16,442.09
2018,5,16,11,30,170.0,456.0,2.7,25.5,616.0,610.93,450.74
2018,5,16,11,45,133.0,453.0,2.75,25.65,579.0,565.55,417.54
2018,5,16,12,0,96.0,450.0,2.8,25.8,542.0,516.3,381.73
2018,5,16,12,15,150.5,461.0,2.8,25.8,605.0,571.74,422.42
2018,5,16,12,30,205.0,472.0,2.8,25.8,668.0,618.6,455.98
2018,5,16,12,45,237.5,465.0,2.8,25.85,690.5,627.07,462.2
2018,5,16,13,0,270.0,458.0,2.8,25.9,713.0,631.92,466.06
2018,5,16,13,15,239.0,454.5,2.75,25.85,677.5,591.73,437.15
2018,5,16,13,30,208.0,451.0,2.7,25.8,642.0,552.19,408.81
2018,5,16,13,45,237.5,432.0,2.7,25.7,645.0,538.28,399.91
2018,5,16,14,0,267.0,413.0,2.7,25.6,648.0,525.33,391.21
2018,5,16,14,15,200.0,349.5,2.65,25.45,522.0,422.49,316.72
2018,5,16,14,30,133.0,286.0,2.6,25.3,396.0,321.34,242.27
2018,5,16,14,45,67.0,199.5,2.55,25.2,255.0,208.1,157.0
2018,5,16,15,0,1.0,113.0,2.5,25.1,114.0,105.49,77.95
2018,5,16,15,15,1.0,103.0,2.35,24.85,104.0,96.3,71.09
2018,5,16,15,30,1.0,93.0,2.2,24.6,94.0,87.1,64.06
2018,5,16,15,45,0.5,80.0,2.1,24.4,80.5,74.72,54.45
2018,5,16,16,0,0.0,67.0,2.0,24.2,67.0,62.4,44.82
2018,5,16,16,15,1.0,73.5,1.95,23.95,74.0,68.63,50.01
2018,5,16,16,30,2.0,80.0,1.9,23.7,81.0,74.77,55.15
2018,5,16,16,45,1.0,58.0,1.8,23.45,58.5,54.03,38.61
2018,5,16,17,0,0.0,36.0,1.7,23.2,36.0,33.44,21.96
2018,5,16,17,15,3.0,57.0,1.55,22.9,58.0,53.0,40.21
2018,5,16,17,30,6.0,78.0,1.4,22.6,80.0,71.74,56.46
2018,5,16,17,45,4.0,53.0,1.3,22.35,54.0,49.27,37.2
2018,5,16,18,0,2.0,28.0,1.2,22.1,28.0,25.98,17.0
2018,5,16,18,15,1.0,26.0,1.2,22.1,26.0,24.11,15.24
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,22.26,13.34
2018,5,16,18,45,2.0,17.5,1.1,21.55,17.5,16.23,7.49
2018,5,16,19,0,4.0,11.0,1.0,21.0,11.0,10.34,0.0
2018,5,16,19,15,2.0,5.5,1.05,20.9,5.5,5.24,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.5,2.5,1.3,18.6,2.5,2.58,0.0
2018,5,17,5,30,1.0,5.0,1.5,18.9,5.0,5.06,0.0
2018,5,17,5,45,0.5,16.5,1.65,19.2,16.5,15.54,6.27
2018,5,17,6,0,0.0,28.0,1.8,19.5,28.0,25.99,15.68
2018,5,17,6,15,0.5,38.0,1.8,19.85,38.0,35.58,24.01
2018,5,17,6,30,1.0,48.0,1.8,20.2,48.0,45.23,32.26
2018,5,17,6,45,20.0,85.0,1.8,20.5,91.5,102.53,80.29
2018,5,17,7,0,39.0,122.0,1.8,20.8,135.0,159.31,126.91
2018,5,17,7,15,100.0,151.0,1.85,21.1,192.5,249.61,200.32
2018,5,17,7,30,161.0,180.0,1.9,21.4,250.0,332.75,265.89
2018,5,17,7,45,160.0,204.0,1.95,21.75,281.0,362.56,287.21
2018,5,17,8,0,159.0,228.0,2.0,22.1,312.0,391.54,307.71
2018,5,17,8,15,166.0,246.5,2.05,22.25,342.0,420.06,328.11
2018,5,17,8,30,173.0,265.0,2.1,22.4,372.0,448.33,348.06
2018,5,17,8,45,135.0,283.0,2.15,22.55,370.0,434.3,335.13
2018,5,17,9,0,97.0,301.0,2.2,22.7,368.0,404.03,310.53
2018,5,17,9,15,123.0,323.5,2.25,22.75,414.0,466.06,356.29
2018,5,17,9,30,149.0,346.0,2.3,22.8,460.0,513.96,390.71
2018,5,17,9,45,192.0,370.0,2.35,22.85,524.0,579.69,437.95
2018,5,17,10,0,235.0,394.0,2.4,22.9,588.0,644.86,483.82
2018,5,17,10,15,250.0,408.0,2.5,22.9,621.5,683.05,509.76
2018,5,17,10,30,265.0,422.0,2.6,22.9,655.0,707.0,526.1
2018,5,17,10,45,252.0,437.0,2.65,22.9,663.0,703.11,522.31
2018,5,17,11,0,239.0,452.0,2.7,22.9,671.0,688.54,511.55
2018,5,17,11,15,167.0,439.5,2.75,22.85,594.0,599.34,447.3
2018,5,17,11,30,95.0,427.0,2.8,22.8,517.0,504.19,377.92
2018,5,17,11,45,53.5,315.5,2.9,22.75,366.0,352.31,266.92
2018,5,17,12,0,12.0,204.0,3.0,22.7,215.0,202.23,153.03
2018,5,17,12,15,13.0,202.0,3.0,22.65,214.0,200.59,152.13
2018,5,17,12,30,14.0,200.0,3.0,22.6,213.0,200.23,151.91
2018,5,17,12,45,49.5,301.0,3.0,22.6,347.5,321.57,244.93
2018,5,17,13,0,85.0,402.0,3.0,22.6,482.0,437.68,330.93
2018,5,17,13,15,231.0,401.5,3.0,22.65,614.5,537.54,406.32
2018,5,17,13,30,377.0,401.0,3.0,22.7,747.0,627.25,472.04
2018,5,17,13,45,311.5,411.0,3.0,22.7,692.5,570.94,429.82
2018,5,17,14,0,246.0,421.0,3.0,22.7,638.0,519.12,391.4
2018,5,17,14,15,156.0,395.0,3.0,22.7,531.0,434.26,328.57
2018,5,17,14,30,66.0,369.0,3.0,22.7,424.0,358.57,271.99
2018,5,17,14,45,44.5,324.0,2.95,22.75,360.5,305.02,232.12
2018,5,17,15,0,23.0,279.0,2.9,22.8,297.0,261.01,199.07
2018,5,17,15,15,23.0,266.0,2.9,22.75,283.0,247.3,189.01
2018,5,17,15,30,23.0,253.0,2.9,22.7,269.0,233.6,178.81
2018,5,17,15,45,50.0,252.5,2.85,22.6,284.5,229.73,175.47
2018,5,17,16,0,77.0,252.0,2.8,22.5,300.0,229.9,174.86
2018,5,17,16,15,109.0,240.0,2.7,22.35,302.0,211.75,159.54
2018,5,17,16,30,141.0,228.0,2.6,22.2,304.0,197.51,147.38
2018,5,17,16,45,189.0,202.5,2.5,22.1,293.0,172.35,126.97
2018,5,17,17,0,237.0,177.0,2.4,22.0,282.0,134.75,99.98
2018,5,17,17,15,204.5,149.0,2.2,21.75,231.5,108.15,87.52
2018,5,17,17,30,172.0,121.0,2.0,21.5,181.0,96.23,77.68
2018,5,17,17,45,157.0,104.5,1.8,21.25,152.5,84.12,67.45
2018,5,17,18,0,142.0,88.0,1.6,21.0,124.0,71.67,56.69
2018,5,17,18,15,133.5,68.5,1.6,21.0,96.0,54.0,41.12
2018,5,17,18,30,125.0,49.0,1.6,21.0,68.0,39.5,28.11
2018,5,17,18,45,94.0,34.5,1.45,20.55,45.5,28.25,17.41
2018,5,17,19,0,63.0,20.0,1.3,20.1,23.0,16.68,0.0
2018,5,17,19,15,31.5,10.0,1.25,20.0,11.5,9.53,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.5,1.75,20.35,5.5,6.6,0.0
2018,5,18,5,30,7.0,11.0,1.9,20.5,11.0,13.38,0.0
2018,5,18,5,45,4.5,25.0,2.05,20.65,25.0,25.57,14.01
2018,5,18,6,0,2.0,39.0,2.2,20.8,39.0,38.72,25.98
2018,5,18,6,15,3.5,53.0,2.3,20.95,53.5,53.47,38.7
2018,5,18,6,30,5.0,67.0,2.4,21.1,68.0,68.17,51.21
2018,5,18,6,45,2.5,64.5,2.5,21.3,65.0,62.17,46.27
2018,5,18,7,0,0.0,62.0,2.6,21.5,62.0,57.66,42.39
2018,5,18,7,15,8.0,91.0,2.6,21.65,94.5,92.3,71.02
2018,5,18,7,30,16.0,120.0,2.6,21.8,127.0,128.27,100.24
2018,5,18,7,45,24.5,153.0,2.65,21.95,165.5,178.63,140.46
2018,5,18,8,0,33.0,186.0,2.7,22.1,204.0,222.05,174.39
2018,5,18,8,15,22.0,191.5,2.7,22.25,204.0,206.35,160.88
2018,5,18,8,30,11.0,197.0,2.7,22.4,204.0,201.25,155.87
2018,5,18,8,45,9.5,194.5,2.75,22.55,201.0,196.33,151.45
2018,5,18,9,0,8.0,192.0,2.8,22.7,198.0,191.67,147.29
2018,5,18,9,15,22.0,247.5,2.8,22.85,264.5,260.68,200.64
2018,5,18,9,30,36.0,303.0,2.8,23.0,331.0,343.81,263.19
2018,5,18,9,45,29.0,292.0,2.8,23.15,315.0,323.07,246.45
2018,5,18,10,0,22.0,281.0,2.8,23.3,299.0,291.82,222.23
2018,5,18,10,15,40.0,334.0,2.8,23.5,368.5,373.79,283.54
2018,5,18,10,30,58.0,387.0,2.8,23.7,438.0,444.01,334.48
2018,5,18,10,45,60.5,402.5,2.8,23.9,457.0,459.07,344.42
2018,5,18,11,0,63.0,418.0,2.8,24.1,476.0,473.56,354.17
2018,5,18,11,15,62.0,425.0,2.8,24.25,483.0,475.53,354.94
2018,5,18,11,30,61.0,432.0,2.8,24.4,490.0,477.14,355.56
2018,5,18,11,45,57.0,431.5,2.8,24.5,486.0,468.28,348.73
2018,5,18,12,0,53.0,431.0,2.8,24.6,482.0,459.39,341.98
2018,5,18,12,15,48.0,419.5,2.8,24.55,465.5,439.21,327.38
2018,5,18,12,30,43.0,408.0,2.8,24.5,449.0,419.44,313.09
2018,5,18,12,45,35.0,382.5,2.8,24.5,416.0,384.82,287.85
2018,5,18,13,0,27.0,357.0,2.8,24.5,383.0,351.24,263.27
2018,5,18,13,15,27.0,335.5,2.75,24.35,361.0,328.36,246.76
2018,5,18,13,30,27.0,314.0,2.7,24.2,339.0,305.89,230.41
2018,5,18,13,45,14.0,203.0,2.65,24.1,216.0,197.29,148.64
2018,5,18,14,0,1.0,92.0,2.6,24.0,93.0,86.53,62.97
2018,5,18,14,15,1.0,99.5,2.55,23.85,100.5,93.39,68.6
2018,5,18,14,30,1.0,107.0,2.5,23.7,108.0,100.21,74.1
2018,5,18,14,45,1.0,100.0,2.4,23.6,101.0,93.72,69.13
2018,5,18,15,0,1.0,93.0,2.3,23.5,94.0,87.25,64.17
2018,5,18,15,15,3.5,133.5,2.25,23.35,136.0,124.81,94.02
2018,5,18,15,30,6.0,174.0,2.2,23.2,178.0,160.85,122.44
2018,5,18,15,45,3.0,142.0,2.15,23.05,144.0,131.26,99.52
2018,5,18,16,0,0.0,110.0,2.1,22.9,110.0,101.88,76.66
2018,5,18,16,15,0.0,95.5,1.95,22.75,95.5,88.83,66.52
2018,5,18,16,30,0.0,81.0,1.8,22.6,81.0,75.44,55.99
2018,5,18,16,45,0.0,65.0,1.7,22.4,65.0,60.48,44.08
2018,5,18,17,0,0.0,49.0,1.6,22.2,49.0,45.54,32.03
2018,5,18,17,15,0.0,43.0,1.45,22.0,43.0,39.94,29.07
2018,5,18,17,30,0.0,37.0,1.3,21.8,37.0,34.35,24.34
2018,5,18,17,45,0.0,38.5,1.2,21.55,38.5,35.74,25.62
2018,5,18,18,0,0.0,40.0,1.1,21.3,40.0,37.14,26.81
2018,5,18,18,15,0.0,30.5,1.1,21.3,30.5,28.3,18.95
2018,5,18,18,30,0.0,21.0,1.1,21.3,21.0,19.47,11.04
2018,5,18,18,45,0.0,14.5,1.05,20.85,14.5,13.43,5.39
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,7.41,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.81,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.35,5.5,6.22,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,12.52,0.0
2018,5,19,5,45,2.5,20.0,1.65,19.65,20.0,19.77,9.71
2018,5,19,6,0,0.0,29.0,1.7,19.8,29.0,26.92,16.46
2018,5,19,6,15,0.0,41.5,1.75,19.95,41.5,38.56,26.49
2018,5,19,6,30,0.0,54.0,1.8,20.1,54.0,50.41,36.57
2018,5,19,6,45,2.5,68.0,1.85,20.3,69.0,65.87,49.55
2018,5,19,7,0,5.0,82.0,1.9,20.5,84.0,81.44,62.42
2018,5,19,7,15,51.0,129.0,1.95,20.7,151.5,174.07,139.16
2018,5,19,7,30,97.0,176.0,2.0,20.9,219.0,265.47,212.43
2018,5,19,7,45,76.5,191.0,2.05,21.1,227.5,265.85,210.95
2018,5,19,8,0,56.0,206.0,2.1,21.3,236.0,264.85,208.62
2018,5,19,8,15,58.0,222.0,2.15,21.55,255.5,283.37,222.19
2018,5,19,8,30,60.0,238.0,2.2,21.8,275.0,301.81,235.49
2018,5,19,8,45,59.0,265.0,2.25,22.05,304.0,329.79,255.7
2018,5,19,9,0,58.0,292.0,2.3,22.3,333.0,357.19,275.2
2018,5,19,9,15,54.5,308.5,2.35,22.6,348.5,369.94,283.5
2018,5,19,9,30,51.0,325.0,2.4,22.9,364.0,382.28,291.53
2018,5,19,9,45,61.5,350.0,2.4,23.15,399.5,417.1,316.56
2018,5,19,10,0,72.0,375.0,2.4,23.4,435.0,451.47,340.84
2018,5,19,10,15,73.0,389.0,2.45,23.6,451.5,464.19,349.15
2018,5,19,10,30,74.0,403.0,2.5,23.8,468.0,476.47,357.25
2018,5,19,10,45,80.0,415.0,2.55,24.0,487.0,491.07,367.24
2018,5,19,11,0,86.0,427.0,2.6,24.2,506.0,505.09,376.78
2018,5,19,11,15,163.0,444.5,2.6,24.35,597.5,600.81,446.11
2018,5,19,11,30,240.0,462.0,2.6,24.5,689.0,690.39,508.86
2018,5,19,11,45,156.5,453.5,2.65,24.65,602.0,588.24,434.97
2018,5,19,12,0,73.0,445.0,2.7,24.8,515.0,491.01,364.1
2018,5,19,12,15,128.0,459.0,2.75,24.9,581.5,550.6,408.32
2018,5,19,12,30,183.0,473.0,2.8,25.0,648.0,601.51,444.98
2018,5,19,12,45,199.5,449.5,2.85,25.1,639.0,582.69,432.08
2018,5,19,13,0,216.0,426.0,2.9,25.2,630.0,563.03,418.87
2018,5,19,13,15,195.0,420.5,2.95,25.15,602.5,529.86,395.1
2018,5,19,13,30,174.0,415.0,3.0,25.1,575.0,497.94,372.12
2018,5,19,13,45,173.0,399.5,3.0,25.1,555.5,472.53,353.96
2018,5,19,14,0,172.0,384.0,3.0,25.1,536.0,447.26,335.7
2018,5,19,14,15,360.5,315.5,3.05,25.0,620.5,480.39,362.56
2018,5,19,14,30,549.0,247.0,3.1,24.9,705.0,504.06,380.39
2018,5,19,14,45,470.0,282.5,3.15,24.8,663.0,465.65,350.01
2018,5,19,15,0,391.0,318.0,3.2,24.7,621.0,437.25,327.47
2018,5,19,15,15,299.5,314.0,3.2,24.55,539.0,373.99,279.97
2018,5,19,15,30,208.0,310.0,3.2,24.4,457.0,327.26,245.29
2018,5,19,15,45,191.0,277.5,3.2,24.3,405.5,283.37,211.71
2018,5,19,16,0,174.0,245.0,3.2,24.2,354.0,241.68,179.64
2018,5,19,16,15,312.5,201.5,3.15,24.0,378.0,215.81,153.81
2018,5,19,16,30,451.0,158.0,3.1,23.8,402.0,175.85,116.4
2018,5,19,16,45,520.5,132.0,3.05,23.6,386.5,136.87,85.26
2018,5,19,17,0,590.0,106.0,3.0,23.4,371.0,88.74,54.3
2018,5,19,17,15,387.0,118.5,2.85,23.15,283.5,80.1,63.29
2018,5,19,17,30,184.0,131.0,2.7,22.9,196.0,102.93,83.01
2018,5,19,17,45,258.5,104.5,2.6,22.65,179.5,79.53,63.16
2018,5,19,18,0,333.0,78.0,2.5,22.4,163.0,56.82,43.63
2018,5,19,18,15,296.5,64.0,2.5,22.4,127.0,47.69,35.51
2018,5,19,18,30,260.0,50.0,2.5,22.4,91.0,38.08,26.79
2018,5,19,18,45,198.5,36.5,2.2,21.85,61.0,28.37,17.62
2018,5,19,19,0,137.0,23.0,1.9,21.3,31.0,18.22,0.68
2018,5,19,19,15,68.5,11.5,1.9,21.15,15.5,10.96,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.85,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,15,10.5,9.0,2.0,19.5,9.5,12.69,0.0
2018,5,20,5,30,21.0,18.0,2.1,19.8,19.0,33.17,0.0
2018,5,20,5,45,79.0,35.0,2.2,20.05,46.0,96.86,69.71
2018,5,20,6,0,137.0,52.0,2.3,20.3,73.0,150.53,117.77
2018,5,20,6,15,162.5,70.0,2.35,20.65,104.0,191.77,153.72
2018,5,20,6,30,188.0,88.0,2.4,21.0,135.0,234.74,190.14
2018,5,20,6,45,356.5,90.0,2.45,21.35,204.5,366.72,298.38
2018,5,20,7,0,525.0,92.0,2.5,21.7,274.0,506.43,408.37
2018,5,20,7,15,442.0,119.0,2.5,22.1,289.5,490.72,393.28
2018,5,20,7,30,359.0,146.0,2.5,22.5,305.0,472.54,376.41
2018,5,20,7,45,215.5,183.0,2.5,22.9,281.5,395.44,312.97
2018,5,20,8,0,72.0,220.0,2.5,23.3,258.0,294.99,230.63
2018,5,20,8,15,142.0,234.5,2.4,23.7,319.5,384.87,300.39
2018,5,20,8,30,212.0,249.0,2.3,24.1,381.0,464.83,360.01
2018,5,20,8,45,224.5,279.5,2.2,24.45,428.5,512.76,392.77
2018,5,20,9,0,237.0,310.0,2.1,24.8,476.0,574.24,434.33
2018,5,20,9,15,243.0,333.0,2.05,25.05,512.0,605.67,454.28
2018,5,20,9,30,249.0,356.0,2.0,25.3,548.0,635.91,473.32
2018,5,20,9,45,328.0,350.0,1.95,25.6,615.0,704.55,520.78
2018,5,20,10,0,407.0,344.0,1.9,25.9,682.0,784.92,574.23
2018,5,20,10,15,418.0,353.0,1.85,26.1,711.0,801.59,582.93
2018,5,20,10,30,429.0,362.0,1.8,26.3,740.0,816.34,590.91
2018,5,20,10,45,446.0,364.5,1.8,26.5,766.5,828.43,597.89
2018,5,20,11,0,463.0,367.0,1.8,26.7,793.0,838.42,603.54
2018,5,20,11,15,617.5,279.0,1.8,26.8,857.0,889.63,640.76
2018,5,20,11,30,772.0,191.0,1.8,26.9,921.0,930.23,667.24
2018,5,20,11,45,760.0,197.0,1.85,27.05,920.5,907.11,651.91
2018,5,20,12,0,748.0,203.0,1.9,27.2,920.0,881.84,635.85
2018,5,20,12,15,552.0,310.0,1.9,27.2,839.5,791.32,573.0
2018,5,20,12,30,356.0,417.0,1.9,27.2,759.0,699.5,506.84
2018,5,20,12,45,404.5,393.5,1.9,27.25,779.0,701.75,510.09
2018,5,20,13,0,453.0,370.0,1.9,27.3,799.0,699.63,509.49
2018,5,20,13,15,427.0,382.0,1.95,27.3,781.5,668.15,487.56
2018,5,20,13,30,401.0,394.0,2.0,27.3,764.0,637.39,466.13
2018,5,20,13,45,406.5,380.5,2.0,27.25,748.0,607.72,445.85
2018,5,20,14,0,412.0,367.0,2.0,27.2,732.0,577.24,424.63
2018,5,20,14,15,492.0,316.5,2.0,27.1,738.0,559.72,413.16
2018,5,20,14,30,572.0,266.0,2.0,27.0,744.0,535.09,395.65
2018,5,20,14,45,520.5,276.5,2.0,26.85,697.5,486.85,359.65
2018,5,20,15,0,469.0,287.0,2.0,26.7,651.0,442.71,326.36
2018,5,20,15,15,483.0,264.0,1.95,26.5,621.5,402.92,295.49
2018,5,20,15,30,497.0,241.0,1.9,26.3,592.0,361.75,262.68
2018,5,20,15,45,453.5,236.0,1.85,26.1,540.0,315.95,226.94
2018,5,20,16,0,410.0,231.0,1.8,25.9,488.0,274.55,194.75
2018,5,20,16,15,424.5,208.5,1.8,25.6,456.0,235.76,163.1
2018,5,20,16,30,439.0,186.0,1.8,25.3,424.0,195.82,131.32
2018,5,20,16,45,301.0,176.0,1.75,25.0,331.5,158.16,109.56
2018,5,20,17,0,163.0,166.0,1.7,24.7,239.0,135.02,99.81
2018,5,20,17,15,108.0,139.0,1.65,24.35,185.0,108.75,87.01
2018,5,20,17,30,53.0,112.0,1.6,24.0,131.0,95.11,75.89
2018,5,20,17,45,26.5,75.5,1.6,23.65,85.0,66.96,52.14
2018,5,20,18,0,0.0,39.0,1.6,23.3,39.0,36.21,25.74
2018,5,20,18,15,0.0,29.5,1.6,23.3,29.5,27.37,17.97
2018,5,20,18,30,0.0,20.0,1.6,23.3,20.0,18.54,10.15
2018,5,20,18,45,0.0,14.0,1.6,22.8,14.0,12.97,5.01
2018,5,20,19,0,0.0,8.0,1.6,22.3,8.0,7.41,0.0
2018,5,20,19,15,0.0,4.0,1.65,22.2,4.0,3.81,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,5.0,0.9,19.0,5.0,5.35,0.0
2018,5,21,5,30,3.0,10.0,1.1,19.4,10.0,10.58,0.0
2018,5,21,5,45,10.0,25.0,1.3,19.8,26.5,30.27,18.14
2018,5,21,6,0,17.0,40.0,1.5,20.2,43.0,51.07,36.43
2018,5,21,6,15,32.5,61.5,1.5,20.6,69.0,85.47,65.66
2018,5,21,6,30,48.0,83.0,1.5,21.0,95.0,120.37,95.03
2018,5,21,6,45,24.0,90.5,1.55,21.4,96.5,111.6,87.38
2018,5,21,7,0,0.0,98.0,1.6,21.8,98.0,95.18,73.09
2018,5,21,7,15,11.0,121.0,1.65,22.3,126.0,126.7,98.71
2018,5,21,7,30,22.0,144.0,1.7,22.8,154.0,158.83,124.27
2018,5,21,7,45,132.5,183.0,1.7,23.3,253.0,314.38,248.47
2018,5,21,8,0,243.0,222.0,1.7,23.8,352.0,469.16,365.19
2018,5,21,8,15,218.0,249.0,1.75,24.15,374.0,468.58,361.58
2018,5,21,8,30,193.0,276.0,1.8,24.5,396.0,479.34,367.06
2018,5,21,8,45,120.5,271.0,1.85,24.85,348.0,407.16,310.9
2018,5,21,9,0,48.0,266.0,1.9,25.2,300.0,318.69,242.29
2018,5,21,9,15,36.5,260.5,1.9,25.5,287.0,300.03,227.5
2018,5,21,9,30,25.0,255.0,1.9,25.8,274.0,281.48,212.53
2018,5,21,9,45,20.5,254.0,1.9,26.05,270.0,264.13,198.87
2018,5,21,10,0,16.0,253.0,1.9,26.3,266.0,257.99,193.62
2018,5,21,10,15,23.5,294.0,1.85,26.4,314.0,315.93,236.28
2018,5,21,10,30,31.0,335.0,1.8,26.5,362.0,363.55,270.39
2018,5,21,10,45,57.5,376.0,1.75,26.6,428.0,428.98,317.41
2018,5,21,11,0,84.0,417.0,1.7,26.7,494.0,493.08,362.32
2018,5,21,11,15,104.0,440.5,1.65,26.65,537.5,531.6,388.76
2018,5,21,11,30,124.0,464.0,1.6,26.6,581.0,576.1,419.0
2018,5,21,11,45,189.5,469.5,1.5,26.55,650.5,634.72,459.61
2018,5,21,12,0,255.0,475.0,1.4,26.5,720.0,694.02,499.45
2018,5,21,12,15,225.5,480.0,1.35,26.4,696.5,656.7,472.92
2018,5,21,12,30,196.0,485.0,1.3,26.3,673.0,624.13,450.29
2018,5,21,12,45,188.5,480.5,1.25,26.2,660.5,602.13,435.34
2018,5,21,13,0,181.0,476.0,1.2,26.1,648.0,580.27,420.33
2018,5,21,13,15,226.5,462.5,1.15,26.0,674.0,590.98,428.63
2018,5,21,13,30,272.0,449.0,1.1,25.9,700.0,594.94,431.87
2018,5,21,13,45,247.0,441.0,1.05,25.85,665.0,554.26,403.3
2018,5,21,14,0,222.0,433.0,1.0,25.8,630.0,520.39,379.54
2018,5,21,14,15,186.5,393.0,0.95,25.8,554.5,452.03,331.64
2018,5,21,14,30,151.0,353.0,0.9,25.8,479.0,387.4,285.86
2018,5,21,14,45,76.0,216.0,0.9,25.75,279.5,227.21,169.38
2018,5,21,15,0,1.0,79.0,0.9,25.7,80.0,74.18,53.02
2018,5,21,15,15,1.0,80.0,0.85,25.55,81.0,75.04,54.08
2018,5,21,15,30,1.0,81.0,0.8,25.4,82.0,75.89,54.92
2018,5,21,15,45,1.5,81.0,0.8,25.25,82.0,75.96,55.14
2018,5,21,16,0,2.0,81.0,0.8,25.1,82.0,75.98,55.33
2018,5,21,16,15,1.0,63.5,0.8,24.9,64.0,59.31,42.27
2018,5,21,16,30,0.0,46.0,0.8,24.7,46.0,42.78,29.18
2018,5,21,16,45,15.5,66.0,0.85,24.45,73.0,61.84,44.19
2018,5,21,17,0,31.0,86.0,0.9,24.2,100.0,78.16,57.47
2018,5,21,17,15,34.5,101.5,0.85,23.9,115.5,88.39,70.01
2018,5,21,17,30,38.0,117.0,0.8,23.6,131.0,98.61,78.9
2018,5,21,17,45,19.0,67.0,0.7,23.3,74.0,60.27,46.44
2018,5,21,18,0,0.0,17.0,0.6,23.0,17.0,15.75,8.07
2018,5,21,18,15,0.0,11.5,0.6,23.0,11.5,10.65,3.59
2018,5,21,18,30,0.0,6.0,0.6,23.0,6.0,5.55,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.35,4.5,4.16,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.7,3.0,2.77,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.55,1.5,1.43,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,18.5,10.0,0.95,18.8,11.0,16.81,0.0
2018,5,22,5,30,37.0,20.0,1.2,19.2,22.0,43.5,4.43
2018,5,22,5,45,144.5,35.5,1.4,19.65,56.0,139.76,103.75
2018,5,22,6,0,252.0,51.0,1.6,20.1,90.0,221.24,174.83
2018,5,22,6,15,361.0,60.0,1.7,20.45,138.5,304.73,245.44
2018,5,22,6,30,470.0,69.0,1.8,20.8,187.0,402.66,325.45
2018,5,22,6,45,531.5,75.0,1.9,21.15,237.5,470.72,379.61
2018,5,22,7,0,593.0,81.0,2.0,21.5,288.0,542.45,434.75
2018,5,22,7,15,631.0,85.5,2.1,21.95,338.0,598.07,475.1
2018,5,22,7,30,669.0,90.0,2.2,22.4,388.0,654.84,514.6
2018,5,22,7,45,698.0,94.0,2.25,22.8,438.0,704.42,547.71
2018,5,22,8,0,727.0,98.0,2.3,23.2,488.0,750.26,577.47
2018,5,22,8,15,748.0,101.5,2.35,23.6,536.0,791.83,603.71
2018,5,22,8,30,769.0,105.0,2.4,24.0,584.0,832.13,628.72
2018,5,22,8,45,780.0,110.0,2.4,24.4,627.0,863.43,646.89
2018,5,22,9,0,791.0,115.0,2.4,24.8,670.0,892.54,663.48
2018,5,22,9,15,765.5,137.0,2.45,25.1,700.0,903.42,668.56
2018,5,22,9,30,740.0,159.0,2.5,25.4,730.0,915.34,674.6
2018,5,22,9,45,777.5,147.5,2.5,25.65,772.5,938.63,687.89
2018,5,22,10,0,815.0,136.0,2.5,25.9,815.0,964.95,703.02
2018,5,22,10,15,780.5,160.0,2.5,26.05,829.0,955.87,695.44
2018,5,22,10,30,746.0,184.0,2.5,26.2,843.0,942.81,685.75
2018,5,22,10,45,783.0,168.0,2.5,26.4,875.5,956.14,693.24
2018,5,22,11,0,820.0,152.0,2.5,26.6,908.0,966.27,698.49
2018,5,22,11,15,844.5,141.5,2.55,26.7,931.0,959.25,693.53
2018,5,22,11,30,869.0,131.0,2.6,26.8,954.0,957.48,692.23
2018,5,22,11,45,839.5,148.0,2.6,26.9,949.0,928.2,672.71
2018,5,22,12,0,810.0,165.0,2.6,27.0,944.0,903.53,656.45
2018,5,22,12,15,650.5,252.0,2.6,27.05,877.5,824.49,603.26
2018,5,22,12,30,491.0,339.0,2.6,27.1,811.0,746.22,546.45
2018,5,22,12,45,551.0,306.5,2.6,27.2,832.5,745.69,547.78
2018,5,22,13,0,611.0,274.0,2.6,27.3,854.0,738.95,544.16
2018,5,22,13,15,733.5,203.5,2.6,27.3,889.0,743.25,549.54
2018,5,22,13,30,856.0,133.0,2.6,27.3,924.0,738.56,547.95
2018,5,22,13,45,853.0,130.0,2.6,27.35,902.5,698.37,519.31
2018,5,22,14,0,850.0,127.0,2.6,27.4,881.0,656.74,489.11
2018,5,22,14,15,766.0,161.0,2.55,27.35,824.0,594.48,442.8
2018,5,22,14,30,682.0,195.0,2.5,27.3,767.0,536.36,399.04
2018,5,22,14,45,440.0,280.5,2.5,27.25,643.5,451.45,335.16
2018,5,22,15,0,198.0,366.0,2.5,27.2,520.0,396.31,293.93
2018,5,22,15,15,229.5,341.5,2.45,27.1,511.0,375.98,278.46
2018,5,22,15,30,261.0,317.0,2.4,27.0,502.0,345.11,254.4
2018,5,22,15,45,362.0,262.0,2.35,26.9,500.5,316.97,229.99
2018,5,22,16,0,463.0,207.0,2.3,26.8,499.0,271.37,190.65
2018,5,22,16,15,577.0,157.0,2.15,26.6,491.5,227.51,150.73
2018,5,22,16,30,691.0,107.0,2.0,26.4,484.0,173.1,102.67
2018,5,22,16,45,674.5,99.5,1.9,26.25,437.5,128.14,70.68
2018,5,22,17,0,658.0,92.0,1.8,26.1,391.0,85.26,47.31
2018,5,22,17,15,637.0,84.0,1.65,25.7,344.0,53.55,40.1
2018,5,22,17,30,616.0,76.0,1.5,25.3,297.0,50.19,37.46
2018,5,22,17,45,547.5,72.5,1.35,24.9,245.5,49.99,37.42
2018,5,22,18,0,479.0,69.0,1.2,24.5,194.0,49.92,37.38
2018,5,22,18,15,298.0,63.5,1.2,24.5,135.5,47.1,34.75
2018,5,22,18,30,117.0,58.0,1.2,24.5,77.0,46.2,33.47
2018,5,22,18,45,81.5,40.5,1.05,23.45,51.5,34.25,22.56
2018,5,22,19,0,46.0,23.0,0.9,22.4,26.0,19.96,5.03
2018,5,22,19,15,27.0,12.5,0.95,22.2,14.0,11.91,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.5,9.5,1.7,19.65,10.0,13.59,0.0
2018,5,23,5,30,23.0,19.0,1.9,19.9,20.0,35.51,4.99
2018,5,23,5,45,70.0,37.0,2.1,20.2,46.5,86.16,62.29
2018,5,23,6,0,117.0,55.0,2.3,20.5,73.0,144.01,112.59
2018,5,23,6,15,201.0,70.5,2.3,20.95,115.5,214.65,172.64
2018,5,23,6,30,285.0,86.0,2.3,21.4,158.0,304.72,246.93
2018,5,23,6,45,328.0,100.5,2.35,21.8,201.5,361.6,292.8
2018,5,23,7,0,371.0,115.0,2.4,22.2,245.0,421.31,339.5
2018,5,23,7,15,373.0,136.5,2.35,22.7,285.0,461.21,368.42
2018,5,23,7,30,375.0,158.0,2.3,23.2,325.0,499.91,395.52
2018,5,23,7,45,399.5,173.0,2.25,23.7,370.5,548.23,429.48
2018,5,23,8,0,424.0,188.0,2.2,24.2,416.0,596.8,462.61
2018,5,23,8,15,443.0,203.0,2.05,24.6,461.0,640.49,490.95
2018,5,23,8,30,462.0,218.0,1.9,25.0,506.0,683.56,518.04
2018,5,23,8,45,461.5,236.5,1.8,25.4,542.5,711.65,533.92
2018,5,23,9,0,461.0,255.0,1.7,25.8,579.0,737.77,548.24
2018,5,23,9,15,441.0,280.0,1.6,26.1,605.0,750.22,552.77
2018,5,23,9,30,421.0,305.0,1.5,26.4,631.0,759.89,555.52
2018,5,23,9,45,464.5,300.0,1.4,26.7,675.0,797.54,578.68
2018,5,23,10,0,508.0,295.0,1.3,27.0,719.0,834.02,600.24
2018,5,23,10,15,633.0,238.5,1.25,27.25,785.5,899.2,642.97
2018,5,23,10,30,758.0,182.0,1.2,27.5,852.0,953.12,674.03
2018,5,23,10,45,750.0,193.0,1.15,27.7,870.0,949.62,669.12
2018,5,23,11,0,742.0,204.0,1.1,27.9,888.0,948.98,666.83
2018,5,23,11,15,646.5,263.5,1.1,28.05,867.0,903.96,637.3
2018,5,23,11,30,551.0,323.0,1.1,28.2,846.0,856.34,604.23
2018,5,23,11,45,429.5,392.0,1.1,28.35,801.5,793.83,560.74
2018,5,23,12,0,308.0,461.0,1.1,28.5,757.0,729.44,515.71
2018,5,23,12,15,310.0,460.0,1.05,28.55,758.0,716.02,506.92
2018,5,23,12,30,312.0,459.0,1.0,28.6,759.0,701.6,496.95
2018,5,23,12,45,328.5,448.5,1.0,28.65,762.5,689.72,489.6
2018,5,23,13,0,345.0,438.0,1.0,28.7,766.0,676.37,481.17
2018,5,23,13,15,373.0,418.0,0.95,28.7,767.5,661.91,471.87
2018,5,23,13,30,401.0,398.0,0.9,28.7,769.0,645.22,460.9
2018,5,23,13,45,482.5,344.5,0.85,28.7,780.5,631.11,452.64
2018,5,23,14,0,564.0,291.0,0.8,28.7,792.0,613.11,441.1
2018,5,23,14,15,572.5,272.0,0.75,28.7,766.5,571.26,411.93
2018,5,23,14,30,581.0,253.0,0.7,28.7,741.0,530.22,382.8
2018,5,23,14,45,558.5,240.5,0.65,28.7,693.5,477.72,344.95
2018,5,23,15,0,536.0,228.0,0.6,28.7,646.0,428.73,308.88
2018,5,23,15,15,468.5,225.5,0.5,28.65,577.0,369.46,265.03
2018,5,23,15,30,401.0,223.0,0.4,28.6,508.0,316.62,225.72
2018,5,23,15,45,513.5,190.5,0.35,28.55,531.0,302.02,210.36
2018,5,23,16,0,626.0,158.0,0.3,28.5,554.0,273.82,183.12
2018,5,23,16,15,641.5,142.0,0.25,28.5,519.5,229.63,146.58
2018,5,23,16,30,657.0,126.0,0.2,28.5,485.0,184.07,110.25
2018,5,23,16,45,612.0,123.0,0.15,28.5,432.0,141.57,81.89
2018,5,23,17,0,567.0,120.0,0.1,28.5,379.0,104.17,62.97
2018,5,23,17,15,334.0,102.0,0.15,28.15,249.5,68.08,51.66
2018,5,23,17,30,101.0,84.0,0.2,27.8,120.0,69.95,53.58
2018,5,23,17,45,100.5,87.5,0.25,27.45,118.5,72.25,55.68
2018,5,23,18,0,100.0,91.0,0.3,27.1,117.0,73.94,57.12
2018,5,23,18,15,84.0,73.5,0.3,27.1,92.0,60.55,45.62
2018,5,23,18,30,68.0,56.0,0.3,27.1,67.0,46.84,33.64
2018,5,23,18,45,47.0,38.5,0.3,26.15,45.0,32.81,21.2
2018,5,23,19,0,26.0,21.0,0.3,25.2,23.0,18.44,4.91
2018,5,23,19,15,14.5,11.0,0.3,24.95,12.0,10.48,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.7,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.5,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,10.0,10.0,2.35,19.15,10.5,13.48,0.0
2018,5,24,5,30,20.0,20.0,2.4,19.2,21.0,30.86,5.4
2018,5,24,5,45,82.0,38.0,2.4,19.25,50.0,102.27,75.39
2018,5,24,6,0,144.0,56.0,2.4,19.3,79.0,159.9,126.25
2018,5,24,6,15,248.5,70.0,2.45,19.55,126.5,252.99,204.96
