Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,6,30,353.0,84.0,2.5,19.8,174.0,344.95,281.44
2018,5,24,6,45,389.5,97.0,2.5,20.0,217.0,398.57,324.92
2018,5,24,7,0,426.0,110.0,2.5,20.2,260.0,454.41,368.77
2018,5,24,7,15,443.5,125.0,2.55,20.45,303.0,500.3,403.33
2018,5,24,7,30,461.0,140.0,2.6,20.7,346.0,546.23,436.96
2018,5,24,7,45,446.5,163.5,2.7,21.0,383.0,575.81,456.87
2018,5,24,8,0,432.0,187.0,2.8,21.3,420.0,602.66,474.43
2018,5,24,8,15,415.0,212.0,2.8,21.55,453.0,626.36,489.05
2018,5,24,8,30,398.0,237.0,2.8,21.8,486.0,647.31,501.46
2018,5,24,8,45,424.0,247.5,2.8,22.05,530.5,689.41,530.16
2018,5,24,9,0,450.0,258.0,2.8,22.3,575.0,730.93,557.86
2018,5,24,9,15,462.5,269.5,2.8,22.5,612.0,759.7,576.1
2018,5,24,9,30,475.0,281.0,2.8,22.7,649.0,786.9,593.2
2018,5,24,9,45,413.5,324.0,2.75,22.95,655.0,773.13,579.26
2018,5,24,10,0,352.0,367.0,2.7,23.2,661.0,744.96,556.11
2018,5,24,10,15,318.0,393.0,2.65,23.45,665.5,735.39,546.79
2018,5,24,10,30,284.0,419.0,2.6,23.7,670.0,723.87,536.11
2018,5,24,10,45,305.0,420.5,2.55,23.9,696.5,739.46,546.15
2018,5,24,11,0,326.0,422.0,2.5,24.1,723.0,753.58,554.93
2018,5,24,11,15,318.0,424.0,2.45,24.35,721.5,738.56,543.14
2018,5,24,11,30,310.0,426.0,2.4,24.6,720.0,722.46,530.92
2018,5,24,11,45,328.5,428.5,2.35,24.85,742.5,730.55,535.81
2018,5,24,12,0,347.0,431.0,2.3,25.1,765.0,736.66,539.14
2018,5,24,12,15,394.0,406.0,2.25,25.25,785.5,742.54,543.61
2018,5,24,12,30,441.0,381.0,2.2,25.4,806.0,742.59,544.11
2018,5,24,12,45,283.5,413.5,2.15,25.55,686.0,621.1,456.83
2018,5,24,13,0,126.0,446.0,2.1,25.7,566.0,510.6,375.99
2018,5,24,13,15,161.0,444.0,2.05,25.8,595.0,525.96,387.94
2018,5,24,13,30,196.0,442.0,2.0,25.9,624.0,538.47,396.92
2018,5,24,13,45,288.5,404.0,1.95,25.95,664.5,552.65,408.33
2018,5,24,14,0,381.0,366.0,1.9,26.0,705.0,563.01,416.35
2018,5,24,14,15,381.0,356.0,1.85,25.95,685.5,533.44,394.75
2018,5,24,14,30,381.0,346.0,1.8,25.9,666.0,503.5,372.8
2018,5,24,14,45,437.5,292.5,1.75,25.9,645.5,461.38,342.24
2018,5,24,15,0,494.0,239.0,1.7,25.9,625.0,419.28,310.41
2018,5,24,15,15,397.0,253.0,1.65,25.85,552.5,362.9,267.76
2018,5,24,15,30,300.0,267.0,1.6,25.8,480.0,322.32,237.26
2018,5,24,15,45,371.5,239.0,1.55,25.7,486.0,296.97,215.23
2018,5,24,16,0,443.0,211.0,1.5,25.6,492.0,271.29,191.61
2018,5,24,16,15,476.5,185.0,1.45,25.5,465.5,232.44,158.66
2018,5,24,16,30,510.0,159.0,1.4,25.4,439.0,190.59,124.02
2018,5,24,16,45,560.0,134.0,1.3,25.3,413.5,146.54,89.45
2018,5,24,17,0,610.0,109.0,1.2,25.2,388.0,98.81,58.31
2018,5,24,17,15,589.5,99.0,1.15,24.9,342.0,64.42,49.45
2018,5,24,17,30,569.0,89.0,1.1,24.6,296.0,59.95,45.89
2018,5,24,17,45,485.0,84.0,1.0,24.3,240.5,59.06,45.28
2018,5,24,18,0,401.0,79.0,0.9,24.0,185.0,57.37,43.85
2018,5,24,18,15,368.0,66.5,0.9,24.0,147.5,49.43,36.84
2018,5,24,18,30,335.0,54.0,0.9,24.0,110.0,41.06,29.28
2018,5,24,18,45,244.0,40.5,0.85,22.95,74.0,31.41,20.43
2018,5,24,19,0,153.0,27.0,0.8,21.9,38.0,21.33,7.49
2018,5,24,19,15,80.5,14.5,0.8,21.6,20.0,13.82,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.3,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.8,21.05,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,0,1.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,25,5,15,40.5,8.5,1.05,19.0,11.0,24.14,0.0
2018,5,25,5,30,80.0,17.0,1.3,19.4,22.0,71.24,23.18
2018,5,25,5,45,40.0,16.0,1.5,19.8,18.5,44.31,29.75
2018,5,25,6,0,0.0,15.0,1.7,20.2,15.0,13.89,5.8
2018,5,25,6,15,7.5,27.0,1.8,20.55,29.0,29.77,19.34
2018,5,25,6,30,15.0,39.0,1.9,20.9,43.0,46.51,33.62
2018,5,25,6,45,7.5,45.5,1.95,21.3,47.5,47.29,34.1
2018,5,25,7,0,0.0,52.0,2.0,21.7,52.0,48.33,34.63
2018,5,25,7,15,0.5,75.0,2.05,22.05,75.0,70.18,52.48
2018,5,25,7,30,1.0,98.0,2.1,22.4,98.0,93.38,71.12
2018,5,25,7,45,3.0,126.5,2.1,22.75,128.0,123.63,95.17
2018,5,25,8,0,5.0,155.0,2.1,23.1,158.0,154.05,118.91
2018,5,25,8,15,2.5,141.5,2.05,23.4,143.0,137.16,104.85
2018,5,25,8,30,0.0,128.0,2.0,23.7,128.0,120.96,91.51
2018,5,25,8,45,0.0,125.5,1.95,24.0,125.5,118.26,89.02
2018,5,25,9,0,0.0,123.0,1.9,24.3,123.0,115.68,86.64
2018,5,25,9,15,4.0,160.0,1.9,24.6,163.0,155.54,117.58
2018,5,25,9,30,8.0,197.0,1.9,24.9,203.0,195.64,148.09
2018,5,25,9,45,31.5,267.0,1.9,25.15,293.0,298.99,226.35
2018,5,25,10,0,55.0,337.0,1.9,25.4,383.0,394.18,295.83
2018,5,25,10,15,165.0,359.0,1.9,25.65,504.0,535.96,399.54
2018,5,25,10,30,275.0,381.0,1.9,25.9,625.0,675.35,496.72
2018,5,25,10,45,522.5,278.0,1.9,26.1,755.5,817.12,597.26
2018,5,25,11,0,770.0,175.0,1.9,26.3,886.0,942.72,679.44
2018,5,25,11,15,615.0,264.5,1.95,26.4,838.5,875.55,633.42
2018,5,25,11,30,460.0,354.0,2.0,26.5,791.0,801.11,580.23
2018,5,25,11,45,568.5,291.0,2.05,26.65,835.5,826.92,601.06
2018,5,25,12,0,677.0,228.0,2.1,26.8,880.0,848.53,617.62
2018,5,25,12,15,584.0,269.0,2.15,26.75,831.5,783.16,572.36
2018,5,25,12,30,491.0,310.0,2.2,26.7,783.0,721.07,528.95
2018,5,25,12,45,528.0,288.0,2.25,26.65,793.5,711.54,524.12
2018,5,25,13,0,565.0,266.0,2.3,26.6,804.0,697.22,515.48
2018,5,25,13,15,709.5,198.0,2.3,26.6,863.0,722.63,535.6
2018,5,25,13,30,854.0,130.0,2.3,26.6,922.0,737.62,547.18
2018,5,25,13,45,850.5,128.0,2.35,26.6,901.0,698.21,519.58
2018,5,25,14,0,847.0,126.0,2.4,26.6,880.0,657.39,490.34
2018,5,25,14,15,842.5,123.0,2.35,26.6,852.5,613.86,458.05
2018,5,25,14,30,838.0,120.0,2.3,26.6,825.0,569.33,424.31
2018,5,25,14,45,820.5,120.5,2.3,26.55,787.0,520.25,386.65
2018,5,25,15,0,803.0,121.0,2.3,26.5,749.0,467.0,345.13
2018,5,25,15,15,717.0,138.5,2.3,26.45,677.5,404.85,296.6
2018,5,25,15,30,631.0,156.0,2.3,26.4,606.0,345.28,249.85
2018,5,25,15,45,561.5,158.5,2.25,26.35,540.0,291.36,207.09
2018,5,25,16,0,492.0,161.0,2.2,26.3,474.0,246.81,171.9
2018,5,25,16,15,604.5,126.0,2.15,26.2,480.0,212.21,138.55
2018,5,25,16,30,717.0,91.0,2.1,26.1,486.0,174.1,102.6
2018,5,25,16,45,706.0,87.0,2.05,25.95,444.0,131.35,71.47
2018,5,25,17,0,695.0,83.0,2.0,25.8,402.0,90.08,48.44
2018,5,25,17,15,660.5,78.5,1.8,25.5,352.0,49.37,36.57
2018,5,25,17,30,626.0,74.0,1.6,25.2,302.0,48.42,35.96
2018,5,25,17,45,578.0,68.0,1.45,24.9,253.0,46.18,34.15
2018,5,25,18,0,530.0,62.0,1.3,24.6,204.0,43.78,32.12
2018,5,25,18,15,417.0,55.0,1.3,24.6,151.5,40.28,28.96
2018,5,25,18,30,304.0,48.0,1.3,24.6,99.0,36.25,25.15
2018,5,25,18,45,182.0,33.0,1.1,23.5,60.5,25.28,15.36
2018,5,25,19,0,60.0,18.0,0.9,22.4,22.0,15.18,4.15
2018,5,25,19,15,34.0,9.5,0.95,22.2,11.5,9.05,0.0
2018,5,25,19,30,8.0,1.0,1.0,22.0,1.0,0.0,0.0
2018,5,25,19,45,4.0,0.5,1.05,21.8,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.0,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.15,6.0,8.1,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.3,11.0,12.99,0.13
2018,5,26,5,45,3.0,19.0,1.95,20.5,19.0,19.09,9.53
2018,5,26,6,0,0.0,27.0,2.1,20.7,27.0,25.05,14.96
2018,5,26,6,15,0.0,38.5,2.2,20.95,38.5,35.75,24.11
2018,5,26,6,30,0.0,50.0,2.3,21.2,50.0,46.47,33.16
2018,5,26,6,45,7.0,74.0,2.4,21.45,76.5,75.08,57.06
2018,5,26,7,0,14.0,98.0,2.5,21.7,103.0,104.86,81.59
2018,5,26,7,15,27.0,125.5,2.55,21.95,137.0,151.45,119.49
2018,5,26,7,30,40.0,153.0,2.6,22.2,171.0,192.3,152.05
2018,5,26,7,45,96.0,163.0,2.7,22.4,213.0,260.45,207.12
2018,5,26,8,0,152.0,173.0,2.8,22.6,255.0,320.22,254.55
2018,5,26,8,15,97.0,194.0,2.85,22.8,248.0,298.1,234.39
2018,5,26,8,30,42.0,215.0,2.9,23.0,241.0,259.35,201.61
2018,5,26,8,45,25.0,202.5,2.95,23.2,218.5,228.83,176.82
2018,5,26,9,0,8.0,190.0,3.0,23.4,196.0,189.56,145.16
2018,5,26,9,15,11.5,215.5,3.0,23.55,224.5,218.01,166.94
2018,5,26,9,30,15.0,241.0,3.0,23.7,253.0,246.41,188.3
2018,5,26,9,45,13.0,232.5,3.05,23.9,243.0,235.3,179.2
2018,5,26,10,0,11.0,224.0,3.1,24.1,233.0,224.4,170.4
2018,5,26,10,15,9.0,204.0,3.2,24.25,211.5,202.46,153.28
2018,5,26,10,30,7.0,184.0,3.3,24.4,190.0,180.85,136.41
2018,5,26,10,45,4.5,160.0,3.35,24.6,164.0,155.18,116.33
2018,5,26,11,0,2.0,136.0,3.4,24.8,138.0,129.77,96.43
2018,5,26,11,15,1.0,118.0,3.45,24.85,119.0,111.7,82.3
2018,5,26,11,30,0.0,100.0,3.5,24.9,100.0,93.74,68.22
2018,5,26,11,45,10.0,198.5,3.55,25.0,208.0,195.9,147.4
2018,5,26,12,0,20.0,297.0,3.6,25.1,316.0,301.39,226.89
2018,5,26,12,15,51.5,377.0,3.6,25.1,426.5,402.68,302.19
2018,5,26,12,30,83.0,457.0,3.6,25.1,537.0,500.11,372.83
2018,5,26,12,45,174.0,447.0,3.6,25.1,613.5,561.03,418.56
2018,5,26,13,0,265.0,437.0,3.6,25.1,690.0,612.85,457.14
2018,5,26,13,15,328.5,377.5,3.6,25.1,686.0,593.79,445.32
2018,5,26,13,30,392.0,318.0,3.6,25.1,682.0,569.11,429.48
2018,5,26,13,45,320.5,329.0,3.55,25.1,622.0,511.55,386.25
2018,5,26,14,0,249.0,340.0,3.5,25.1,562.0,457.21,345.26
2018,5,26,14,15,236.0,325.5,3.4,25.1,530.5,422.28,319.24
2018,5,26,14,30,223.0,311.0,3.3,25.1,499.0,388.5,293.77
2018,5,26,14,45,171.5,299.0,3.25,25.1,440.0,345.05,260.73
2018,5,26,15,0,120.0,287.0,3.2,25.1,381.0,300.37,226.9
2018,5,26,15,15,108.0,262.0,3.05,25.05,343.5,266.74,201.35
2018,5,26,15,30,96.0,237.0,2.9,25.0,306.0,234.62,176.78
2018,5,26,15,45,232.5,242.0,2.75,24.95,394.0,264.98,196.52
2018,5,26,16,0,369.0,247.0,2.6,24.9,482.0,288.4,208.67
2018,5,26,16,15,258.5,224.0,2.45,24.8,382.5,226.21,163.3
2018,5,26,16,30,148.0,201.0,2.3,24.7,283.0,184.11,134.92
2018,5,26,16,45,75.0,121.0,2.15,24.55,162.5,107.95,78.57
2018,5,26,17,0,2.0,41.0,2.0,24.4,42.0,38.2,25.6
2018,5,26,17,15,1.0,30.5,1.85,24.15,31.0,28.32,18.78
2018,5,26,17,30,0.0,20.0,1.7,23.9,20.0,18.55,10.43
2018,5,26,17,45,1.0,21.5,1.55,23.7,22.0,19.94,11.68
2018,5,26,18,0,2.0,23.0,1.4,23.5,24.0,21.33,12.89
2018,5,26,18,15,1.5,20.5,1.4,23.5,21.0,19.0,10.8
2018,5,26,18,30,1.0,18.0,1.4,23.5,18.0,16.68,8.63
2018,5,26,18,45,0.5,13.0,1.35,23.0,13.0,12.04,4.41
2018,5,26,19,0,0.0,8.0,1.3,22.5,8.0,7.4,0.0
2018,5,26,19,15,0.0,4.0,1.3,22.4,4.0,3.81,0.0
2018,5,26,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,56.0,13.5,1.6,20.45,17.0,35.13,0.0
2018,5,27,5,30,108.0,26.0,1.7,20.6,33.0,91.96,38.04
2018,5,27,5,45,190.5,40.5,1.85,20.75,66.0,169.33,127.84
2018,5,27,6,0,273.0,55.0,2.0,20.9,99.0,238.34,188.69
2018,5,27,6,15,285.0,67.0,2.05,21.15,127.5,270.54,217.74
2018,5,27,6,30,297.0,79.0,2.1,21.4,156.0,303.65,246.12
2018,5,27,6,45,185.5,96.0,2.2,21.65,147.5,247.48,200.43
2018,5,27,7,0,74.0,113.0,2.3,21.9,139.0,182.49,145.85
2018,5,27,7,15,39.0,123.5,2.3,22.2,137.5,158.02,124.87
2018,5,27,7,30,4.0,134.0,2.3,22.5,136.0,133.54,103.5
2018,5,27,7,45,107.0,163.5,2.35,22.85,221.5,270.04,214.58
2018,5,27,8,0,210.0,193.0,2.4,23.2,307.0,406.71,320.78
2018,5,27,8,15,392.5,177.0,2.3,23.6,414.5,566.96,441.96
2018,5,27,8,30,575.0,161.0,2.2,24.0,522.0,728.14,556.89
2018,5,27,8,45,398.0,216.0,2.1,24.35,474.5,630.73,480.29
2018,5,27,9,0,221.0,271.0,2.0,24.7,427.0,515.45,391.49
2018,5,27,9,15,299.5,268.0,1.9,24.95,493.0,587.79,444.39
2018,5,27,9,30,378.0,265.0,1.8,25.2,559.0,675.94,505.08
2018,5,27,9,45,253.5,323.5,1.7,25.45,524.5,603.63,448.42
2018,5,27,10,0,129.0,382.0,1.6,25.7,490.0,528.4,390.44
2018,5,27,10,15,128.5,403.0,1.55,25.85,514.0,546.61,402.37
2018,5,27,10,30,128.0,424.0,1.5,26.0,538.0,563.85,412.88
2018,5,27,10,45,160.0,439.0,1.5,26.2,585.0,605.86,441.57
2018,5,27,11,0,192.0,454.0,1.5,26.4,632.0,646.49,468.71
2018,5,27,11,15,233.0,455.0,1.5,26.45,674.5,680.02,491.52
2018,5,27,11,30,274.0,456.0,1.5,26.5,717.0,718.57,517.33
2018,5,27,11,45,312.5,450.0,1.55,26.6,750.0,737.36,530.32
2018,5,27,12,0,351.0,444.0,1.6,26.7,783.0,753.71,541.83
2018,5,27,12,15,331.0,451.5,1.65,26.75,771.0,728.03,524.24
2018,5,27,12,30,311.0,459.0,1.7,26.8,759.0,702.12,506.79
2018,5,27,12,45,342.0,442.5,1.75,26.85,770.5,697.06,504.61
2018,5,27,13,0,373.0,426.0,1.8,26.9,782.0,689.78,500.64
2018,5,27,13,15,350.0,429.5,1.8,26.9,759.5,656.29,477.38
2018,5,27,13,30,327.0,433.0,1.8,26.9,737.0,623.64,454.72
2018,5,27,13,45,318.5,424.0,1.85,26.85,714.5,591.48,432.91
2018,5,27,14,0,310.0,415.0,1.9,26.8,692.0,559.69,411.01
2018,5,27,14,15,309.0,396.0,1.9,26.75,664.5,524.7,386.53
2018,5,27,14,30,308.0,377.0,1.9,26.7,637.0,489.79,361.69
2018,5,27,14,45,191.5,335.0,1.95,26.6,494.5,384.56,285.77
2018,5,27,15,0,75.0,293.0,2.0,26.5,352.0,290.55,217.1
2018,5,27,15,15,84.5,291.5,1.95,26.35,354.5,286.93,214.7
2018,5,27,15,30,94.0,290.0,1.9,26.2,357.0,281.97,210.79
2018,5,27,15,45,117.0,274.0,1.9,26.1,352.0,261.62,194.91
2018,5,27,16,0,140.0,258.0,1.9,26.0,347.0,246.0,182.18
2018,5,27,16,15,196.5,244.0,1.9,25.8,358.5,236.43,172.6
2018,5,27,16,30,253.0,230.0,1.9,25.6,370.0,213.0,152.19
2018,5,27,16,45,336.0,191.0,1.85,25.4,358.0,177.53,122.41
2018,5,27,17,0,419.0,152.0,1.8,25.2,346.0,126.02,83.99
2018,5,27,17,15,334.5,142.5,1.7,24.9,285.5,104.02,82.8
2018,5,27,17,30,250.0,133.0,1.6,24.6,225.0,98.21,78.28
2018,5,27,17,45,194.0,112.5,1.5,24.25,177.0,84.73,67.1
2018,5,27,18,0,138.0,92.0,1.4,23.9,129.0,74.9,58.82
2018,5,27,18,15,179.5,74.0,1.4,23.9,111.5,58.08,44.25
2018,5,27,18,30,221.0,56.0,1.4,23.9,94.0,42.29,30.38
2018,5,27,18,45,159.0,41.5,1.4,23.2,64.0,33.77,22.52
2018,5,27,19,0,97.0,27.0,1.4,22.5,34.0,22.31,9.76
2018,5,27,19,15,53.0,14.5,1.45,22.35,18.0,13.82,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.35,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.4,2.0,0.0,0.0
2018,5,28,5,15,19.0,11.0,0.6,19.7,12.0,18.05,0.0
2018,5,28,5,30,30.0,20.0,0.7,20.0,22.0,40.01,14.69
2018,5,28,5,45,39.5,36.5,0.8,20.3,41.5,68.83,49.27
2018,5,28,6,0,49.0,53.0,0.9,20.6,61.0,94.06,71.82
2018,5,28,6,15,66.0,72.5,1.05,20.85,87.5,128.28,101.05
2018,5,28,6,30,83.0,92.0,1.2,21.1,114.0,163.28,130.42
2018,5,28,6,45,87.0,108.0,1.3,21.35,135.0,185.81,148.86
2018,5,28,7,0,91.0,124.0,1.4,21.6,156.0,208.51,166.94
2018,5,28,7,15,66.5,146.5,1.5,21.75,172.0,206.46,164.18
2018,5,28,7,30,42.0,169.0,1.6,21.9,188.0,213.01,168.01
2018,5,28,7,45,42.0,190.5,1.7,22.1,211.5,236.39,185.67
2018,5,28,8,0,42.0,212.0,1.8,22.3,235.0,259.46,202.77
2018,5,28,8,15,35.0,224.0,1.9,22.4,244.5,265.04,206.07
2018,5,28,8,30,28.0,236.0,2.0,22.5,254.0,270.29,209.16
2018,5,28,8,45,30.5,256.5,2.1,22.6,277.0,293.51,226.32
2018,5,28,9,0,33.0,277.0,2.2,22.7,300.0,316.54,243.13
2018,5,28,9,15,26.5,267.5,2.3,22.8,287.0,297.9,228.21
2018,5,28,9,30,20.0,258.0,2.4,22.9,274.0,268.45,205.28
2018,5,28,9,45,13.0,216.5,2.55,22.95,227.0,219.42,167.43
2018,5,28,10,0,6.0,175.0,2.7,23.0,180.0,171.57,130.14
2018,5,28,10,15,7.5,187.5,2.8,23.05,194.0,184.96,140.45
2018,5,28,10,30,9.0,200.0,2.9,23.1,208.0,198.28,150.54
2018,5,28,10,45,10.5,218.0,3.0,23.15,227.5,216.78,164.58
2018,5,28,11,0,12.0,236.0,3.1,23.2,247.0,235.12,178.41
2018,5,28,11,15,14.5,265.0,3.1,23.25,278.5,264.78,200.72
2018,5,28,11,30,17.0,294.0,3.1,23.3,310.0,294.08,222.56
2018,5,28,11,45,26.0,340.5,3.15,23.35,365.5,351.5,265.37
2018,5,28,12,0,35.0,387.0,3.2,23.4,421.0,401.41,302.01
2018,5,28,12,15,30.5,370.0,3.2,23.4,399.5,377.51,284.11
2018,5,28,12,30,26.0,353.0,3.2,23.4,378.0,354.15,266.83
2018,5,28,12,45,22.5,335.0,3.15,23.35,356.5,331.28,249.9
2018,5,28,13,0,19.0,317.0,3.1,23.3,335.0,309.27,233.56
2018,5,28,13,15,27.5,347.5,3.1,23.3,373.0,340.14,256.88
2018,5,28,13,30,36.0,378.0,3.1,23.3,411.0,369.75,278.94
2018,5,28,13,45,24.0,306.0,3.1,23.25,328.0,294.26,222.72
2018,5,28,14,0,12.0,234.0,3.1,23.2,245.0,223.26,169.19
2018,5,28,14,15,10.5,220.5,3.1,23.15,230.0,209.14,158.71
2018,5,28,14,30,9.0,207.0,3.1,23.1,215.0,195.23,148.23
2018,5,28,14,45,10.0,214.5,3.15,23.1,223.0,201.41,153.24
2018,5,28,15,0,11.0,222.0,3.2,23.1,231.0,207.27,157.97
2018,5,28,15,15,7.5,197.5,3.2,23.05,203.5,183.19,139.61
2018,5,28,15,30,4.0,173.0,3.2,23.0,176.0,159.56,121.55
2018,5,28,15,45,3.0,151.0,3.15,22.95,153.0,139.33,105.98
2018,5,28,16,0,2.0,129.0,3.1,22.9,130.0,119.26,90.42
2018,5,28,16,15,1.0,99.0,3.0,22.75,99.5,92.21,69.14
2018,5,28,16,30,0.0,69.0,2.9,22.6,69.0,64.24,46.86
2018,5,28,16,45,2.5,73.5,2.8,22.5,74.5,68.69,50.59
2018,5,28,17,0,5.0,78.0,2.7,22.4,80.0,72.89,54.18
2018,5,28,17,15,3.0,67.5,2.65,22.3,68.5,62.81,48.64
2018,5,28,17,30,1.0,57.0,2.6,22.2,57.0,52.99,40.36
2018,5,28,17,45,0.5,47.0,2.5,22.05,47.0,43.66,32.39
2018,5,28,18,0,0.0,37.0,2.4,21.9,37.0,34.35,24.32
2018,5,28,18,15,0.0,29.5,2.4,21.9,29.5,27.37,18.15
2018,5,28,18,30,0.0,22.0,2.4,21.9,22.0,20.4,11.91
2018,5,28,18,45,0.0,15.0,2.3,21.65,15.0,13.9,6.05
2018,5,28,19,0,0.0,8.0,2.2,21.4,8.0,7.4,0.0
2018,5,28,19,15,2.5,5.0,2.15,21.35,5.0,4.77,0.0
2018,5,28,19,30,5.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.1,21.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.5,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,29,5,0,3.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,15,3.0,2.5,1.0,20.45,2.5,3.58,0.0
2018,5,29,5,30,3.0,5.0,1.1,20.8,5.0,6.03,0.0
2018,5,29,5,45,1.5,8.0,1.25,21.1,8.0,8.14,0.85
2018,5,29,6,0,0.0,11.0,1.4,21.4,11.0,10.18,2.73
2018,5,29,6,15,0.0,19.0,1.4,21.6,19.0,17.61,9.02
2018,5,29,6,30,0.0,27.0,1.4,21.8,27.0,25.04,15.29
2018,5,29,6,45,0.5,57.5,1.45,22.05,57.5,53.8,39.19
2018,5,29,7,0,1.0,88.0,1.5,22.3,88.0,84.68,64.45
2018,5,29,7,15,1.0,102.0,1.5,22.6,102.0,98.34,75.25
2018,5,29,7,30,1.0,116.0,1.5,22.9,116.0,111.96,85.87
2018,5,29,7,45,0.5,116.0,1.5,23.2,116.0,110.69,84.38
2018,5,29,8,0,0.0,116.0,1.5,23.5,116.0,109.7,83.17
2018,5,29,8,15,1.0,133.5,1.45,23.8,134.0,127.71,97.09
2018,5,29,8,30,2.0,151.0,1.4,24.1,152.0,145.73,110.8
2018,5,29,8,45,3.0,163.5,1.35,24.4,165.5,158.72,120.42
2018,5,29,9,0,4.0,176.0,1.3,24.7,179.0,171.71,129.97
2018,5,29,9,15,3.0,164.0,1.3,24.9,166.5,158.51,119.32
2018,5,29,9,30,2.0,152.0,1.3,25.1,154.0,145.59,109.02
2018,5,29,9,45,5.0,175.5,1.25,25.35,180.0,171.27,128.52
2018,5,29,10,0,8.0,199.0,1.2,25.6,206.0,196.92,147.64
2018,5,29,10,15,8.0,192.0,1.25,25.75,199.0,189.83,141.93
2018,5,29,10,30,8.0,185.0,1.3,25.9,192.0,182.82,136.43
2018,5,29,10,45,11.5,226.5,1.35,26.1,237.0,225.99,168.75
2018,5,29,11,0,15.0,268.0,1.4,26.3,282.0,268.93,200.25
2018,5,29,11,15,14.5,263.0,1.45,26.4,276.5,262.87,195.42
2018,5,29,11,30,14.0,258.0,1.5,26.5,271.0,256.84,190.84
2018,5,29,11,45,14.0,258.0,1.55,26.65,271.5,256.03,190.11
2018,5,29,12,0,14.0,258.0,1.6,26.8,272.0,255.16,189.34
2018,5,29,12,15,19.0,305.5,1.65,26.9,324.0,303.24,224.63
2018,5,29,12,30,24.0,353.0,1.7,27.0,376.0,352.48,260.09
2018,5,29,12,45,26.0,352.5,1.75,27.1,377.5,350.4,258.44
2018,5,29,13,0,28.0,352.0,1.8,27.2,379.0,348.15,256.93
2018,5,29,13,15,39.0,372.0,1.9,27.25,409.0,371.0,273.84
2018,5,29,13,30,50.0,392.0,2.0,27.3,439.0,392.37,289.5
2018,5,29,13,45,85.5,411.5,2.05,27.4,489.0,428.59,316.05
2018,5,29,14,0,121.0,431.0,2.1,27.5,539.0,456.31,336.13
2018,5,29,14,15,104.5,410.0,2.1,27.45,501.0,424.33,313.11
2018,5,29,14,30,88.0,389.0,2.1,27.4,463.0,389.41,288.19
2018,5,29,14,45,139.0,379.5,2.15,27.4,491.0,393.64,291.84
2018,5,29,15,0,190.0,370.0,2.2,27.4,519.0,398.71,295.28
2018,5,29,15,15,160.0,348.5,2.2,27.3,469.5,355.94,263.91
2018,5,29,15,30,130.0,327.0,2.2,27.2,420.0,316.36,234.97
2018,5,29,15,45,82.5,278.0,2.2,27.05,335.5,261.65,195.12
2018,5,29,16,0,35.0,229.0,2.2,26.9,251.0,204.77,153.61
2018,5,29,16,15,17.5,160.0,2.1,26.75,171.0,148.48,111.27
2018,5,29,16,30,0.0,91.0,2.0,26.6,91.0,84.74,62.3
2018,5,29,16,45,0.0,90.0,1.95,26.4,90.0,83.65,61.79
2018,5,29,17,0,0.0,89.0,1.9,26.2,89.0,82.45,61.1
2018,5,29,17,15,0.0,77.0,1.8,25.9,77.0,71.67,55.36
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,60.46,46.1
2018,5,29,17,45,0.0,48.5,1.6,25.25,48.5,45.06,33.13
2018,5,29,18,0,0.0,32.0,1.5,24.9,32.0,29.69,19.99
2018,5,29,18,15,0.0,24.0,1.5,24.9,24.0,22.25,13.51
2018,5,29,18,30,0.0,16.0,1.5,24.9,16.0,14.82,6.99
2018,5,29,18,45,0.0,12.0,1.35,24.05,12.0,11.11,3.64
2018,5,29,19,0,0.0,8.0,1.2,23.2,8.0,7.4,0.0
2018,5,29,19,15,6.0,5.0,1.2,23.0,5.0,4.77,0.0
2018,5,29,19,30,12.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,1.25,22.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.0,1.2,21.4,7.0,7.87,0.0
2018,5,30,5,30,3.0,13.0,1.3,21.6,13.0,13.39,1.72
2018,5,30,5,45,1.5,22.0,1.4,21.75,22.0,21.15,11.2
2018,5,30,6,0,0.0,31.0,1.5,21.9,31.0,28.78,17.96
2018,5,30,6,15,0.0,44.5,1.55,22.1,44.5,41.35,28.63
2018,5,30,6,30,0.0,58.0,1.6,22.3,58.0,54.33,39.51
2018,5,30,6,45,0.0,65.0,1.65,22.45,65.0,60.7,44.77
2018,5,30,7,0,0.0,72.0,1.7,22.6,72.0,67.2,50.01
2018,5,30,7,15,0.0,68.0,1.75,22.8,68.0,63.26,46.59
2018,5,30,7,30,0.0,64.0,1.8,23.0,64.0,59.53,43.35
2018,5,30,7,45,1.0,92.5,1.85,23.2,93.0,87.38,65.76
2018,5,30,8,0,2.0,121.0,1.9,23.4,122.0,116.43,88.76
2018,5,30,8,15,5.0,157.0,1.95,23.55,160.0,155.12,119.08
2018,5,30,8,30,8.0,193.0,2.0,23.7,198.0,194.08,149.09
2018,5,30,8,45,19.5,231.5,2.05,23.8,245.0,243.63,187.12
2018,5,30,9,0,31.0,270.0,2.1,23.9,292.0,306.84,234.72
2018,5,30,9,15,48.5,307.5,2.15,24.1,344.0,362.81,276.09
2018,5,30,9,30,66.0,345.0,2.2,24.3,396.0,418.62,316.58
2018,5,30,9,45,59.5,354.5,2.25,24.45,402.0,419.94,316.29
2018,5,30,10,0,53.0,364.0,2.3,24.6,408.0,420.98,316.12
2018,5,30,10,15,45.5,362.0,2.35,24.85,401.0,408.65,306.22
2018,5,30,10,30,38.0,360.0,2.4,25.1,394.0,396.39,296.49
2018,5,30,10,45,31.5,344.0,2.45,25.35,372.5,370.93,277.3
2018,5,30,11,0,25.0,328.0,2.5,25.6,351.0,345.95,258.49
2018,5,30,11,15,18.5,279.0,2.55,25.8,296.0,282.13,211.1
2018,5,30,11,30,12.0,230.0,2.6,26.0,241.0,228.26,170.65
2018,5,30,11,45,15.0,263.0,2.65,26.2,277.0,261.73,195.69
2018,5,30,12,0,18.0,296.0,2.7,26.4,313.0,294.71,219.9
2018,5,30,12,15,23.0,322.0,2.7,26.5,344.0,325.49,242.42
2018,5,30,12,30,28.0,348.0,2.7,26.6,375.0,351.31,261.16
2018,5,30,12,45,34.5,354.5,2.75,26.7,387.5,359.4,267.12
2018,5,30,13,0,41.0,361.0,2.8,26.8,400.0,366.84,272.66
2018,5,30,13,15,69.0,406.0,2.8,26.9,470.5,424.5,314.84
2018,5,30,13,30,97.0,451.0,2.8,27.0,541.0,478.44,353.45
2018,5,30,13,45,127.5,447.5,2.8,27.05,563.0,484.82,358.38
2018,5,30,14,0,158.0,444.0,2.8,27.1,585.0,491.32,363.41
2018,5,30,14,15,123.0,413.0,2.8,27.1,521.0,432.96,321.24
2018,5,30,14,30,88.0,382.0,2.8,27.1,457.0,383.9,285.67
2018,5,30,14,45,75.0,360.0,2.8,27.15,422.0,351.8,262.36
2018,5,30,15,0,62.0,338.0,2.8,27.2,387.0,321.18,239.96
2018,5,30,15,15,117.5,331.5,2.75,27.1,418.0,325.71,243.2
2018,5,30,15,30,173.0,325.0,2.7,27.0,449.0,330.98,246.05
2018,5,30,15,45,167.0,302.0,2.6,26.9,415.5,298.95,221.61
2018,5,30,16,0,161.0,279.0,2.5,26.8,382.0,267.8,197.8
2018,5,30,16,15,162.0,259.0,2.4,26.65,356.0,241.11,177.15
2018,5,30,16,30,163.0,239.0,2.3,26.5,330.0,214.51,156.72
2018,5,30,16,45,129.5,215.0,2.2,26.35,283.0,181.6,133.38
2018,5,30,17,0,96.0,191.0,2.1,26.2,236.0,159.93,119.41
2018,5,30,17,15,110.5,166.5,2.0,25.95,212.5,127.28,101.77
2018,5,30,17,30,125.0,142.0,1.9,25.7,189.0,110.25,87.99
2018,5,30,17,45,176.0,114.5,1.75,25.45,169.5,85.99,67.83
2018,5,30,18,0,227.0,87.0,1.6,25.2,150.0,67.33,52.1
2018,5,30,18,15,246.5,72.0,1.6,25.2,127.5,53.02,39.76
2018,5,30,18,30,266.0,57.0,1.6,25.2,105.0,42.98,30.85
2018,5,30,18,45,207.5,43.5,1.5,24.45,73.5,33.48,22.28
2018,5,30,19,0,149.0,30.0,1.4,23.7,42.0,23.55,11.66
2018,5,30,19,15,82.0,17.0,1.45,23.55,23.0,16.2,0.0
2018,5,30,19,30,15.0,4.0,1.5,23.4,4.0,0.0,0.0
2018,5,30,19,45,7.5,2.0,1.6,23.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,4.0,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,8.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,13.0,12.0,1.55,21.2,12.5,16.64,0.0
2018,5,31,5,30,18.0,22.0,1.7,21.5,23.0,32.32,12.7
2018,5,31,5,45,42.0,40.0,1.9,21.8,46.0,75.42,54.41
2018,5,31,6,0,66.0,58.0,2.1,22.1,69.0,110.52,85.0
2018,5,31,6,15,68.0,70.5,2.2,22.35,85.0,126.24,99.09
2018,5,31,6,30,70.0,83.0,2.3,22.6,101.0,142.58,113.1
2018,5,31,6,45,58.0,99.0,2.35,22.85,116.5,144.31,114.4
2018,5,31,7,0,46.0,115.0,2.4,23.1,132.0,154.22,121.91
2018,5,31,7,15,23.0,109.5,2.4,23.35,118.0,129.53,100.96
2018,5,31,7,30,0.0,104.0,2.4,23.6,104.0,98.67,74.92
2018,5,31,7,45,9.5,142.0,2.4,23.9,147.0,145.08,112.07
2018,5,31,8,0,19.0,180.0,2.4,24.2,190.0,192.31,148.99
2018,5,31,8,15,41.0,220.5,2.35,24.45,245.5,266.17,206.12
2018,5,31,8,30,63.0,261.0,2.3,24.7,301.0,330.46,254.44
2018,5,31,8,45,51.5,262.5,2.3,24.95,296.5,319.64,244.71
2018,5,31,9,0,40.0,264.0,2.3,25.2,292.0,308.71,235.26
2018,5,31,9,15,52.0,295.5,2.3,25.45,334.5,352.95,267.77
2018,5,31,9,30,64.0,327.0,2.3,25.7,377.0,396.94,299.36
2018,5,31,9,45,103.0,366.5,2.3,25.95,451.0,475.76,356.42
2018,5,31,10,0,142.0,406.0,2.3,26.2,525.0,567.3,420.61
2018,5,31,10,15,105.5,407.0,2.25,26.45,497.0,515.74,381.57
2018,5,31,10,30,69.0,408.0,2.2,26.7,469.0,477.09,352.24
2018,5,31,10,45,69.0,417.0,2.2,26.9,479.5,482.8,355.75
2018,5,31,11,0,69.0,426.0,2.2,27.1,490.0,488.12,358.78
2018,5,31,11,15,59.5,417.5,2.2,27.25,473.5,466.26,342.58
2018,5,31,11,30,50.0,409.0,2.2,27.4,457.0,444.71,326.74
2018,5,31,11,45,49.0,396.0,2.2,27.55,443.0,427.08,314.05
2018,5,31,12,0,48.0,383.0,2.2,27.7,429.0,409.65,301.47
2018,5,31,12,15,162.5,422.5,2.25,27.8,579.5,548.99,402.86
2018,5,31,12,30,277.0,462.0,2.3,27.9,730.0,676.79,491.76
2018,5,31,12,45,470.5,357.5,2.3,27.95,809.0,729.74,531.88
2018,5,31,13,0,664.0,253.0,2.3,28.0,888.0,768.84,562.27
2018,5,31,13,15,694.0,230.5,2.25,28.0,885.5,744.32,545.49
2018,5,31,13,30,724.0,208.0,2.2,28.0,883.0,716.61,526.77
2018,5,31,13,45,768.0,178.0,2.2,28.0,879.5,689.87,508.83
2018,5,31,14,0,812.0,148.0,2.2,28.0,876.0,658.23,486.92
2018,5,31,14,15,769.0,159.5,2.2,27.95,831.5,604.51,447.86
2018,5,31,14,30,726.0,171.0,2.2,27.9,787.0,553.19,409.91
2018,5,31,14,45,742.0,157.5,2.2,27.85,764.5,514.04,380.22
2018,5,31,15,0,758.0,144.0,2.2,27.8,742.0,472.61,347.8
2018,5,31,15,15,715.0,151.5,2.15,27.7,692.5,417.3,304.56
2018,5,31,15,30,672.0,159.0,2.1,27.6,643.0,369.3,266.1
2018,5,31,15,45,679.0,145.0,2.1,27.45,608.0,323.97,228.44
2018,5,31,16,0,686.0,131.0,2.1,27.3,573.0,277.9,189.47
2018,5,31,16,15,656.0,129.0,2.05,27.1,525.0,232.52,152.21
2018,5,31,16,30,626.0,127.0,2.0,26.9,477.0,190.31,118.72
2018,5,31,16,45,521.5,135.0,1.95,26.7,408.0,151.07,93.33
2018,5,31,17,0,417.0,143.0,1.9,26.5,339.0,123.14,80.21
2018,5,31,17,15,266.0,130.5,1.8,26.15,250.0,97.65,77.03
2018,5,31,17,30,115.0,118.0,1.7,25.8,161.0,94.38,74.66
2018,5,31,17,45,134.0,95.0,1.6,25.45,138.0,77.88,60.98
2018,5,31,18,0,153.0,72.0,1.5,25.1,115.0,56.3,42.74
2018,5,31,18,15,187.0,60.5,1.5,25.1,102.0,48.18,35.67
2018,5,31,18,30,221.0,49.0,1.5,25.1,89.0,36.61,25.5
2018,5,31,18,45,137.5,35.0,1.3,24.2,57.5,26.59,16.61
2018,5,31,19,0,54.0,21.0,1.1,23.3,26.0,17.62,7.53
2018,5,31,19,15,31.0,12.5,1.1,23.15,15.0,11.91,0.0
2018,5,31,19,30,8.0,4.0,1.1,23.0,4.0,3.81,0.0
2018,5,31,19,45,4.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,9.0,11.5,0.95,19.25,12.0,14.56,0.0
2018,6,1,5,30,17.0,22.0,1.1,19.5,23.0,31.76,13.02
2018,6,1,5,45,16.5,36.5,1.25,19.75,38.5,49.15,33.88
2018,6,1,6,0,16.0,51.0,1.4,20.0,54.0,64.54,47.71
2018,6,1,6,15,25.0,72.0,1.45,20.25,78.0,94.13,72.88
2018,6,1,6,30,34.0,93.0,1.5,20.5,102.0,123.68,97.68
2018,6,1,6,45,78.5,118.0,1.5,20.7,144.5,182.67,146.72
2018,6,1,7,0,123.0,143.0,1.5,20.9,187.0,255.71,205.67
2018,6,1,7,15,158.0,164.5,1.5,21.25,230.5,309.41,247.62
2018,6,1,7,30,193.0,186.0,1.5,21.6,274.0,365.08,290.06
2018,6,1,7,45,220.0,207.0,1.45,21.9,318.5,415.26,326.96
2018,6,1,8,0,247.0,228.0,1.4,22.2,363.0,480.18,373.55
2018,6,1,8,15,297.5,240.5,1.4,22.75,418.0,542.93,417.94
2018,6,1,8,30,348.0,253.0,1.4,23.3,473.0,607.41,462.33
2018,6,1,8,45,524.0,203.5,1.35,23.8,562.0,734.02,551.59
2018,6,1,9,0,700.0,154.0,1.3,24.3,651.0,859.12,632.29
2018,6,1,9,15,575.0,189.5,1.35,24.95,613.5,787.33,581.0
2018,6,1,9,30,450.0,225.0,1.4,25.6,576.0,702.92,520.37
2018,6,1,9,45,369.0,256.5,1.4,26.25,553.0,658.81,486.68
2018,6,1,10,0,288.0,288.0,1.4,26.9,530.0,597.72,441.11
2018,6,1,10,15,486.0,252.0,1.35,27.3,677.0,766.25,558.05
2018,6,1,10,30,684.0,216.0,1.3,27.7,824.0,925.06,658.87
2018,6,1,10,45,755.5,182.0,1.25,28.1,869.5,947.98,668.78
2018,6,1,11,0,827.0,148.0,1.2,28.5,915.0,965.85,677.09
2018,6,1,11,15,791.5,171.5,1.25,28.6,915.5,951.43,668.0
2018,6,1,11,30,756.0,195.0,1.3,28.7,916.0,925.7,652.32
2018,6,1,11,45,677.5,246.5,1.35,28.85,897.0,889.73,630.13
2018,6,1,12,0,599.0,298.0,1.4,29.0,878.0,846.96,601.0
2018,6,1,12,15,680.5,247.0,1.55,28.95,906.5,852.43,608.86
2018,6,1,12,30,762.0,196.0,1.7,28.9,935.0,849.66,609.11
2018,6,1,12,45,808.0,165.5,1.85,28.9,944.0,834.48,600.89
2018,6,1,13,0,854.0,135.0,2.0,28.9,953.0,812.8,588.39
2018,6,1,13,15,851.0,134.0,2.1,28.8,938.5,778.48,567.21
2018,6,1,13,30,848.0,133.0,2.2,28.7,924.0,742.44,544.67
2018,6,1,13,45,843.0,131.5,2.25,28.6,903.0,703.0,518.23
2018,6,1,14,0,838.0,130.0,2.3,28.5,882.0,662.26,489.67
2018,6,1,14,15,804.5,143.0,2.3,28.35,846.0,612.98,453.96
2018,6,1,14,30,771.0,156.0,2.3,28.2,810.0,566.8,419.71
2018,6,1,14,45,788.5,140.0,2.25,28.1,785.5,524.37,387.54
2018,6,1,15,0,806.0,124.0,2.2,28.0,761.0,479.52,352.54
2018,6,1,15,15,793.5,121.5,2.15,27.8,722.0,430.91,313.87
2018,6,1,15,30,781.0,119.0,2.1,27.6,683.0,382.89,274.7
2018,6,1,15,45,754.5,120.0,2.05,27.4,636.5,334.05,234.41
2018,6,1,16,0,728.0,121.0,2.0,27.2,590.0,287.63,195.67
2018,6,1,16,15,674.5,123.5,1.9,26.9,532.0,233.44,152.36
2018,6,1,16,30,621.0,126.0,1.8,26.6,474.0,189.87,118.69
2018,6,1,16,45,576.0,127.5,1.7,26.35,426.5,152.28,92.02
2018,6,1,17,0,531.0,129.0,1.6,26.1,379.0,121.1,74.8
2018,6,1,17,15,377.5,133.5,1.55,25.7,300.5,93.04,73.29
2018,6,1,17,30,224.0,138.0,1.5,25.3,222.0,101.33,80.64
2018,6,1,17,45,116.5,83.0,1.45,24.95,126.5,69.13,53.66
2018,6,1,18,0,9.0,28.0,1.4,24.6,31.0,26.37,17.14
2018,6,1,18,15,4.5,17.5,1.4,24.6,19.0,16.45,8.55
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.48,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,5.09,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.7,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.0,2.5,2.38,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.8,1.0,0.95,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.65,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,0.0,3.5,1.25,19.6,3.5,3.34,0.0
2018,6,2,5,30,0.0,7.0,1.5,19.9,7.0,6.48,0.0
2018,6,2,5,45,0.0,13.0,1.7,20.2,13.0,12.04,4.02
2018,6,2,6,0,0.0,19.0,1.9,20.5,19.0,17.61,8.9
2018,6,2,6,15,0.0,21.0,1.95,20.85,21.0,19.46,10.6
2018,6,2,6,30,0.0,23.0,2.0,21.2,23.0,21.32,12.22
2018,6,2,6,45,0.0,34.0,2.05,21.6,34.0,31.55,20.75
2018,6,2,7,0,0.0,45.0,2.1,22.0,45.0,41.8,29.17
2018,6,2,7,15,73.5,97.5,2.15,22.5,131.0,163.52,130.62
2018,6,2,7,30,147.0,150.0,2.2,23.0,217.0,284.58,227.41
2018,6,2,7,45,155.0,185.5,2.25,23.5,263.5,335.71,265.32
2018,6,2,8,0,163.0,221.0,2.3,24.0,310.0,386.34,302.18
2018,6,2,8,15,204.5,245.0,2.3,24.5,367.0,452.22,350.59
2018,6,2,8,30,246.0,269.0,2.3,25.0,424.0,533.66,408.68
2018,6,2,8,45,308.5,279.0,2.35,25.5,488.0,605.14,459.17
2018,6,2,9,0,371.0,289.0,2.4,26.0,552.0,678.14,509.51
2018,6,2,9,15,540.0,231.0,2.45,26.3,639.0,793.55,591.52
2018,6,2,9,30,709.0,173.0,2.5,26.6,726.0,904.55,665.01
2018,6,2,9,45,729.0,171.0,2.55,26.9,762.0,925.78,676.35
2018,6,2,10,0,749.0,169.0,2.6,27.2,798.0,939.43,683.58
2018,6,2,10,15,683.5,210.0,2.65,27.35,799.5,922.8,671.64
2018,6,2,10,30,618.0,251.0,2.7,27.5,801.0,896.03,652.69
2018,6,2,10,45,475.0,321.0,2.75,27.65,750.0,816.9,595.6
2018,6,2,11,0,332.0,391.0,2.8,27.8,699.0,729.86,532.72
2018,6,2,11,15,257.5,382.5,2.85,27.9,624.0,640.36,470.18
2018,6,2,11,30,183.0,374.0,2.9,28.0,549.0,545.07,402.32
2018,6,2,11,45,152.0,398.0,2.9,28.05,544.0,532.3,392.25
2018,6,2,12,0,121.0,422.0,2.9,28.1,539.0,519.4,381.74
2018,6,2,12,15,129.0,380.0,2.9,28.15,505.0,479.33,354.02
2018,6,2,12,30,137.0,338.0,2.9,28.2,471.0,439.55,326.36
2018,6,2,12,45,318.0,330.5,2.9,28.3,636.0,577.03,428.22
2018,6,2,13,0,499.0,323.0,2.9,28.4,801.0,701.82,516.55
2018,6,2,13,15,499.5,298.5,2.85,28.4,771.0,657.96,485.53
2018,6,2,13,30,500.0,274.0,2.8,28.4,741.0,613.61,454.88
2018,6,2,13,45,584.0,231.0,2.75,28.4,764.5,608.63,452.59
2018,6,2,14,0,668.0,188.0,2.7,28.4,788.0,598.83,446.05
2018,6,2,14,15,741.0,163.0,2.65,28.3,809.0,592.37,440.83
2018,6,2,14,30,814.0,138.0,2.6,28.2,830.0,576.83,428.4
2018,6,2,14,45,533.0,163.0,2.5,28.15,608.5,408.93,305.14
2018,6,2,15,0,252.0,188.0,2.4,28.1,387.0,271.8,202.68
2018,6,2,15,15,155.0,182.0,2.35,28.0,302.5,217.0,161.3
2018,6,2,15,30,58.0,176.0,2.3,27.9,218.0,178.01,132.3
2018,6,2,15,45,160.0,186.0,2.2,27.8,291.5,201.99,148.42
2018,6,2,16,0,262.0,196.0,2.1,27.7,365.0,226.56,163.24
2018,6,2,16,15,449.0,163.5,1.95,27.5,426.5,218.87,149.28
2018,6,2,16,30,636.0,131.0,1.8,27.3,488.0,197.37,123.59
2018,6,2,16,45,648.0,114.5,1.65,27.15,449.0,151.51,88.05
2018,6,2,17,0,660.0,98.0,1.5,27.0,410.0,105.0,57.29
2018,6,2,17,15,627.0,92.5,1.45,26.65,361.0,65.47,42.7
2018,6,2,17,30,594.0,87.0,1.4,26.3,312.0,57.41,43.37
2018,6,2,17,45,550.0,79.5,1.3,25.95,263.5,54.43,41.01
2018,6,2,18,0,506.0,72.0,1.2,25.6,215.0,51.22,38.34
2018,6,2,18,15,383.0,60.5,1.2,25.6,156.0,44.12,32.16
2018,6,2,18,30,260.0,49.0,1.2,25.6,97.0,36.59,25.46
2018,6,2,18,45,211.5,40.0,1.0,24.4,71.0,30.56,19.97
2018,6,2,19,0,163.0,31.0,0.8,23.2,45.0,24.27,12.96
2018,6,2,19,15,91.0,17.5,0.85,22.9,24.5,16.68,0.0
2018,6,2,19,30,19.0,4.0,0.9,22.6,4.0,3.81,0.0
2018,6,2,19,45,9.5,2.0,0.9,22.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
