Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,0,450.0,222.0,0.7,30.6,522.0,302.93,211.22
2018,7,2,16,15,546.5,178.0,0.65,30.55,516.0,267.14,179.66
2018,7,2,16,30,643.0,134.0,0.6,30.5,510.0,219.4,138.18
2018,7,2,16,45,623.0,126.5,0.6,30.45,464.0,175.98,105.24
2018,7,2,17,0,603.0,119.0,0.6,30.4,418.0,134.92,77.32
2018,7,2,17,15,586.0,109.5,0.55,30.1,374.0,94.9,55.96
2018,7,2,17,30,569.0,100.0,0.5,29.8,330.0,65.68,49.42
2018,7,2,17,45,526.0,92.5,0.5,29.55,282.0,63.15,47.56
2018,7,2,18,0,483.0,85.0,0.5,29.3,234.0,60.41,45.4
2018,7,2,18,15,425.5,75.0,0.5,29.3,188.5,54.63,40.51
2018,7,2,18,30,368.0,65.0,0.5,29.3,143.0,48.44,35.1
2018,7,2,18,45,290.5,53.0,0.55,28.55,104.0,40.33,28.0
2018,7,2,19,0,213.0,41.0,0.6,27.8,65.0,31.87,20.21
2018,7,2,19,15,129.5,26.0,0.65,27.55,38.5,20.55,5.81
2018,7,2,19,30,46.0,11.0,0.7,27.3,12.0,10.48,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.1,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,58.0,11.0,1.55,23.85,14.5,32.89,0.0
2018,7,3,5,30,116.0,22.0,1.7,24.3,29.0,93.66,24.68
2018,7,3,5,45,205.0,37.0,1.9,24.8,63.0,169.1,124.06
2018,7,3,6,0,294.0,52.0,2.1,25.3,97.0,242.15,187.73
2018,7,3,6,15,362.0,62.5,2.05,26.05,139.0,305.39,240.66
2018,7,3,6,30,430.0,73.0,2.0,26.8,181.0,374.64,296.36
2018,7,3,6,45,429.5,87.5,1.95,27.55,216.0,409.17,322.8
2018,7,3,7,0,429.0,102.0,1.9,28.3,251.0,442.66,347.11
2018,7,3,7,15,433.0,118.0,1.95,29.05,289.0,480.22,373.56
2018,7,3,7,30,437.0,134.0,2.0,29.8,327.0,516.82,398.32
2018,7,3,7,45,526.0,131.0,2.05,30.55,391.5,598.48,456.29
2018,7,3,8,0,615.0,128.0,2.1,31.3,456.0,692.38,519.27
2018,7,3,8,15,654.0,130.0,2.15,31.7,508.5,745.19,552.43
2018,7,3,8,30,693.0,132.0,2.2,32.1,561.0,798.02,585.25
2018,7,3,8,45,707.5,138.5,2.25,32.5,605.0,833.25,605.85
2018,7,3,9,0,722.0,145.0,2.3,32.9,649.0,866.71,625.23
2018,7,3,9,15,737.0,147.5,2.3,33.2,689.0,894.05,640.35
2018,7,3,9,30,752.0,150.0,2.3,33.5,729.0,914.42,650.97
2018,7,3,9,45,743.0,161.0,2.3,33.8,756.0,923.09,654.25
2018,7,3,10,0,734.0,172.0,2.3,34.1,783.0,928.7,655.8
2018,7,3,10,15,719.0,188.0,2.3,34.35,804.5,936.73,659.13
2018,7,3,10,30,704.0,204.0,2.3,34.6,826.0,935.95,657.03
2018,7,3,10,45,707.0,206.5,2.3,34.85,845.5,935.86,655.56
2018,7,3,11,0,710.0,209.0,2.3,35.1,865.0,933.11,652.54
2018,7,3,11,15,747.0,195.0,2.35,35.3,896.5,938.72,655.46
2018,7,3,11,30,784.0,181.0,2.4,35.5,928.0,947.39,660.3
2018,7,3,11,45,731.0,210.0,2.4,35.7,912.0,913.82,638.42
2018,7,3,12,0,678.0,239.0,2.4,35.9,896.0,874.09,612.97
2018,7,3,12,15,640.0,256.0,2.4,36.05,877.5,835.46,587.39
2018,7,3,12,30,602.0,273.0,2.4,36.2,859.0,796.14,560.96
2018,7,3,12,45,643.5,255.0,2.4,36.3,878.5,792.88,559.57
2018,7,3,13,0,685.0,237.0,2.4,36.4,898.0,785.99,555.46
2018,7,3,13,15,671.0,242.5,2.45,36.45,883.0,752.4,533.18
2018,7,3,13,30,657.0,248.0,2.5,36.5,868.0,718.19,510.39
2018,7,3,13,45,686.5,227.0,2.55,36.55,862.5,691.78,493.35
2018,7,3,14,0,716.0,206.0,2.6,36.6,857.0,662.15,473.63
2018,7,3,14,15,754.5,180.0,2.65,36.5,848.0,632.75,453.85
2018,7,3,14,30,793.0,154.0,2.7,36.4,839.0,597.64,429.45
2018,7,3,14,45,783.5,152.0,2.75,36.35,807.0,552.47,396.68
2018,7,3,15,0,774.0,150.0,2.8,36.3,775.0,507.18,363.0
2018,7,3,15,15,762.0,146.5,2.8,36.1,737.0,459.6,326.94
2018,7,3,15,30,750.0,143.0,2.8,35.9,699.0,412.55,290.33
2018,7,3,15,45,734.0,139.5,2.8,35.7,657.0,359.84,248.92
2018,7,3,16,0,718.0,136.0,2.8,35.5,615.0,312.94,211.02
2018,7,3,16,15,697.5,132.0,2.8,35.2,569.5,266.03,173.14
2018,7,3,16,30,677.0,128.0,2.8,34.9,524.0,221.23,137.39
2018,7,3,16,45,651.0,123.0,2.75,34.6,476.0,177.14,104.12
2018,7,3,17,0,625.0,118.0,2.7,34.3,428.0,136.03,76.6
2018,7,3,17,15,590.5,112.0,2.5,33.75,379.0,96.89,56.81
2018,7,3,17,30,556.0,106.0,2.3,33.2,330.0,70.4,52.65
2018,7,3,17,45,511.0,98.0,2.15,32.7,281.5,67.67,50.69
2018,7,3,18,0,466.0,90.0,2.0,32.2,233.0,64.15,47.95
2018,7,3,18,15,408.5,79.5,2.0,32.2,188.0,57.99,42.78
2018,7,3,18,30,351.0,69.0,2.0,32.2,143.0,51.51,37.18
2018,7,3,18,45,272.5,55.5,1.6,30.5,103.5,42.3,29.35
2018,7,3,19,0,194.0,42.0,1.2,28.8,64.0,32.68,20.73
2018,7,3,19,15,116.5,26.0,1.2,28.45,37.5,20.54,5.64
2018,7,3,19,30,39.0,10.0,1.2,28.1,11.0,9.53,0.0
2018,7,3,19,45,19.5,5.0,1.2,27.75,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,5,15,50.5,11.0,1.0,22.75,14.0,29.94,0.0
2018,7,4,5,30,101.0,22.0,1.2,23.2,28.0,86.78,18.17
2018,7,4,5,45,191.0,37.0,1.4,23.7,61.5,162.39,118.99
2018,7,4,6,0,281.0,52.0,1.6,24.2,95.0,235.14,182.55
2018,7,4,6,15,355.5,63.0,1.65,24.95,138.0,302.09,238.5
2018,7,4,6,30,430.0,74.0,1.7,25.7,181.0,375.64,297.73
2018,7,4,6,45,488.0,81.0,1.75,26.4,229.0,444.08,350.78
2018,7,4,7,0,546.0,88.0,1.8,27.1,277.0,512.79,402.04
2018,7,4,7,15,587.0,93.5,1.95,27.6,326.5,570.33,443.93
2018,7,4,7,30,628.0,99.0,2.1,28.1,376.0,629.38,484.91
2018,7,4,7,45,660.0,103.0,2.25,28.65,425.5,680.48,518.85
2018,7,4,8,0,692.0,107.0,2.4,29.2,475.0,731.8,552.26
2018,7,4,8,15,715.0,110.5,2.5,29.6,522.5,774.57,579.2
2018,7,4,8,30,738.0,114.0,2.6,30.0,570.0,812.5,602.53
2018,7,4,8,45,733.5,126.0,2.7,30.4,608.0,837.64,617.07
2018,7,4,9,0,729.0,138.0,2.8,30.8,646.0,864.8,633.0
2018,7,4,9,15,762.5,132.5,2.85,31.15,692.5,896.57,651.65
2018,7,4,9,30,796.0,127.0,2.9,31.5,739.0,931.52,672.2
2018,7,4,9,45,792.5,135.5,2.95,31.85,769.5,943.82,677.98
2018,7,4,10,0,789.0,144.0,3.0,32.2,800.0,953.1,682.09
2018,7,4,10,15,740.5,173.0,3.0,32.45,806.5,936.23,669.46
2018,7,4,10,30,692.0,202.0,3.0,32.7,813.0,921.79,658.75
2018,7,4,10,45,484.5,303.0,3.0,33.0,736.5,811.64,581.6
2018,7,4,11,0,277.0,404.0,3.0,33.3,660.0,692.85,495.96
2018,7,4,11,15,206.0,419.5,3.0,33.5,612.0,622.55,446.64
2018,7,4,11,30,135.0,435.0,3.0,33.7,564.0,562.55,403.29
2018,7,4,11,45,336.5,373.0,2.95,33.9,698.0,692.06,496.54
2018,7,4,12,0,538.0,311.0,2.9,34.1,832.0,813.3,579.76
2018,7,4,12,15,424.0,365.0,2.9,34.2,776.5,743.19,529.27
2018,7,4,12,30,310.0,419.0,2.9,34.3,721.0,673.31,479.74
2018,7,4,12,45,351.5,402.5,2.85,34.4,743.0,678.82,484.38
2018,7,4,13,0,393.0,386.0,2.8,34.5,765.0,681.45,486.52
2018,7,4,13,15,519.5,323.5,2.8,34.55,817.5,706.94,506.21
2018,7,4,13,30,646.0,261.0,2.8,34.6,870.0,721.32,517.86
2018,7,4,13,45,619.5,267.0,2.8,34.6,841.0,678.48,488.08
2018,7,4,14,0,593.0,273.0,2.8,34.6,812.0,636.51,458.85
2018,7,4,14,15,575.0,269.5,2.75,34.5,779.5,593.08,428.43
2018,7,4,14,30,557.0,266.0,2.7,34.4,747.0,550.45,398.06
2018,7,4,14,45,464.0,289.0,2.7,34.35,679.5,491.59,355.36
2018,7,4,15,0,371.0,312.0,2.7,34.3,612.0,443.87,320.39
2018,7,4,15,15,342.0,305.5,2.7,34.1,571.5,404.07,291.39
2018,7,4,15,30,313.0,299.0,2.7,33.9,531.0,366.84,263.92
2018,7,4,15,45,401.0,248.0,2.7,33.75,527.0,332.01,236.18
2018,7,4,16,0,489.0,197.0,2.7,33.6,523.0,295.22,205.18
2018,7,4,16,15,568.5,168.5,2.7,33.3,521.0,263.37,176.55
2018,7,4,16,30,648.0,140.0,2.7,33.0,519.0,224.9,142.28
2018,7,4,16,45,623.0,133.5,2.65,32.7,471.5,181.24,109.19
2018,7,4,17,0,598.0,127.0,2.6,32.4,424.0,140.48,81.69
2018,7,4,17,15,565.0,119.5,2.45,31.95,375.5,101.62,61.62
2018,7,4,17,30,532.0,112.0,2.3,31.5,327.0,75.2,57.01
2018,7,4,17,45,490.0,102.5,2.15,31.0,279.0,71.31,54.09
2018,7,4,18,0,448.0,93.0,2.0,30.5,231.0,66.31,50.11
2018,7,4,18,15,390.0,82.0,2.0,30.5,186.0,59.85,44.66
2018,7,4,18,30,332.0,71.0,2.0,30.5,141.0,53.04,38.74
2018,7,4,18,45,258.5,56.5,1.6,29.05,102.0,43.09,30.19
2018,7,4,19,0,185.0,42.0,1.2,27.6,63.0,32.68,20.84
2018,7,4,19,15,106.5,25.5,1.2,27.3,36.5,21.07,5.84
2018,7,4,19,30,28.0,9.0,1.2,27.0,10.0,8.58,0.0
2018,7,4,19,45,14.0,4.5,1.25,26.7,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.5,11.0,0.9,23.7,14.0,29.88,0.0
2018,7,5,5,30,101.0,22.0,1.0,24.1,28.0,86.38,12.78
2018,7,5,5,45,195.5,36.0,1.1,24.5,61.0,163.04,118.55
2018,7,5,6,0,290.0,50.0,1.2,24.9,94.0,236.91,182.95
2018,7,5,6,15,366.0,60.0,1.2,25.4,136.5,303.74,238.64
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,381.44,300.66
2018,7,5,6,45,499.0,76.5,1.25,26.4,227.0,445.69,350.4
2018,7,5,7,0,556.0,83.0,1.3,26.9,275.0,513.39,400.8
2018,7,5,7,15,586.5,89.5,1.3,27.3,321.0,564.66,437.08
2018,7,5,7,30,617.0,96.0,1.3,27.7,367.0,616.72,471.92
2018,7,5,7,45,375.5,137.0,1.3,28.1,308.0,483.16,370.96
2018,7,5,8,0,134.0,178.0,1.3,28.5,249.0,310.18,237.6
2018,7,5,8,15,112.0,217.5,1.3,28.9,281.0,338.45,257.24
2018,7,5,8,30,90.0,257.0,1.3,29.3,313.0,350.74,263.94
2018,7,5,8,45,157.0,279.0,1.3,29.7,385.0,450.26,336.08
2018,7,5,9,0,224.0,301.0,1.3,30.1,457.0,538.08,397.14
2018,7,5,9,15,221.5,326.0,1.25,30.45,488.0,564.17,412.17
2018,7,5,9,30,219.0,351.0,1.2,30.8,519.0,589.0,426.59
2018,7,5,9,45,185.5,358.0,1.15,31.15,505.0,562.37,405.71
2018,7,5,10,0,152.0,365.0,1.1,31.5,491.0,534.52,384.49
2018,7,5,10,15,190.5,391.0,1.05,31.8,555.0,597.5,426.29
2018,7,5,10,30,229.0,417.0,1.0,32.1,619.0,659.39,465.48
2018,7,5,10,45,216.5,429.5,0.95,32.4,624.5,655.12,460.03
2018,7,5,11,0,204.0,442.0,0.9,32.7,630.0,649.87,454.66
2018,7,5,11,15,184.0,445.0,0.85,32.95,617.0,626.82,437.93
2018,7,5,11,30,164.0,448.0,0.8,33.2,604.0,603.44,421.21
2018,7,5,11,45,162.5,448.5,0.7,33.4,604.5,595.0,414.42
2018,7,5,12,0,161.0,449.0,0.6,33.6,605.0,585.96,407.14
2018,7,5,12,15,258.0,400.0,0.55,33.75,650.5,622.14,432.69
2018,7,5,12,30,355.0,351.0,0.5,33.9,696.0,652.39,453.42
2018,7,5,12,45,302.0,385.0,0.45,34.0,677.5,620.57,430.25
2018,7,5,13,0,249.0,419.0,0.4,34.1,659.0,592.93,410.41
2018,7,5,13,15,153.0,393.5,0.4,34.15,540.5,482.16,336.72
2018,7,5,13,30,57.0,368.0,0.4,34.2,422.0,379.12,266.59
2018,7,5,13,45,110.0,383.5,0.35,34.25,484.5,423.14,297.91
2018,7,5,14,0,163.0,399.0,0.3,34.3,547.0,463.53,324.84
2018,7,5,14,15,319.5,328.5,0.3,34.25,608.0,487.22,342.79
2018,7,5,14,30,476.0,258.0,0.3,34.2,669.0,498.34,351.35
2018,7,5,14,45,635.0,195.0,0.3,34.1,721.0,504.63,355.37
2018,7,5,15,0,794.0,132.0,0.3,34.0,773.0,501.94,351.7
2018,7,5,15,15,782.0,130.0,0.3,33.85,736.0,454.69,316.81
2018,7,5,15,30,770.0,128.0,0.3,33.7,699.0,407.92,281.62
2018,7,5,15,45,707.0,141.0,0.3,33.55,641.0,351.52,239.59
2018,7,5,16,0,644.0,154.0,0.3,33.4,583.0,305.08,204.39
2018,7,5,16,15,447.0,190.5,0.4,33.15,478.0,252.05,169.27
2018,7,5,16,30,250.0,227.0,0.5,32.9,373.0,222.65,153.72
2018,7,5,16,45,293.0,197.0,0.55,32.7,353.5,191.01,128.78
2018,7,5,17,0,336.0,167.0,0.6,32.5,334.0,155.58,102.33
2018,7,5,17,15,201.0,137.0,0.6,32.15,234.0,109.37,75.62
2018,7,5,17,30,66.0,107.0,0.6,31.8,134.0,86.68,66.18
2018,7,5,17,45,43.5,72.0,0.65,31.45,88.5,64.84,48.53
2018,7,5,18,0,21.0,37.0,0.7,31.1,43.0,34.9,23.75
2018,7,5,18,15,27.5,23.5,0.7,31.1,30.0,21.24,12.27
2018,7,5,18,30,34.0,10.0,0.7,31.1,17.0,8.4,1.4
2018,7,5,18,45,109.5,21.5,0.65,29.85,35.5,15.83,7.55
2018,7,5,19,0,185.0,33.0,0.6,28.6,54.0,25.41,14.91
2018,7,5,19,15,111.5,20.5,0.65,28.15,31.5,16.04,2.93
2018,7,5,19,30,38.0,8.0,0.7,27.7,9.0,7.63,0.0
2018,7,5,19,45,19.0,4.0,0.75,27.3,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.25,24.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,22.5,10.0,1.3,23.3,11.0,18.15,0.0
2018,7,6,5,30,45.0,20.0,1.4,23.6,22.0,46.46,1.08
2018,7,6,5,45,73.0,35.5,1.5,23.9,44.0,84.87,59.55
2018,7,6,6,0,101.0,51.0,1.6,24.2,66.0,119.32,90.81
2018,7,6,6,15,140.5,70.0,1.6,24.75,99.5,177.44,139.24
2018,7,6,6,30,180.0,89.0,1.6,25.3,133.0,229.32,181.87
2018,7,6,6,45,230.5,106.0,1.65,25.8,176.0,288.58,229.43
2018,7,6,7,0,281.0,123.0,1.7,26.3,219.0,351.56,278.42
2018,7,6,7,15,285.0,143.0,1.75,27.0,254.5,387.35,304.27
2018,7,6,7,30,289.0,163.0,1.8,27.7,290.0,422.5,328.94
2018,7,6,7,45,274.0,190.0,1.8,28.35,322.0,450.12,346.72
2018,7,6,8,0,259.0,217.0,1.8,29.0,354.0,475.48,362.4
2018,7,6,8,15,303.5,223.0,1.75,29.45,398.5,525.58,397.36
2018,7,6,8,30,348.0,229.0,1.7,29.9,443.0,577.44,432.51
2018,7,6,8,45,276.0,262.0,1.65,30.35,440.0,554.5,411.75
2018,7,6,9,0,204.0,295.0,1.6,30.8,437.0,512.42,378.46
2018,7,6,9,15,273.5,302.5,1.55,31.05,505.0,601.82,440.44
2018,7,6,9,30,343.0,310.0,1.5,31.3,573.0,678.0,490.89
2018,7,6,9,45,245.0,352.5,1.5,31.55,545.0,628.52,452.61
2018,7,6,10,0,147.0,395.0,1.5,31.8,517.0,562.06,403.82
2018,7,6,10,15,231.0,398.0,1.5,31.95,598.0,645.22,461.61
2018,7,6,10,30,315.0,401.0,1.5,32.1,679.0,739.93,523.93
2018,7,6,10,45,335.0,407.0,1.5,32.3,710.0,760.25,535.5
2018,7,6,11,0,355.0,413.0,1.5,32.5,741.0,778.97,546.67
2018,7,6,11,15,354.0,421.0,1.5,32.6,753.0,777.4,544.63
2018,7,6,11,30,353.0,429.0,1.5,32.7,765.0,774.26,541.86
2018,7,6,11,45,283.0,443.5,1.5,32.85,714.5,710.56,498.57
2018,7,6,12,0,213.0,458.0,1.5,33.0,664.0,642.93,452.73
2018,7,6,12,15,131.0,416.5,1.5,33.0,543.5,519.31,369.25
2018,7,6,12,30,49.0,375.0,1.5,33.0,423.0,396.9,284.08
2018,7,6,12,45,65.0,365.5,1.45,33.0,428.5,397.53,285.59
2018,7,6,13,0,81.0,356.0,1.4,33.0,434.0,397.27,285.79
2018,7,6,13,15,42.0,241.0,1.4,32.9,281.5,256.62,185.95
2018,7,6,13,30,3.0,126.0,1.4,32.8,129.0,119.76,85.23
2018,7,6,13,45,1.5,102.5,1.35,32.65,104.0,96.73,68.26
2018,7,6,14,0,0.0,79.0,1.3,32.5,79.0,73.85,51.02
2018,7,6,14,15,0.0,74.5,1.25,32.3,74.5,69.64,47.95
2018,7,6,14,30,0.0,70.0,1.2,32.1,70.0,65.4,44.83
2018,7,6,14,45,0.0,65.5,1.15,31.9,65.5,61.16,41.69
2018,7,6,15,0,0.0,61.0,1.1,31.7,61.0,56.92,38.55
2018,7,6,15,15,0.0,55.5,1.0,31.3,55.5,51.76,34.72
2018,7,6,15,30,0.0,50.0,0.9,30.9,50.0,46.6,30.86
2018,7,6,15,45,0.0,45.0,0.85,30.55,45.0,41.91,27.34
2018,7,6,16,0,0.0,40.0,0.8,30.2,40.0,37.23,23.8
2018,7,6,16,15,0.0,37.5,0.75,29.8,37.5,34.89,22.08
2018,7,6,16,30,0.0,35.0,0.7,29.4,35.0,32.54,20.35
2018,7,6,16,45,0.0,38.5,0.65,29.05,38.5,35.79,23.06
2018,7,6,17,0,0.0,42.0,0.6,28.7,42.0,39.04,25.8
2018,7,6,17,15,0.0,40.0,0.55,28.3,40.0,37.16,24.44
2018,7,6,17,30,0.0,38.0,0.5,27.9,38.0,35.29,24.38
2018,7,6,17,45,0.0,28.5,0.45,27.5,28.5,26.44,16.98
2018,7,6,18,0,0.0,19.0,0.4,27.1,19.0,17.61,9.49
2018,7,6,18,15,0.0,16.5,0.4,27.1,16.5,15.29,7.48
2018,7,6,18,30,0.0,14.0,0.4,27.1,14.0,12.97,5.43
2018,7,6,18,45,0.0,11.0,0.55,26.3,11.0,10.18,2.96
2018,7,6,19,0,0.0,8.0,0.7,25.5,8.0,7.4,0.41
2018,7,6,19,15,0.5,5.5,0.85,25.25,5.5,5.09,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.0,3.0,2.86,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.75,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.5,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.55,22.6,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,7,7,5,15,27.0,7.0,3.9,22.35,8.5,16.98,0.0
2018,7,7,5,30,54.0,14.0,4.1,22.2,17.0,45.25,0.0
2018,7,7,5,45,58.0,23.0,4.25,22.05,29.0,64.62,44.28
2018,7,7,6,0,62.0,32.0,4.4,21.9,41.0,70.71,52.42
2018,7,7,6,15,32.0,49.5,4.4,21.85,54.0,69.22,51.96
2018,7,7,6,30,2.0,67.0,4.4,21.8,67.0,66.25,49.4
2018,7,7,6,45,1.0,55.0,4.45,21.7,55.0,51.79,37.55
2018,7,7,7,0,0.0,43.0,4.5,21.6,43.0,39.94,27.67
2018,7,7,7,15,0.0,37.5,4.55,21.7,37.5,34.82,23.35
2018,7,7,7,30,0.0,32.0,4.6,21.8,32.0,29.71,19.02
2018,7,7,7,45,0.0,40.5,4.65,21.9,40.5,37.64,25.46
2018,7,7,8,0,0.0,49.0,4.7,22.0,49.0,45.57,31.85
2018,7,7,8,15,3.0,60.5,4.75,22.3,62.5,58.92,42.7
2018,7,7,8,30,6.0,72.0,4.8,22.6,76.0,72.44,53.58
2018,7,7,8,45,6.5,95.5,4.85,22.9,100.0,95.08,71.55
2018,7,7,9,0,7.0,119.0,4.9,23.2,124.0,118.4,89.84
2018,7,7,9,15,19.0,195.0,4.9,23.55,209.5,213.65,164.75
2018,7,7,9,30,31.0,271.0,4.9,23.9,295.0,304.99,234.58
2018,7,7,9,45,40.5,299.0,4.9,24.3,331.5,342.53,262.29
2018,7,7,10,0,50.0,327.0,4.9,24.7,368.0,379.72,289.49
2018,7,7,10,15,80.0,375.5,4.85,25.05,444.5,458.49,347.68
2018,7,7,10,30,110.0,424.0,4.8,25.4,521.0,548.53,412.43
2018,7,7,10,45,132.5,439.5,4.75,25.75,559.5,582.3,435.76
2018,7,7,11,0,155.0,455.0,4.7,26.1,598.0,614.97,458.24
2018,7,7,11,15,106.5,431.0,4.6,26.35,530.0,537.14,400.24
2018,7,7,11,30,58.0,407.0,4.5,26.6,462.0,452.36,337.15
2018,7,7,11,45,42.5,385.0,4.4,26.9,425.5,412.12,307.03
2018,7,7,12,0,27.0,363.0,4.3,27.2,389.0,372.83,277.44
2018,7,7,12,15,31.5,379.5,4.25,27.4,410.0,389.41,289.41
2018,7,7,12,30,36.0,396.0,4.2,27.6,431.0,405.22,300.61
2018,7,7,12,45,68.0,421.5,4.1,27.8,487.0,452.01,334.91
2018,7,7,13,0,100.0,447.0,4.0,28.0,543.0,496.0,366.56
2018,7,7,13,15,240.5,430.0,3.95,28.15,657.5,581.87,430.55
2018,7,7,13,30,381.0,413.0,3.9,28.3,772.0,658.41,485.94
2018,7,7,13,45,362.0,408.0,3.85,28.4,743.5,620.55,458.21
2018,7,7,14,0,343.0,403.0,3.8,28.5,715.0,583.66,431.55
2018,7,7,14,15,424.5,355.0,3.8,28.5,729.5,571.47,424.14
2018,7,7,14,30,506.0,307.0,3.8,28.5,744.0,556.33,413.68
2018,7,7,14,45,518.5,284.0,3.75,28.5,717.0,516.93,384.33
2018,7,7,15,0,531.0,261.0,3.7,28.5,690.0,476.18,353.38
2018,7,7,15,15,643.0,201.0,3.7,28.4,695.0,446.51,329.64
2018,7,7,15,30,755.0,141.0,3.7,28.3,700.0,412.43,300.5
2018,7,7,15,45,768.0,126.5,3.65,28.15,666.0,365.3,260.94
2018,7,7,16,0,781.0,112.0,3.6,28.0,632.0,316.62,219.29
2018,7,7,16,15,762.5,109.5,3.55,27.75,586.5,268.56,178.62
2018,7,7,16,30,744.0,107.0,3.5,27.5,541.0,222.37,140.09
2018,7,7,16,45,724.5,101.5,3.45,27.2,493.0,170.26,99.06
2018,7,7,17,0,705.0,96.0,3.4,26.9,445.0,125.55,67.9
2018,7,7,17,15,553.5,112.0,3.25,26.45,367.5,94.41,57.98
2018,7,7,17,30,402.0,128.0,3.1,26.0,290.0,86.8,68.19
2018,7,7,17,45,303.5,116.5,2.9,25.55,229.0,87.43,69.03
2018,7,7,18,0,205.0,105.0,2.7,25.1,168.0,79.71,62.69
2018,7,7,18,15,157.0,80.5,2.7,25.1,123.5,62.61,48.07
2018,7,7,18,30,109.0,56.0,2.7,25.1,79.0,44.73,32.6
2018,7,7,18,45,134.5,43.5,2.25,23.8,64.0,35.38,24.4
2018,7,7,19,0,160.0,31.0,1.8,22.5,49.0,23.8,14.01
2018,7,7,19,15,108.0,21.0,1.85,22.2,30.5,16.46,2.96
2018,7,7,19,30,56.0,11.0,1.9,21.9,12.0,10.48,0.0
2018,7,7,19,45,28.0,5.5,1.95,21.6,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,8,5,15,76.5,11.0,2.6,15.85,15.0,39.63,0.0
2018,7,8,5,30,153.0,22.0,2.8,16.2,30.0,107.35,0.0
2018,7,8,5,45,271.5,33.0,2.95,16.55,65.5,194.87,145.39
2018,7,8,6,0,390.0,44.0,3.1,16.9,101.0,282.29,225.97
2018,7,8,6,15,471.5,51.0,3.25,17.45,147.0,354.99,289.74
2018,7,8,6,30,553.0,58.0,3.4,18.0,193.0,434.03,356.53
2018,7,8,6,45,610.0,62.5,3.6,18.55,243.5,499.87,410.61
2018,7,8,7,0,667.0,67.0,3.8,19.1,294.0,569.2,465.37
2018,7,8,7,15,705.5,71.0,3.8,19.7,346.5,624.19,505.13
2018,7,8,7,30,744.0,75.0,3.8,20.3,399.0,683.93,547.18
2018,7,8,7,45,772.5,77.5,3.8,20.85,450.5,734.54,581.3
2018,7,8,8,0,801.0,80.0,3.8,21.4,502.0,784.91,614.42
2018,7,8,8,15,822.0,82.5,3.75,21.95,552.0,828.23,641.52
2018,7,8,8,30,843.0,85.0,3.7,22.5,602.0,862.86,662.02
2018,7,8,8,45,858.5,87.0,3.65,23.05,648.5,897.68,682.36
2018,7,8,9,0,874.0,89.0,3.6,23.6,695.0,930.51,701.03
2018,7,8,9,15,886.0,91.0,3.55,24.1,737.5,957.79,715.87
2018,7,8,9,30,898.0,93.0,3.5,24.6,780.0,982.53,728.92
2018,7,8,9,45,908.0,93.0,3.45,25.1,816.5,1000.37,737.33
2018,7,8,10,0,918.0,93.0,3.4,25.6,853.0,1015.37,743.93
2018,7,8,10,15,924.0,95.0,3.35,26.0,884.0,1025.6,747.79
2018,7,8,10,30,930.0,97.0,3.3,26.4,915.0,1032.66,749.71
2018,7,8,10,45,935.0,98.0,3.2,26.8,940.0,1034.44,747.94
2018,7,8,11,0,940.0,99.0,3.1,27.2,965.0,1032.99,744.25
2018,7,8,11,15,942.0,100.0,3.05,27.55,981.5,1025.35,737.33
2018,7,8,11,30,944.0,101.0,3.0,27.9,998.0,1014.53,728.56
2018,7,8,11,45,945.5,101.0,2.95,28.2,1007.5,999.12,717.17
2018,7,8,12,0,947.0,101.0,2.9,28.5,1017.0,980.71,704.01
2018,7,8,12,15,947.5,101.0,2.85,28.7,1019.5,958.49,688.81
2018,7,8,12,30,948.0,101.0,2.8,28.9,1022.0,933.54,671.94
2018,7,8,12,45,947.0,101.0,2.75,29.1,1017.0,904.69,652.61
2018,7,8,13,0,946.0,101.0,2.7,29.3,1012.0,873.42,631.75
2018,7,8,13,15,943.5,100.5,2.7,29.45,999.0,838.22,608.75
2018,7,8,13,30,941.0,100.0,2.7,29.6,986.0,800.94,584.27
2018,7,8,13,45,936.5,100.0,2.65,29.7,966.0,760.73,557.52
2018,7,8,14,0,932.0,100.0,2.6,29.8,946.0,718.88,528.77
2018,7,8,14,15,927.0,98.0,2.55,29.75,919.0,673.54,496.2
2018,7,8,14,30,922.0,96.0,2.5,29.7,892.0,627.0,462.05
2018,7,8,14,45,914.5,95.0,2.5,29.7,859.0,578.92,426.03
2018,7,8,15,0,907.0,94.0,2.5,29.7,826.0,530.24,388.57
2018,7,8,15,15,897.5,92.5,2.5,29.6,787.5,479.84,348.97
2018,7,8,15,30,888.0,91.0,2.5,29.5,749.0,429.45,308.26
2018,7,8,15,45,875.5,89.0,2.5,29.35,705.5,377.81,265.7
2018,7,8,16,0,863.0,87.0,2.5,29.2,662.0,326.88,222.88
2018,7,8,16,15,847.5,85.0,2.5,28.95,615.0,276.12,180.09
2018,7,8,16,30,832.0,83.0,2.5,28.7,568.0,226.75,138.99
2018,7,8,16,45,812.0,79.5,2.45,28.4,518.0,170.0,94.55
2018,7,8,17,0,792.0,76.0,2.4,28.1,468.0,122.6,61.92
2018,7,8,17,15,764.5,72.5,2.25,27.55,416.5,77.36,39.48
2018,7,8,17,30,737.0,69.0,2.1,27.0,365.0,47.95,35.16
2018,7,8,17,45,698.5,64.5,1.9,26.45,313.5,46.36,34.03
2018,7,8,18,0,660.0,60.0,1.7,25.9,262.0,44.7,32.74
2018,7,8,18,15,604.0,54.5,1.7,25.9,212.5,38.35,27.27
2018,7,8,18,30,548.0,49.0,1.7,25.9,163.0,35.89,24.99
2018,7,8,18,45,463.0,41.5,1.4,23.85,119.5,31.54,21.15
2018,7,8,19,0,378.0,34.0,1.1,21.8,76.0,27.04,16.72
2018,7,8,19,15,244.0,23.0,1.15,21.4,45.0,18.84,3.94
2018,7,8,19,30,110.0,12.0,1.2,21.0,14.0,11.44,0.0
2018,7,8,19,45,55.0,6.0,1.2,20.55,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,9,5,15,107.0,10.0,1.35,15.15,15.5,50.17,0.0
2018,7,9,5,30,214.0,20.0,1.6,15.9,31.0,129.6,0.0
2018,7,9,5,45,338.0,29.5,1.85,16.65,68.5,222.67,164.96
2018,7,9,6,0,462.0,39.0,2.1,17.4,106.0,313.77,249.41
2018,7,9,6,15,537.5,46.0,2.1,18.2,153.5,385.73,311.72
2018,7,9,6,30,613.0,53.0,2.1,19.0,201.0,463.78,376.05
2018,7,9,6,45,662.0,57.5,2.05,19.8,252.0,523.21,423.06
2018,7,9,7,0,711.0,62.0,2.0,20.6,303.0,589.52,472.19
2018,7,9,7,15,745.0,66.0,2.1,21.35,355.5,646.45,512.0
2018,7,9,7,30,779.0,70.0,2.2,22.1,408.0,704.13,551.05
2018,7,9,7,45,804.5,73.5,2.25,22.9,460.5,754.76,583.45
2018,7,9,8,0,830.0,77.0,2.3,23.7,513.0,804.91,614.68
2018,7,9,8,15,849.0,79.5,2.3,24.25,563.0,840.15,635.16
2018,7,9,8,30,868.0,82.0,2.3,24.8,613.0,881.08,659.24
2018,7,9,8,45,882.0,84.0,2.3,25.3,659.5,915.18,678.43
2018,7,9,9,0,896.0,86.0,2.3,25.8,706.0,947.17,696.05
2018,7,9,9,15,904.0,89.0,2.3,26.3,747.5,972.24,709.0
2018,7,9,9,30,912.0,92.0,2.3,26.8,789.0,994.56,720.19
2018,7,9,9,45,917.5,95.5,2.25,27.25,825.5,1012.11,727.92
2018,7,9,10,0,923.0,99.0,2.2,27.7,862.0,1026.57,733.76
2018,7,9,10,15,930.0,99.5,2.15,28.1,893.0,1036.12,736.72
2018,7,9,10,30,937.0,100.0,2.1,28.5,924.0,1042.53,737.85
2018,7,9,10,45,942.0,101.0,2.05,28.9,949.0,1044.27,736.21
2018,7,9,11,0,947.0,102.0,2.0,29.3,974.0,1042.75,732.73
2018,7,9,11,15,949.5,103.0,1.95,29.6,991.0,1035.5,726.19
2018,7,9,11,30,952.0,104.0,1.9,29.9,1008.0,1025.03,717.86
2018,7,9,11,45,953.5,104.0,1.85,30.2,1017.5,1009.47,706.55
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,990.86,693.55
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,968.43,677.96
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,943.23,660.78
2018,7,9,12,45,955.5,103.5,1.55,31.15,1027.0,914.09,641.73
2018,7,9,13,0,955.0,103.0,1.5,31.4,1022.0,882.48,621.19
2018,7,9,13,15,952.5,102.5,1.45,31.5,1009.0,846.94,598.55
2018,7,9,13,30,950.0,102.0,1.4,31.6,996.0,809.31,574.52
2018,7,9,13,45,945.5,101.0,1.35,31.75,975.0,767.85,547.8
2018,7,9,14,0,941.0,100.0,1.3,31.9,954.0,724.75,519.17
2018,7,9,14,15,935.5,99.0,1.3,31.9,927.0,679.55,488.13
2018,7,9,14,30,930.0,98.0,1.3,31.9,900.0,633.16,455.46
2018,7,9,14,45,923.0,96.0,1.25,31.9,866.5,584.1,419.74
2018,7,9,15,0,916.0,94.0,1.2,31.9,833.0,534.39,382.6
2018,7,9,15,15,905.5,92.5,1.2,31.85,793.5,483.09,343.62
2018,7,9,15,30,895.0,91.0,1.2,31.8,754.0,431.87,303.51
2018,7,9,15,45,882.0,89.0,1.15,31.7,709.5,379.67,261.56
2018,7,9,16,0,869.0,87.0,1.1,31.6,665.0,328.23,219.35
2018,7,9,16,15,853.0,84.5,1.05,31.45,617.5,276.62,176.85
2018,7,9,16,30,837.0,82.0,1.0,31.3,570.0,226.45,136.05
2018,7,9,16,45,815.0,79.0,1.0,31.15,519.0,169.52,92.48
2018,7,9,17,0,793.0,76.0,1.0,31.0,468.0,122.14,60.64
2018,7,9,17,15,764.5,72.5,0.9,30.5,416.0,76.8,38.7
2018,7,9,17,30,736.0,69.0,0.8,30.0,364.0,47.97,34.69
2018,7,9,17,45,696.5,64.5,0.7,29.45,312.5,46.38,33.59
2018,7,9,18,0,657.0,60.0,0.6,28.9,261.0,44.72,32.32
2018,7,9,18,15,600.0,54.5,0.6,28.9,211.5,38.37,26.92
2018,7,9,18,30,543.0,49.0,0.6,28.9,162.0,35.91,24.67
2018,7,9,18,45,454.5,41.0,0.7,27.4,118.0,31.12,20.44
2018,7,9,19,0,366.0,33.0,0.8,25.9,74.0,26.12,15.61
2018,7,9,19,15,233.5,22.5,0.85,25.5,44.0,18.38,3.2
2018,7,9,19,30,101.0,12.0,0.9,25.1,14.0,11.44,0.0
2018,7,9,19,45,50.5,6.0,0.9,24.7,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,73.0,10.0,1.2,19.15,13.5,37.17,0.0
2018,7,10,5,30,146.0,20.0,1.4,19.9,27.0,100.34,0.0
2018,7,10,5,45,251.5,33.0,1.65,20.7,62.0,185.08,133.65
2018,7,10,6,0,357.0,46.0,1.9,21.5,97.0,266.05,207.93
2018,7,10,6,15,429.5,55.5,1.85,22.2,141.0,335.24,266.84
2018,7,10,6,30,502.0,65.0,1.8,22.9,185.0,410.08,327.78
2018,7,10,6,45,551.0,73.0,1.7,23.6,234.0,473.12,376.8
2018,7,10,7,0,600.0,81.0,1.6,24.3,283.0,539.02,425.55
2018,7,10,7,15,637.5,86.5,1.85,25.25,333.5,595.93,466.66
2018,7,10,7,30,675.0,92.0,2.1,26.2,384.0,654.06,506.44
2018,7,10,7,45,702.5,96.5,2.35,27.2,434.0,703.78,539.02
2018,7,10,8,0,730.0,101.0,2.6,28.2,484.0,753.37,570.77
2018,7,10,8,15,752.0,105.0,2.65,28.6,533.0,793.33,595.47
2018,7,10,8,30,774.0,109.0,2.7,29.0,582.0,836.21,621.82
2018,7,10,8,45,791.5,112.0,2.7,29.45,628.0,872.43,642.82
2018,7,10,9,0,809.0,115.0,2.7,29.9,674.0,906.83,662.39
2018,7,10,9,15,823.0,116.5,2.65,30.2,715.5,934.12,677.11
2018,7,10,9,30,837.0,118.0,2.6,30.5,757.0,950.55,684.78
2018,7,10,9,45,848.0,120.0,2.55,30.85,794.0,970.62,694.73
2018,7,10,10,0,859.0,122.0,2.5,31.2,831.0,987.98,702.91
2018,7,10,10,15,867.0,123.0,2.4,31.45,862.0,998.46,706.58
2018,7,10,10,30,875.0,124.0,2.3,31.7,893.0,1005.99,708.5
2018,7,10,10,45,840.0,146.0,2.2,32.0,900.5,989.25,695.27
2018,7,10,11,0,805.0,168.0,2.1,32.3,908.0,978.44,686.13
2018,7,10,11,15,737.0,206.5,2.05,32.5,894.0,945.34,663.98
2018,7,10,11,30,669.0,245.0,2.0,32.7,880.0,904.81,637.42
2018,7,10,11,45,644.5,258.5,1.9,32.95,875.5,879.1,619.04
2018,7,10,12,0,620.0,272.0,1.8,33.2,871.0,851.58,599.27
2018,7,10,12,15,582.5,296.5,1.75,33.35,860.5,820.99,577.84
2018,7,10,12,30,545.0,321.0,1.7,33.5,850.0,791.91,557.33
2018,7,10,12,45,641.0,268.5,1.65,33.6,887.5,802.98,566.26
2018,7,10,13,0,737.0,216.0,1.6,33.7,925.0,809.57,571.63
2018,7,10,13,15,813.0,171.0,1.6,33.8,943.5,799.48,565.2
2018,7,10,13,30,889.0,126.0,1.6,33.9,962.0,784.21,555.62
2018,7,10,13,45,885.0,124.5,1.55,33.95,942.0,744.78,530.16
2018,7,10,14,0,881.0,123.0,1.5,34.0,922.0,703.81,502.28
2018,7,10,14,15,874.5,122.0,1.45,33.95,895.5,660.31,472.09
2018,7,10,14,30,868.0,121.0,1.4,33.9,869.0,615.81,440.54
2018,7,10,14,45,860.0,118.5,1.4,33.9,836.0,568.44,406.5
2018,7,10,15,0,852.0,116.0,1.4,33.9,803.0,520.61,371.17
2018,7,10,15,15,841.0,114.0,1.35,33.8,764.5,471.56,333.91
2018,7,10,15,30,830.0,112.0,1.3,33.7,726.0,422.72,295.78
2018,7,10,15,45,816.0,109.5,1.3,33.6,683.0,366.9,252.02
2018,7,10,16,0,802.0,107.0,1.3,33.5,640.0,317.59,212.04
2018,7,10,16,15,784.5,103.5,1.25,33.3,593.5,267.82,171.52
2018,7,10,16,30,767.0,100.0,1.2,33.1,547.0,219.79,132.89
2018,7,10,16,45,744.5,96.0,1.1,32.9,498.0,172.58,97.06
2018,7,10,17,0,722.0,92.0,1.0,32.7,449.0,127.96,67.39
2018,7,10,17,15,691.5,87.5,0.9,32.3,398.5,79.73,42.51
2018,7,10,17,30,661.0,83.0,0.8,31.9,348.0,53.27,38.78
2018,7,10,17,45,619.5,77.0,0.7,31.5,297.5,51.32,37.37
2018,7,10,18,0,578.0,71.0,0.6,31.1,247.0,49.21,35.73
2018,7,10,18,15,519.5,64.0,0.6,31.1,199.5,46.08,33.06
2018,7,10,18,30,461.0,57.0,0.6,31.1,152.0,42.8,30.12
2018,7,10,18,45,376.0,47.0,0.45,30.4,110.5,36.55,24.6
2018,7,10,19,0,291.0,37.0,0.3,29.7,69.0,29.97,18.35
2018,7,10,19,15,181.5,24.0,0.3,29.4,40.5,19.01,2.92
2018,7,10,19,30,72.0,11.0,0.3,29.1,12.0,10.48,0.0
2018,7,10,19,45,36.0,5.5,0.3,28.8,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,11,5,15,55.5,9.5,1.3,21.75,12.0,30.0,0.0
2018,7,11,5,30,111.0,19.0,1.5,22.4,24.0,83.5,0.0
2018,7,11,5,45,197.0,33.0,1.7,23.05,55.5,159.43,112.77
2018,7,11,6,0,283.0,47.0,1.9,23.7,87.0,228.07,176.42
2018,7,11,6,15,357.0,57.5,1.8,24.35,129.0,293.55,231.91
2018,7,11,6,30,431.0,68.0,1.7,25.0,171.0,369.59,293.48
2018,7,11,6,45,431.0,83.5,1.6,25.65,207.5,402.2,318.9
2018,7,11,7,0,431.0,99.0,1.5,26.3,244.0,437.59,344.89
2018,7,11,7,15,454.0,113.5,1.5,27.35,289.0,487.47,380.32
2018,7,11,7,30,477.0,128.0,1.5,28.4,334.0,537.88,414.58
2018,7,11,7,45,574.0,120.5,1.5,29.4,399.0,628.51,477.37
2018,7,11,8,0,671.0,113.0,1.5,30.4,464.0,718.11,534.83
2018,7,11,8,15,696.5,117.0,1.45,30.9,512.5,763.19,560.98
2018,7,11,8,30,722.0,121.0,1.4,31.4,561.0,807.53,586.36
2018,7,11,8,45,738.0,125.5,1.4,31.85,605.5,838.29,603.05
2018,7,11,9,0,754.0,130.0,1.4,32.3,650.0,871.86,621.47
2018,7,11,9,15,693.5,168.0,1.4,32.65,669.0,873.31,619.64
2018,7,11,9,30,633.0,206.0,1.4,33.0,688.0,863.87,611.43
2018,7,11,9,45,597.0,236.5,1.4,33.3,709.0,865.02,609.44
2018,7,11,10,0,561.0,267.0,1.4,33.6,730.0,859.22,602.79
2018,7,11,10,15,669.5,219.0,1.45,33.75,792.0,919.28,641.64
2018,7,11,10,30,778.0,171.0,1.5,33.9,854.0,967.56,669.98
2018,7,11,10,45,784.0,172.0,1.55,34.1,876.5,969.5,669.97
2018,7,11,11,0,790.0,173.0,1.6,34.3,899.0,968.56,668.83
2018,7,11,11,15,785.0,179.5,1.65,34.4,912.5,959.5,663.14
2018,7,11,11,30,780.0,186.0,1.7,34.5,926.0,947.65,655.9
2018,7,11,11,45,801.5,175.5,1.8,34.65,943.0,941.69,652.81
2018,7,11,12,0,823.0,165.0,1.9,34.8,960.0,932.62,647.76
2018,7,11,12,15,815.0,169.5,1.95,34.85,958.5,907.99,632.84
2018,7,11,12,30,807.0,174.0,2.0,34.9,957.0,881.24,616.67
2018,7,11,12,45,814.0,169.5,2.05,35.0,955.5,857.09,601.96
2018,7,11,13,0,821.0,165.0,2.1,35.1,954.0,830.56,585.65
2018,7,11,13,15,818.5,163.5,2.15,35.1,941.5,796.89,564.9
2018,7,11,13,30,816.0,162.0,2.2,35.1,929.0,761.54,542.91
2018,7,11,13,45,812.0,159.5,2.25,35.15,909.5,722.68,517.27
2018,7,11,14,0,808.0,157.0,2.3,35.2,890.0,682.54,489.99
2018,7,11,14,15,801.5,154.5,2.25,35.15,863.5,639.68,459.96
2018,7,11,14,30,795.0,152.0,2.2,35.1,837.0,596.06,428.77
2018,7,11,14,45,694.0,193.0,2.2,35.0,774.5,533.89,383.71
2018,7,11,15,0,593.0,234.0,2.2,34.9,712.0,482.21,345.62
2018,7,11,15,15,408.5,270.0,2.2,34.75,592.0,398.68,285.7
2018,7,11,15,30,224.0,306.0,2.2,34.6,472.0,336.28,241.53
2018,7,11,15,45,115.0,235.5,2.15,34.45,320.5,237.62,171.31
2018,7,11,16,0,6.0,165.0,2.1,34.3,169.0,152.09,110.44
2018,7,11,16,15,7.5,145.5,2.0,34.0,150.0,134.71,97.84
2018,7,11,16,30,9.0,126.0,1.9,33.7,131.0,117.25,84.89
2018,7,11,16,45,4.5,85.0,1.8,33.45,87.5,79.8,56.6
2018,7,11,17,0,0.0,44.0,1.7,33.2,44.0,40.9,26.67
2018,7,11,17,15,5.0,48.0,1.55,32.8,50.0,44.79,29.82
2018,7,11,17,30,10.0,52.0,1.4,32.4,56.0,48.13,34.49
2018,7,11,17,45,53.0,65.0,1.25,31.95,81.5,55.28,40.59
2018,7,11,18,0,96.0,78.0,1.1,31.5,107.0,65.21,48.97
2018,7,11,18,15,132.0,75.0,1.1,31.5,107.0,58.59,43.39
2018,7,11,18,30,168.0,72.0,1.1,31.5,107.0,56.61,41.46
2018,7,11,18,45,113.0,51.0,0.9,30.1,71.5,41.0,28.26
2018,7,11,19,0,58.0,30.0,0.7,28.7,36.0,26.22,15.39
2018,7,11,19,15,33.5,17.0,0.7,28.45,20.0,15.17,0.81
2018,7,11,19,30,9.0,4.0,0.7,28.2,4.0,3.81,0.0
2018,7,11,19,45,4.5,2.0,0.65,28.0,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,25.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,15,21.0,8.0,2.3,22.7,9.0,15.52,0.0
2018,7,12,5,30,42.0,16.0,2.5,22.9,18.0,43.13,0.0
2018,7,12,5,45,101.0,35.5,2.65,23.1,47.5,108.99,75.11
2018,7,12,6,0,160.0,55.0,2.8,23.3,77.0,166.64,128.29
2018,7,12,6,15,209.5,73.0,2.9,23.6,114.5,221.35,175.34
2018,7,12,6,30,259.0,91.0,3.0,23.9,152.0,280.25,224.71
2018,7,12,6,45,266.0,107.5,3.1,24.2,183.5,313.31,251.91
2018,7,12,7,0,273.0,124.0,3.2,24.5,215.0,346.51,278.19
2018,7,12,7,15,318.5,140.0,3.2,25.0,263.5,407.23,325.18
2018,7,12,7,30,364.0,156.0,3.2,25.5,312.0,470.65,372.75
2018,7,12,7,45,433.0,162.0,3.2,26.05,371.0,557.44,436.54
2018,7,12,8,0,502.0,168.0,3.2,26.6,430.0,634.25,491.24
2018,7,12,8,15,440.0,194.0,3.15,27.15,440.0,623.53,478.92
2018,7,12,8,30,378.0,220.0,3.1,27.7,450.0,607.39,463.23
2018,7,12,8,45,493.5,207.5,3.0,28.25,532.0,705.77,532.93
2018,7,12,9,0,609.0,195.0,2.9,28.8,614.0,813.52,605.53
2018,7,12,9,15,615.5,204.5,2.8,29.25,650.5,838.58,618.43
2018,7,12,9,30,622.0,214.0,2.7,29.7,687.0,861.45,630.32
2018,7,12,9,45,637.5,218.5,2.65,30.15,724.0,885.55,643.26
2018,7,12,10,0,653.0,223.0,2.6,30.6,761.0,907.45,654.66
2018,7,12,10,15,661.0,228.5,2.5,30.85,790.5,920.59,660.47
2018,7,12,10,30,669.0,234.0,2.4,31.1,820.0,931.15,664.71
2018,7,12,10,45,674.5,238.0,2.3,31.35,843.0,935.05,664.75
2018,7,12,11,0,680.0,242.0,2.2,31.6,866.0,936.28,663.22
2018,7,12,11,15,685.0,243.5,2.15,31.8,882.5,931.8,658.83
2018,7,12,11,30,690.0,245.0,2.1,32.0,899.0,924.69,652.93
2018,7,12,11,45,567.0,309.0,2.05,32.15,850.0,854.17,603.97
2018,7,12,12,0,444.0,373.0,2.0,32.3,801.0,785.08,555.55
2018,7,12,12,15,343.0,419.0,2.0,32.4,750.5,717.16,508.65
2018,7,12,12,30,242.0,465.0,2.0,32.5,700.0,656.34,465.71
2018,7,12,12,45,164.0,452.5,2.05,32.65,611.5,564.13,402.62
2018,7,12,13,0,86.0,440.0,2.1,32.8,523.0,478.13,342.5
2018,7,12,13,15,68.0,417.5,2.15,32.75,482.5,437.15,314.5
2018,7,12,13,30,50.0,395.0,2.2,32.7,442.0,397.85,287.12
2018,7,12,13,45,144.0,389.0,2.25,32.65,520.5,452.08,327.68
2018,7,12,14,0,238.0,383.0,2.3,32.6,599.0,495.79,359.57
2018,7,12,14,15,471.5,289.0,2.35,32.55,700.5,545.64,397.49
