Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,30,705.0,195.0,2.4,32.5,802.0,576.62,420.34
2018,7,12,14,45,710.5,187.0,2.45,32.45,778.5,537.47,391.23
2018,7,12,15,0,716.0,179.0,2.5,32.4,755.0,497.05,360.75
2018,7,12,15,15,683.0,182.0,2.5,32.25,710.0,447.32,322.89
2018,7,12,15,30,650.0,185.0,2.5,32.1,665.0,400.25,286.3
2018,7,12,15,45,491.5,209.0,2.55,31.95,559.5,331.42,235.62
2018,7,12,16,0,333.0,233.0,2.6,31.8,454.0,282.63,200.95
2018,7,12,16,15,290.0,224.5,2.6,31.6,407.0,245.59,173.22
2018,7,12,16,30,247.0,216.0,2.6,31.4,360.0,212.92,149.37
2018,7,12,16,45,404.5,177.0,2.6,31.15,387.5,182.47,119.86
2018,7,12,17,0,562.0,138.0,2.6,30.9,415.0,143.1,86.1
2018,7,12,17,15,530.5,129.0,2.45,30.5,367.0,105.37,67.1
2018,7,12,17,30,499.0,120.0,2.3,30.1,319.0,81.69,62.75
2018,7,12,17,45,457.5,109.0,2.2,29.7,271.5,76.08,58.38
2018,7,12,18,0,416.0,98.0,2.1,29.3,224.0,70.12,53.57
2018,7,12,18,15,358.0,85.0,2.1,29.3,179.0,62.24,46.89
2018,7,12,18,30,300.0,72.0,2.1,29.3,134.0,53.95,39.66
2018,7,12,18,45,229.5,56.5,1.7,27.8,96.0,43.22,30.4
2018,7,12,19,0,159.0,41.0,1.3,26.3,58.0,33.26,21.21
2018,7,12,19,15,92.0,24.5,1.3,25.95,33.0,20.23,2.43
2018,7,12,19,30,25.0,8.0,1.3,25.6,8.0,7.63,0.0
2018,7,12,19,45,12.5,4.0,1.35,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.5,8.0,1.95,20.35,9.5,19.06,0.0
2018,7,13,5,30,61.0,16.0,2.1,20.7,19.0,40.89,0.0
2018,7,13,5,45,108.5,30.0,2.25,21.0,42.0,102.45,70.23
2018,7,13,6,0,156.0,44.0,2.4,21.3,65.0,146.8,113.47
2018,7,13,6,15,139.5,53.5,2.4,21.85,78.5,153.09,121.13
2018,7,13,6,30,123.0,63.0,2.4,22.4,92.0,158.5,126.67
2018,7,13,6,45,70.0,74.5,2.45,23.0,92.0,131.29,104.0
2018,7,13,7,0,17.0,86.0,2.5,23.6,92.0,99.91,77.02
2018,7,13,7,15,79.5,128.0,2.45,24.2,161.5,193.89,154.06
2018,7,13,7,30,142.0,170.0,2.4,24.8,231.0,304.63,241.26
2018,7,13,7,45,204.5,187.0,2.4,25.45,287.0,376.61,296.22
2018,7,13,8,0,267.0,204.0,2.4,26.1,343.0,465.84,362.27
2018,7,13,8,15,182.0,232.5,2.35,26.65,331.5,416.94,321.36
2018,7,13,8,30,97.0,261.0,2.3,27.2,320.0,362.08,276.48
2018,7,13,8,45,101.0,284.5,2.25,27.75,350.0,391.39,296.82
2018,7,13,9,0,105.0,308.0,2.2,28.3,380.0,420.31,316.17
2018,7,13,9,15,119.0,325.5,2.15,28.75,412.0,465.69,347.38
2018,7,13,9,30,133.0,343.0,2.1,29.2,444.0,496.74,367.93
2018,7,13,9,45,190.5,364.5,2.1,29.65,517.0,574.39,422.1
2018,7,13,10,0,248.0,386.0,2.1,30.1,590.0,665.34,483.24
2018,7,13,10,15,327.0,375.5,2.1,30.4,655.5,728.83,526.01
2018,7,13,10,30,406.0,365.0,2.1,30.7,721.0,802.34,574.32
2018,7,13,10,45,465.5,350.5,2.1,31.0,769.5,840.63,598.71
2018,7,13,11,0,525.0,336.0,2.1,31.3,818.0,876.73,621.65
2018,7,13,11,15,604.5,294.5,2.15,31.5,859.5,903.35,640.06
2018,7,13,11,30,684.0,253.0,2.2,31.7,901.0,926.6,656.19
2018,7,13,11,45,652.5,277.5,2.2,31.9,901.0,904.48,639.99
2018,7,13,12,0,621.0,302.0,2.2,32.1,901.0,880.25,622.84
2018,7,13,12,15,665.5,273.0,2.2,32.2,916.5,873.93,619.8
2018,7,13,12,30,710.0,244.0,2.2,32.3,932.0,863.93,614.18
2018,7,13,12,45,722.5,234.5,2.2,32.4,931.5,840.89,599.24
2018,7,13,13,0,735.0,225.0,2.2,32.5,931.0,815.52,582.76
2018,7,13,13,15,616.5,292.5,2.2,32.55,879.5,752.9,538.61
2018,7,13,13,30,498.0,360.0,2.2,32.6,828.0,697.89,499.28
2018,7,13,13,45,522.5,331.0,2.2,32.65,813.0,665.91,478.57
2018,7,13,14,0,547.0,302.0,2.2,32.7,798.0,631.63,455.69
2018,7,13,14,15,360.0,343.5,2.15,32.65,666.0,524.66,379.51
2018,7,13,14,30,173.0,385.0,2.1,32.6,534.0,434.84,314.69
2018,7,13,14,45,208.5,368.0,2.1,32.6,540.5,428.12,310.46
2018,7,13,15,0,244.0,351.0,2.1,32.6,547.0,411.18,298.19
2018,7,13,15,15,280.5,311.5,2.05,32.45,526.5,380.3,275.61
2018,7,13,15,30,317.0,272.0,2.0,32.3,506.0,346.28,249.95
2018,7,13,15,45,445.5,223.5,2.0,32.15,531.0,326.52,232.11
2018,7,13,16,0,574.0,175.0,2.0,32.0,556.0,298.77,206.15
2018,7,13,16,15,582.5,165.0,2.0,31.7,527.0,261.11,174.78
2018,7,13,16,30,591.0,155.0,2.0,31.4,498.0,222.68,143.16
2018,7,13,16,45,519.0,150.0,1.95,31.1,431.5,177.84,111.44
2018,7,13,17,0,447.0,145.0,1.9,30.8,365.0,138.76,87.0
2018,7,13,17,15,487.0,128.5,1.75,30.3,343.5,102.92,66.32
2018,7,13,17,30,527.0,112.0,1.6,29.8,322.0,76.22,58.26
2018,7,13,17,45,457.0,104.0,1.45,29.25,267.5,72.51,55.49
2018,7,13,18,0,387.0,96.0,1.3,28.7,213.0,68.59,52.4
2018,7,13,18,15,311.0,82.5,1.3,28.7,165.0,60.26,45.33
2018,7,13,18,30,235.0,69.0,1.3,28.7,117.0,54.56,40.26
2018,7,13,18,45,201.0,53.5,1.1,26.8,86.5,40.8,28.52
2018,7,13,19,0,167.0,38.0,0.9,24.9,56.0,29.57,18.33
2018,7,13,19,15,99.5,23.0,0.95,24.55,32.5,19.07,1.32
2018,7,13,19,30,32.0,8.0,1.0,24.2,9.0,7.63,0.0
2018,7,13,19,45,16.0,4.0,1.0,23.8,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,22.0,8.0,1.3,19.55,9.0,7.63,0.0
2018,7,14,5,30,44.0,16.0,1.4,20.0,18.0,33.68,0.0
2018,7,14,5,45,115.5,34.5,1.5,20.45,48.0,114.79,78.41
2018,7,14,6,0,187.0,53.0,1.6,20.9,78.0,177.66,137.68
2018,7,14,6,15,261.0,68.0,1.6,21.7,119.5,252.99,201.1
2018,7,14,6,30,335.0,83.0,1.6,22.5,161.0,326.08,261.1
2018,7,14,6,45,395.0,94.0,1.55,23.35,208.0,391.12,312.57
2018,7,14,7,0,455.0,105.0,1.5,24.2,255.0,460.6,365.21
2018,7,14,7,15,499.5,113.5,1.4,24.85,304.5,519.57,407.77
2018,7,14,7,30,544.0,122.0,1.3,25.5,354.0,580.82,450.16
2018,7,14,7,45,579.0,128.5,1.2,26.15,403.5,640.13,489.12
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,694.66,522.76
2018,7,14,8,15,622.5,145.5,1.05,27.35,495.5,730.99,543.45
2018,7,14,8,30,631.0,156.0,1.0,27.9,538.0,765.7,562.73
2018,7,14,8,45,643.0,165.0,1.0,28.4,580.5,800.18,582.19
2018,7,14,9,0,655.0,174.0,1.0,28.9,623.0,832.88,600.21
2018,7,14,9,15,693.0,168.5,1.0,29.3,670.5,872.26,622.47
2018,7,14,9,30,731.0,163.0,1.0,29.7,718.0,910.27,643.45
2018,7,14,9,45,702.0,184.5,1.0,30.05,738.5,911.3,641.44
2018,7,14,10,0,673.0,206.0,1.0,30.4,759.0,908.51,637.67
2018,7,14,10,15,727.0,187.5,1.0,30.7,805.5,941.66,656.33
2018,7,14,10,30,781.0,169.0,1.0,31.0,852.0,967.55,669.95
2018,7,14,10,45,730.0,199.5,1.0,31.25,852.0,949.34,657.14
2018,7,14,11,0,679.0,230.0,1.0,31.5,852.0,922.62,639.8
2018,7,14,11,15,669.0,242.5,0.95,31.75,865.5,914.78,633.37
2018,7,14,11,30,659.0,255.0,0.9,32.0,879.0,904.32,624.93
2018,7,14,11,45,617.5,277.5,0.9,32.25,867.0,871.19,602.65
2018,7,14,12,0,576.0,300.0,0.9,32.5,855.0,836.52,579.62
2018,7,14,12,15,581.0,297.0,0.85,32.65,858.0,819.57,568.31
2018,7,14,12,30,586.0,294.0,0.8,32.8,861.0,800.71,555.6
2018,7,14,12,45,627.5,271.5,0.8,32.95,876.0,793.56,551.78
2018,7,14,13,0,669.0,249.0,0.8,33.1,891.0,782.81,545.46
2018,7,14,13,15,639.5,261.0,0.8,33.2,868.5,743.07,519.34
2018,7,14,13,30,610.0,273.0,0.8,33.3,846.0,703.69,493.44
2018,7,14,13,45,608.0,267.0,0.75,33.35,828.0,669.15,470.48
2018,7,14,14,0,606.0,261.0,0.7,33.4,810.0,633.78,446.58
2018,7,14,14,15,599.5,252.5,0.7,33.4,782.0,592.74,419.15
2018,7,14,14,30,593.0,244.0,0.7,33.4,754.0,551.5,391.01
2018,7,14,14,45,673.0,200.5,0.7,33.35,758.0,527.65,374.51
2018,7,14,15,0,753.0,157.0,0.7,33.3,762.0,500.0,353.96
2018,7,14,15,15,662.0,182.5,0.7,33.15,695.5,437.5,308.76
2018,7,14,15,30,571.0,208.0,0.7,33.0,629.0,387.07,271.81
2018,7,14,15,45,567.5,195.0,0.7,32.9,592.5,343.91,238.65
2018,7,14,16,0,564.0,182.0,0.7,32.8,556.0,301.03,204.94
2018,7,14,16,15,590.5,161.5,0.7,32.55,527.5,259.64,171.11
2018,7,14,16,30,617.0,141.0,0.7,32.3,499.0,215.77,135.32
2018,7,14,16,45,583.0,135.5,0.7,32.1,449.5,173.11,104.13
2018,7,14,17,0,549.0,130.0,0.7,31.9,400.0,134.3,79.19
2018,7,14,17,15,497.5,123.5,0.7,31.5,347.0,99.12,62.94
2018,7,14,17,30,446.0,117.0,0.7,31.1,294.0,79.47,60.53
2018,7,14,17,45,425.0,102.5,0.7,30.65,252.0,71.37,54.15
2018,7,14,18,0,404.0,88.0,0.7,30.2,210.0,62.76,47.17
2018,7,14,18,15,379.5,73.5,0.7,30.2,170.5,53.63,39.49
2018,7,14,18,30,355.0,59.0,0.7,30.2,131.0,44.0,31.21
2018,7,14,18,45,288.5,47.5,0.7,28.6,95.5,36.19,24.46
2018,7,14,19,0,222.0,36.0,0.7,27.0,60.0,28.02,16.85
2018,7,14,19,15,126.5,22.0,0.7,26.55,34.0,17.4,0.0
2018,7,14,19,30,31.0,8.0,0.7,26.1,8.0,7.63,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,7.63,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,39.89,0.0
2018,7,15,5,45,145.0,32.0,1.65,21.85,48.5,133.49,90.12
2018,7,15,6,0,231.0,48.0,1.8,22.4,79.0,202.27,156.08
2018,7,15,6,15,305.5,61.0,1.9,23.2,120.5,268.42,212.52
2018,7,15,6,30,380.0,74.0,2.0,24.0,162.0,341.39,272.57
2018,7,15,6,45,437.0,84.0,2.05,24.8,209.0,405.23,323.37
2018,7,15,7,0,494.0,94.0,2.1,25.6,256.0,473.22,375.32
2018,7,15,7,15,537.0,101.0,2.1,26.35,305.0,536.74,421.62
2018,7,15,7,30,580.0,108.0,2.1,27.1,354.0,597.4,464.21
2018,7,15,7,45,614.0,113.0,2.1,27.85,403.5,649.89,498.78
2018,7,15,8,0,648.0,118.0,2.1,28.6,453.0,702.8,532.42
2018,7,15,8,15,638.5,133.5,1.95,29.15,491.0,730.59,547.27
2018,7,15,8,30,629.0,149.0,1.8,29.7,529.0,755.56,559.96
2018,7,15,8,45,600.5,174.0,1.7,30.2,560.0,770.88,566.41
2018,7,15,9,0,572.0,199.0,1.6,30.7,591.0,782.1,569.55
2018,7,15,9,15,602.5,201.5,1.5,31.1,637.0,821.94,592.72
2018,7,15,9,30,633.0,204.0,1.4,31.5,683.0,860.42,613.68
2018,7,15,9,45,687.0,188.5,1.3,31.9,732.0,900.67,635.15
2018,7,15,10,0,741.0,173.0,1.2,32.3,781.0,939.15,654.91
2018,7,15,10,15,717.5,195.0,1.2,32.6,802.0,940.06,653.19
2018,7,15,10,30,694.0,217.0,1.2,32.9,823.0,937.38,649.86
2018,7,15,10,45,551.0,301.5,1.2,33.2,791.5,874.61,606.76
2018,7,15,11,0,408.0,386.0,1.2,33.5,760.0,811.47,562.31
2018,7,15,11,15,427.0,380.5,1.2,33.75,778.5,815.07,564.69
2018,7,15,11,30,446.0,375.0,1.2,34.0,797.0,816.63,565.12
2018,7,15,11,45,529.0,329.5,1.25,34.2,835.0,837.77,580.53
2018,7,15,12,0,612.0,284.0,1.3,34.4,873.0,854.68,592.95
2018,7,15,12,15,580.0,307.5,1.35,34.5,867.0,828.11,575.26
2018,7,15,12,30,548.0,331.0,1.4,34.6,861.0,803.11,558.82
2018,7,15,12,45,512.5,352.0,1.45,34.75,845.5,770.71,537.5
2018,7,15,13,0,477.0,373.0,1.5,34.9,830.0,738.37,516.08
2018,7,15,13,15,480.0,366.0,1.5,34.95,821.0,712.37,499.44
2018,7,15,13,30,483.0,359.0,1.5,35.0,812.0,685.34,481.88
2018,7,15,13,45,525.5,323.5,1.5,35.05,807.0,661.11,466.85
2018,7,15,14,0,568.0,288.0,1.5,35.1,802.0,630.93,447.48
2018,7,15,14,15,513.0,302.5,1.5,35.05,756.5,582.23,413.78
2018,7,15,14,30,458.0,317.0,1.5,35.0,711.0,534.8,380.69
2018,7,15,14,45,465.0,299.5,1.5,34.9,686.0,498.8,355.67
2018,7,15,15,0,472.0,282.0,1.5,34.8,661.0,461.94,329.3
2018,7,15,15,15,490.5,261.5,1.5,34.65,638.5,426.94,303.49
2018,7,15,15,30,509.0,241.0,1.5,34.5,616.0,390.05,275.45
2018,7,15,15,45,356.0,231.0,1.5,34.3,485.5,300.98,212.3
2018,7,15,16,0,203.0,221.0,1.5,34.1,355.0,234.91,166.48
2018,7,15,16,15,243.5,213.0,1.45,33.85,362.0,225.06,157.25
2018,7,15,16,30,284.0,205.0,1.4,33.6,369.0,210.96,144.49
2018,7,15,16,45,388.5,177.0,1.35,33.3,380.0,178.9,116.31
2018,7,15,17,0,493.0,149.0,1.3,33.0,391.0,144.31,88.83
2018,7,15,17,15,304.5,141.0,1.2,32.5,285.0,113.17,77.57
2018,7,15,17,30,116.0,133.0,1.1,32.0,179.0,104.73,80.98
2018,7,15,17,45,99.5,122.5,1.0,31.45,158.0,96.98,75.03
2018,7,15,18,0,83.0,112.0,0.9,30.9,137.0,88.92,68.65
2018,7,15,18,15,104.5,91.5,0.9,30.9,116.5,73.97,56.2
2018,7,15,18,30,126.0,71.0,0.9,30.9,96.0,58.56,43.13
2018,7,15,18,45,91.0,53.5,0.8,29.65,69.0,44.76,31.35
2018,7,15,19,0,56.0,36.0,0.7,28.4,42.0,30.67,18.76
2018,7,15,19,15,30.0,21.0,0.7,28.15,24.0,18.22,0.0
2018,7,15,19,30,4.0,6.0,0.7,27.9,6.0,5.72,0.0
2018,7,15,19,45,2.0,3.0,0.7,27.65,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.2,3.5,3.34,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.3,7.0,7.92,0.0
2018,7,16,5,45,1.5,14.5,0.7,23.35,14.5,14.14,4.39
2018,7,16,6,0,0.0,22.0,0.8,23.4,22.0,20.4,10.76
2018,7,16,6,15,0.0,31.0,0.85,23.6,31.0,28.77,17.95
2018,7,16,6,30,0.0,40.0,0.9,23.8,40.0,37.15,25.05
2018,7,16,6,45,1.5,53.0,1.0,24.0,53.5,50.24,35.94
2018,7,16,7,0,3.0,66.0,1.1,24.2,67.0,63.53,46.83
2018,7,16,7,15,49.5,107.5,1.2,24.7,128.5,147.44,115.7
2018,7,16,7,30,96.0,149.0,1.3,25.2,190.0,243.23,191.39
2018,7,16,7,45,183.5,178.0,1.45,25.75,268.5,348.61,272.97
2018,7,16,8,0,271.0,207.0,1.6,26.3,347.0,472.46,364.85
2018,7,16,8,15,241.5,233.5,1.65,26.65,367.5,483.32,369.46
2018,7,16,8,30,212.0,260.0,1.7,27.0,388.0,477.12,362.65
2018,7,16,8,45,153.0,275.5,1.8,27.35,371.5,442.58,334.77
2018,7,16,9,0,94.0,291.0,1.9,27.7,355.0,390.78,294.41
2018,7,16,9,15,64.5,291.0,2.05,27.9,336.0,361.16,271.37
2018,7,16,9,30,35.0,291.0,2.2,28.1,317.0,330.87,247.59
2018,7,16,9,45,64.0,337.0,2.3,28.35,388.0,406.9,303.27
2018,7,16,10,0,93.0,383.0,2.4,28.6,459.0,482.65,357.04
2018,7,16,10,15,118.5,402.0,2.5,28.9,503.0,538.02,395.42
2018,7,16,10,30,144.0,421.0,2.6,29.2,547.0,579.28,423.7
2018,7,16,10,45,125.0,423.0,2.7,29.5,534.5,557.87,407.32
2018,7,16,11,0,106.0,425.0,2.8,29.8,522.0,536.15,391.08
2018,7,16,11,15,83.0,423.5,2.85,30.0,500.5,497.33,362.89
2018,7,16,11,30,60.0,422.0,2.9,30.2,479.0,469.36,342.19
2018,7,16,11,45,86.0,438.5,2.95,30.4,521.0,505.83,368.26
2018,7,16,12,0,112.0,455.0,3.0,30.6,563.0,546.4,396.55
2018,7,16,12,15,125.0,466.0,3.05,30.85,586.5,560.82,406.17
2018,7,16,12,30,138.0,477.0,3.1,31.1,610.0,573.82,414.9
2018,7,16,12,45,210.0,465.0,3.1,31.3,666.5,614.48,444.29
2018,7,16,13,0,282.0,453.0,3.1,31.5,723.0,650.23,469.68
2018,7,16,13,15,449.5,362.0,3.15,31.65,786.0,684.67,497.07
2018,7,16,13,30,617.0,271.0,3.2,31.8,849.0,706.59,515.22
2018,7,16,13,45,688.5,218.5,3.2,31.95,851.0,683.78,500.35
2018,7,16,14,0,760.0,166.0,3.2,32.1,853.0,656.15,481.82
2018,7,16,14,15,791.0,148.0,3.2,32.15,844.5,625.35,459.64
2018,7,16,14,30,822.0,130.0,3.2,32.2,836.0,593.59,436.01
2018,7,16,14,45,790.0,137.0,3.2,32.3,794.0,539.64,395.57
2018,7,16,15,0,758.0,144.0,3.2,32.4,752.0,490.35,357.71
2018,7,16,15,15,471.5,208.0,3.2,32.3,580.0,375.52,273.42
2018,7,16,15,30,185.0,272.0,3.2,32.2,408.0,301.4,220.07
2018,7,16,15,45,250.0,252.5,3.2,32.1,424.5,288.13,208.62
2018,7,16,16,0,315.0,233.0,3.2,32.0,441.0,276.04,196.75
2018,7,16,16,15,385.5,207.5,3.15,31.75,443.5,246.63,170.94
2018,7,16,16,30,456.0,182.0,3.1,31.5,446.0,217.57,144.84
2018,7,16,16,45,266.0,164.0,3.1,31.3,314.5,160.84,109.08
2018,7,16,17,0,76.0,146.0,3.1,31.1,183.0,124.18,89.53
2018,7,16,17,15,217.5,128.0,3.0,30.65,217.5,101.14,70.8
2018,7,16,17,30,359.0,110.0,2.9,30.2,252.0,74.34,56.66
2018,7,16,17,45,407.0,97.0,2.75,29.75,236.0,67.45,51.19
2018,7,16,18,0,455.0,84.0,2.6,29.3,220.0,60.04,45.12
2018,7,16,18,15,410.5,73.0,2.6,29.3,177.5,53.4,39.47
2018,7,16,18,30,366.0,62.0,2.6,29.3,135.0,46.42,33.34
2018,7,16,18,45,282.0,49.5,2.25,27.95,96.5,37.83,25.84
2018,7,16,19,0,198.0,37.0,1.9,26.6,58.0,28.88,17.41
2018,7,16,19,15,113.5,22.5,1.95,26.35,33.0,17.86,0.0
2018,7,16,19,30,29.0,8.0,2.0,26.1,8.0,7.63,0.0
2018,7,16,19,45,14.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,23.0,16.0,34.91,0.0
2018,7,17,5,45,130.5,30.5,2.05,23.35,45.0,122.98,79.34
2018,7,17,6,0,209.0,47.0,2.2,23.7,74.0,189.51,144.98
2018,7,17,6,15,271.0,60.5,2.3,24.25,112.0,248.11,195.57
2018,7,17,6,30,333.0,74.0,2.4,24.8,150.0,312.43,249.16
2018,7,17,6,45,400.0,84.0,2.5,25.3,198.0,380.55,304.22
2018,7,17,7,0,467.0,94.0,2.6,25.8,246.0,453.76,361.33
2018,7,17,7,15,510.0,102.0,2.65,26.3,294.5,517.14,408.66
2018,7,17,7,30,553.0,110.0,2.7,26.8,343.0,577.95,452.68
2018,7,17,7,45,586.0,116.0,2.75,27.3,391.5,629.92,488.66
2018,7,17,8,0,619.0,122.0,2.8,27.8,440.0,682.31,523.51
2018,7,17,8,15,645.5,126.5,2.8,28.1,487.5,727.43,552.65
2018,7,17,8,30,672.0,131.0,2.8,28.4,535.0,771.98,580.87
2018,7,17,8,45,674.5,140.0,2.85,28.75,573.0,799.03,596.86
2018,7,17,9,0,677.0,149.0,2.9,29.1,611.0,823.83,611.34
2018,7,17,9,15,642.0,174.5,2.9,29.3,634.5,829.23,612.79
2018,7,17,9,30,607.0,200.0,2.9,29.5,658.0,830.28,611.6
2018,7,17,9,45,690.0,172.5,2.95,29.7,718.0,885.15,646.72
2018,7,17,10,0,773.0,145.0,3.0,29.9,778.0,934.25,677.17
2018,7,17,10,15,783.0,146.5,3.0,30.05,808.5,946.6,683.31
2018,7,17,10,30,793.0,148.0,3.0,30.2,839.0,956.18,688.05
2018,7,17,10,45,786.5,156.0,3.0,30.35,858.0,953.43,684.97
2018,7,17,11,0,780.0,164.0,3.0,30.5,877.0,947.68,680.19
2018,7,17,11,15,703.0,214.0,3.0,30.7,866.0,918.15,660.05
2018,7,17,11,30,626.0,264.0,3.0,30.9,855.0,880.66,633.94
2018,7,17,11,45,611.5,267.0,3.0,31.1,849.5,854.73,616.07
2018,7,17,12,0,597.0,270.0,3.0,31.3,844.0,827.08,596.97
2018,7,17,12,15,513.0,305.5,2.95,31.5,799.5,766.64,553.93
2018,7,17,12,30,429.0,341.0,2.9,31.7,755.0,707.47,511.61
2018,7,17,12,45,597.5,259.0,2.9,31.95,833.0,755.91,548.12
2018,7,17,13,0,766.0,177.0,2.9,32.2,911.0,794.43,575.18
2018,7,17,13,15,790.0,163.0,2.85,32.3,911.0,771.95,559.7
2018,7,17,13,30,814.0,149.0,2.8,32.4,911.0,745.03,541.72
2018,7,17,13,45,794.5,155.5,2.75,32.55,886.5,704.33,513.2
2018,7,17,14,0,775.0,162.0,2.7,32.7,862.0,662.2,482.92
2018,7,17,14,15,598.0,227.0,2.65,32.75,757.5,569.0,415.29
2018,7,17,14,30,421.0,292.0,2.6,32.8,653.0,491.96,358.54
2018,7,17,14,45,217.5,244.5,2.6,32.8,430.5,325.3,238.53
2018,7,17,15,0,14.0,197.0,2.6,32.8,208.0,187.4,136.65
2018,7,17,15,15,9.5,168.5,2.55,32.7,176.0,159.04,115.95
2018,7,17,15,30,5.0,140.0,2.5,32.6,144.0,131.15,95.22
2018,7,17,15,45,10.5,172.0,2.45,32.5,179.5,160.52,117.62
2018,7,17,16,0,16.0,204.0,2.4,32.4,215.0,187.92,138.34
2018,7,17,16,15,99.0,204.5,2.35,32.15,262.5,192.14,139.11
2018,7,17,16,30,182.0,205.0,2.3,31.9,310.0,199.66,141.54
2018,7,17,16,45,201.0,197.5,2.2,31.65,303.5,183.91,129.04
2018,7,17,17,0,220.0,190.0,2.1,31.4,297.0,157.83,110.07
2018,7,17,17,15,125.5,150.5,1.95,30.95,210.0,121.58,88.32
2018,7,17,17,30,31.0,111.0,1.8,30.5,123.0,95.26,73.82
2018,7,17,17,45,15.5,85.0,1.6,30.05,91.0,77.53,59.47
2018,7,17,18,0,0.0,59.0,1.4,29.6,59.0,54.86,40.7
2018,7,17,18,15,0.0,52.5,1.4,29.6,52.5,48.81,35.56
2018,7,17,18,30,0.0,46.0,1.4,29.6,46.0,42.61,30.11
2018,7,17,18,45,0.0,33.0,1.15,28.45,33.0,30.65,19.83
2018,7,17,19,0,0.0,20.0,0.9,27.3,20.0,18.55,9.11
2018,7,17,19,15,3.0,12.5,0.9,27.1,12.5,11.59,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,4.77,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,18,5,15,36.5,7.5,2.2,20.9,8.5,0.0,0.0
2018,7,18,5,30,73.0,15.0,2.3,21.0,17.0,44.48,0.0
2018,7,18,5,45,129.0,29.0,2.4,21.15,42.0,119.23,75.75
2018,7,18,6,0,185.0,43.0,2.5,21.3,67.0,171.49,132.01
2018,7,18,6,15,252.0,56.0,2.55,21.65,104.0,231.21,184.15
2018,7,18,6,30,319.0,69.0,2.6,22.0,141.0,297.13,239.92
2018,7,18,6,45,353.0,85.0,2.7,22.4,183.5,351.2,284.38
2018,7,18,7,0,387.0,101.0,2.8,22.8,226.0,407.3,328.93
2018,7,18,7,15,476.5,103.0,2.9,23.35,284.5,487.99,391.81
2018,7,18,7,30,566.0,105.0,3.0,23.9,343.0,581.56,462.01
2018,7,18,7,45,490.0,137.5,3.1,24.5,362.5,571.81,450.84
2018,7,18,8,0,414.0,170.0,3.2,25.1,382.0,561.22,439.16
2018,7,18,8,15,349.5,205.0,3.1,25.6,396.5,542.14,421.21
2018,7,18,8,30,285.0,240.0,3.0,26.1,411.0,532.47,409.87
2018,7,18,8,45,539.5,175.5,2.95,26.6,531.5,715.64,545.52
2018,7,18,9,0,794.0,111.0,2.9,27.1,652.0,884.09,657.81
2018,7,18,9,15,807.0,114.0,2.75,27.55,693.5,912.1,671.19
2018,7,18,9,30,820.0,117.0,2.6,28.0,735.0,937.76,683.9
2018,7,18,9,45,829.5,120.0,2.5,28.4,772.0,949.01,687.65
2018,7,18,10,0,839.0,123.0,2.4,28.8,809.0,965.99,695.23
2018,7,18,10,15,827.0,134.0,2.2,29.25,832.0,967.31,691.59
2018,7,18,10,30,815.0,145.0,2.0,29.7,855.0,974.29,691.63
2018,7,18,10,45,539.5,262.0,1.85,30.15,737.5,824.52,590.33
2018,7,18,11,0,264.0,379.0,1.7,30.6,620.0,653.92,468.83
2018,7,18,11,15,364.5,348.5,1.55,30.95,688.0,722.2,515.96
2018,7,18,11,30,465.0,318.0,1.4,31.3,756.0,778.28,551.88
2018,7,18,11,45,550.5,292.5,1.25,31.65,817.0,821.25,577.93
2018,7,18,12,0,636.0,267.0,1.1,32.0,878.0,859.99,600.5
2018,7,18,12,15,675.0,240.5,1.05,32.25,890.5,850.59,593.77
2018,7,18,12,30,714.0,214.0,1.0,32.5,903.0,837.79,584.75
2018,7,18,12,45,583.5,269.5,0.95,32.75,830.5,753.25,528.01
2018,7,18,13,0,453.0,325.0,0.9,33.0,758.0,675.1,474.52
2018,7,18,13,15,320.5,373.5,0.9,33.1,678.0,593.81,418.94
2018,7,18,13,30,188.0,422.0,0.9,33.2,598.0,523.02,369.33
2018,7,18,13,45,272.5,377.5,0.9,33.3,626.5,529.31,375.85
2018,7,18,14,0,357.0,333.0,0.9,33.4,655.0,528.96,376.81
2018,7,18,14,15,396.0,293.0,0.85,33.4,640.5,499.85,357.21
2018,7,18,14,30,435.0,253.0,0.8,33.4,626.0,467.49,335.03
2018,7,18,14,45,301.0,283.0,0.8,33.4,536.5,401.45,287.77
2018,7,18,15,0,167.0,313.0,0.8,33.4,447.0,349.25,250.47
2018,7,18,15,15,150.0,309.0,0.75,33.25,425.0,326.98,234.68
2018,7,18,15,30,133.0,305.0,0.7,33.1,403.0,306.1,219.69
2018,7,18,15,45,214.5,266.5,0.7,33.0,413.0,286.14,203.84
2018,7,18,16,0,296.0,228.0,0.7,32.9,423.0,265.99,186.4
2018,7,18,16,15,467.5,180.0,0.65,32.65,461.5,244.04,163.44
2018,7,18,16,30,639.0,132.0,0.6,32.4,500.0,209.64,129.6
2018,7,18,16,45,599.0,126.0,0.6,32.15,446.0,164.65,97.09
2018,7,18,17,0,559.0,120.0,0.6,31.9,392.0,124.12,71.6
2018,7,18,17,15,493.5,117.0,0.6,31.45,337.0,91.45,58.49
2018,7,18,17,30,428.0,114.0,0.6,31.0,282.0,77.51,58.97
2018,7,18,17,45,298.0,109.5,0.6,30.5,218.5,82.72,63.58
2018,7,18,18,0,168.0,105.0,0.6,30.0,155.0,79.68,61.25
2018,7,18,18,15,142.5,86.0,0.6,30.0,122.5,70.2,53.26
2018,7,18,18,30,117.0,67.0,0.6,30.0,90.0,55.62,40.82
2018,7,18,18,45,81.5,49.5,0.7,28.2,63.5,41.74,29.01
2018,7,18,19,0,46.0,32.0,0.8,26.4,37.0,27.57,16.24
2018,7,18,19,15,28.0,18.5,0.8,25.9,21.0,16.2,0.0
2018,7,18,19,30,10.0,5.0,0.8,25.4,5.0,4.77,0.0
2018,7,18,19,45,5.0,2.5,0.85,24.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,19,5,15,27.0,6.0,2.1,19.25,7.0,0.0,0.0
2018,7,19,5,30,54.0,12.0,2.2,19.6,14.0,33.69,0.0
2018,7,19,5,45,152.5,28.0,2.3,20.0,45.0,127.77,79.72
2018,7,19,6,0,251.0,44.0,2.4,20.4,76.0,206.49,159.84
2018,7,19,6,15,341.0,55.0,2.45,21.25,119.0,279.01,222.6
2018,7,19,6,30,431.0,66.0,2.5,22.1,162.0,363.11,292.36
2018,7,19,6,45,366.5,86.0,2.55,22.9,182.5,360.87,291.01
2018,7,19,7,0,302.0,106.0,2.6,23.7,203.0,341.85,275.39
2018,7,19,7,15,476.5,99.0,2.7,24.5,283.5,482.49,385.93
2018,7,19,7,30,651.0,92.0,2.8,25.3,364.0,630.23,495.3
2018,7,19,7,45,680.5,96.5,2.9,26.1,414.0,680.81,528.3
2018,7,19,8,0,710.0,101.0,3.0,26.9,464.0,731.45,561.08
2018,7,19,8,15,702.5,114.5,2.9,27.4,504.0,761.05,578.04
2018,7,19,8,30,695.0,128.0,2.8,27.9,544.0,787.79,592.82
2018,7,19,8,45,673.5,147.5,2.7,28.4,577.0,805.83,601.43
2018,7,19,9,0,652.0,167.0,2.6,28.9,610.0,820.09,607.47
2018,7,19,9,15,586.5,209.0,2.5,29.3,626.5,813.19,599.01
2018,7,19,9,30,521.0,251.0,2.4,29.7,643.0,796.99,583.3
2018,7,19,9,45,584.0,238.5,2.3,30.05,698.5,851.88,618.43
2018,7,19,10,0,647.0,226.0,2.2,30.4,754.0,902.38,649.13
2018,7,19,10,15,593.0,269.5,2.15,30.7,768.0,893.19,638.71
2018,7,19,10,30,539.0,313.0,2.1,31.0,782.0,879.32,625.85
2018,7,19,10,45,639.5,262.5,2.0,31.25,834.5,923.3,654.6
2018,7,19,11,0,740.0,212.0,1.9,31.5,887.0,962.29,677.02
2018,7,19,11,15,763.0,203.0,1.85,31.75,910.5,958.77,672.61
2018,7,19,11,30,786.0,194.0,1.8,32.0,934.0,958.7,670.88
2018,7,19,11,45,838.5,161.5,1.75,32.25,959.0,960.22,670.22
2018,7,19,12,0,891.0,129.0,1.7,32.5,984.0,951.98,663.59
2018,7,19,12,15,892.0,128.5,1.7,32.6,986.5,930.52,650.02
2018,7,19,12,30,893.0,128.0,1.7,32.7,989.0,906.46,634.98
2018,7,19,12,45,875.5,137.5,1.65,32.85,978.0,873.18,613.52
2018,7,19,13,0,858.0,147.0,1.6,33.0,967.0,838.33,591.12
2018,7,19,13,15,803.5,176.0,1.6,33.05,936.0,793.14,562.75
2018,7,19,13,30,749.0,205.0,1.6,33.1,905.0,746.1,531.47
2018,7,19,13,45,740.0,204.5,1.65,33.1,884.0,706.62,505.57
2018,7,19,14,0,731.0,204.0,1.7,33.1,863.0,666.4,478.51
2018,7,19,14,15,521.5,286.5,1.7,33.05,749.5,572.54,411.72
2018,7,19,14,30,312.0,369.0,1.7,33.0,636.0,495.68,356.27
2018,7,19,14,45,305.0,361.0,1.7,32.95,613.5,466.41,335.84
2018,7,19,15,0,298.0,353.0,1.7,32.9,591.0,437.53,315.06
2018,7,19,15,15,335.0,327.5,1.75,32.75,583.0,414.81,298.41
2018,7,19,15,30,372.0,302.0,1.8,32.6,575.0,388.61,278.37
2018,7,19,15,45,308.0,290.5,1.8,32.45,507.5,335.4,239.74
2018,7,19,16,0,244.0,279.0,1.8,32.3,440.0,288.66,206.12
2018,7,19,16,15,154.0,254.5,1.8,32.0,353.5,241.13,173.35
2018,7,19,16,30,64.0,230.0,1.8,31.7,267.0,202.89,148.32
2018,7,19,16,45,112.5,215.5,1.8,31.45,273.0,184.05,132.73
2018,7,19,17,0,161.0,201.0,1.8,31.2,279.0,167.62,119.83
2018,7,19,17,15,239.0,166.5,1.65,30.6,267.5,126.34,90.53
2018,7,19,17,30,317.0,132.0,1.5,30.0,256.0,97.42,75.72
2018,7,19,17,45,366.0,109.5,1.3,29.45,232.5,76.53,58.77
2018,7,19,18,0,415.0,87.0,1.1,28.9,209.0,62.29,47.06
2018,7,19,18,15,331.0,76.0,1.1,28.9,161.0,55.64,41.39
2018,7,19,18,30,247.0,65.0,1.1,28.9,113.0,48.68,35.25
2018,7,19,18,45,185.5,50.0,0.95,27.2,80.0,40.31,27.93
2018,7,19,19,0,124.0,35.0,0.8,25.5,47.0,28.62,17.05
2018,7,19,19,15,74.5,21.0,0.85,25.15,27.0,17.42,0.0
2018,7,19,19,30,25.0,7.0,0.9,24.8,7.0,6.67,0.0
2018,7,19,19,45,12.5,3.5,0.95,24.45,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,7.5,4.0,1.5,20.5,4.0,0.0,0.0
2018,7,20,5,30,15.0,8.0,1.6,20.9,8.0,13.79,0.0
2018,7,20,5,45,7.5,8.0,1.75,21.35,8.0,10.94,1.47
2018,7,20,6,0,0.0,8.0,1.9,21.8,8.0,7.4,0.29
2018,7,20,6,15,0.0,13.5,2.1,22.4,13.5,12.5,4.63
2018,7,20,6,30,0.0,19.0,2.3,23.0,19.0,17.61,8.95
2018,7,20,6,45,0.0,42.0,2.45,23.65,42.0,39.0,26.68
2018,7,20,7,0,0.0,65.0,2.6,24.3,65.0,60.54,44.29
2018,7,20,7,15,18.0,101.5,2.7,24.75,109.0,111.25,85.87
2018,7,20,7,30,36.0,138.0,2.8,25.2,153.0,172.71,135.09
2018,7,20,7,45,85.5,176.5,2.85,25.7,218.5,256.22,201.27
2018,7,20,8,0,135.0,215.0,2.9,26.2,284.0,355.47,277.28
2018,7,20,8,15,179.0,234.5,2.95,26.65,335.5,416.63,322.75
2018,7,20,8,30,223.0,254.0,3.0,27.1,387.0,479.6,368.65
2018,7,20,8,45,184.5,281.5,3.0,27.55,397.5,478.23,364.24
2018,7,20,9,0,146.0,309.0,3.0,28.0,408.0,474.07,358.13
2018,7,20,9,15,155.5,328.5,3.0,28.4,440.0,503.89,378.3
2018,7,20,9,30,165.0,348.0,3.0,28.8,472.0,533.22,397.72
2018,7,20,9,45,341.0,311.5,3.0,29.2,584.0,676.22,501.63
2018,7,20,10,0,517.0,275.0,3.0,29.6,696.0,822.18,602.41
2018,7,20,10,15,613.0,237.0,3.0,29.95,755.5,879.45,640.16
2018,7,20,10,30,709.0,199.0,3.0,30.3,815.0,931.3,672.34
2018,7,20,10,45,712.5,202.5,2.95,30.6,836.5,933.08,671.09
2018,7,20,11,0,716.0,206.0,2.9,30.9,858.0,932.12,668.6
2018,7,20,11,15,588.0,284.5,2.9,31.15,827.0,875.75,628.74
2018,7,20,11,30,460.0,363.0,2.9,31.4,796.0,817.28,585.71
2018,7,20,11,45,499.5,344.5,2.9,31.6,819.5,823.26,590.37
2018,7,20,12,0,539.0,326.0,2.9,31.8,843.0,826.46,592.71
2018,7,20,12,15,667.0,251.0,2.85,31.95,892.5,852.51,612.5
2018,7,20,12,30,795.0,176.0,2.8,32.1,942.0,869.38,623.14
2018,7,20,12,45,736.5,210.0,2.8,32.2,917.0,827.54,595.51
2018,7,20,13,0,678.0,244.0,2.8,32.3,892.0,783.43,565.16
2018,7,20,13,15,447.5,343.0,2.75,32.3,768.5,665.24,480.61
2018,7,20,13,30,217.0,442.0,2.7,32.3,645.0,561.73,404.85
2018,7,20,13,45,215.0,431.0,2.65,32.3,628.5,537.54,388.55
2018,7,20,14,0,213.0,420.0,2.6,32.3,612.0,513.35,371.7
2018,7,20,14,15,260.5,394.5,2.55,32.15,622.0,502.9,365.29
2018,7,20,14,30,308.0,369.0,2.5,32.0,632.0,493.01,358.68
2018,7,20,14,45,253.5,368.5,2.45,31.85,579.5,444.57,323.73
2018,7,20,15,0,199.0,368.0,2.4,31.7,527.0,407.67,297.04
2018,7,20,15,15,162.5,345.0,2.35,31.45,470.5,359.8,262.77
2018,7,20,15,30,126.0,322.0,2.3,31.2,414.0,315.8,231.17
2018,7,20,15,45,183.5,304.0,2.3,30.95,429.0,310.98,226.61
2018,7,20,16,0,241.0,286.0,2.3,30.7,444.0,292.51,210.95
2018,7,20,16,15,270.0,256.5,2.25,30.5,421.5,261.09,185.72
2018,7,20,16,30,299.0,227.0,2.2,30.3,399.0,227.13,158.39
2018,7,20,16,45,288.5,201.0,2.2,30.1,354.5,188.08,129.45
2018,7,20,17,0,278.0,175.0,2.2,29.9,310.0,150.64,103.45
2018,7,20,17,15,158.5,150.5,2.05,29.55,225.5,121.44,88.64
2018,7,20,17,30,39.0,126.0,1.9,29.2,141.0,105.86,83.02
2018,7,20,17,45,40.5,110.5,1.75,28.8,124.0,93.62,73.2
2018,7,20,18,0,42.0,95.0,1.6,28.4,107.0,81.14,62.96
2018,7,20,18,15,32.5,74.0,1.6,28.4,82.0,64.43,48.84
2018,7,20,18,30,23.0,53.0,1.6,28.4,57.0,47.28,34.14
2018,7,20,18,45,19.5,38.0,1.3,26.95,41.0,34.42,23.05
2018,7,20,19,0,16.0,23.0,1.0,25.5,25.0,21.33,11.18
2018,7,20,19,15,13.5,14.0,1.1,25.2,15.0,13.04,0.0
2018,7,20,19,30,11.0,5.0,1.2,24.9,5.0,4.77,0.0
2018,7,20,19,45,5.5,2.5,1.3,24.65,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,21,5,15,5.0,4.0,1.05,19.75,4.0,0.0,0.0
2018,7,21,5,30,10.0,8.0,1.2,20.1,8.0,11.72,0.0
2018,7,21,5,45,10.5,20.5,1.35,20.4,21.0,26.25,10.86
2018,7,21,6,0,11.0,33.0,1.5,20.7,34.0,40.67,27.1
2018,7,21,6,15,116.5,51.5,1.4,21.25,76.5,137.93,108.26
2018,7,21,6,30,222.0,70.0,1.3,21.8,119.0,227.69,182.95
2018,7,21,6,45,368.0,77.5,1.25,22.35,183.5,350.12,281.71
2018,7,21,7,0,514.0,85.0,1.2,22.9,248.0,478.03,380.22
2018,7,21,7,15,558.0,91.0,1.1,23.55,297.5,537.0,422.09
2018,7,21,7,30,602.0,97.0,1.0,24.2,347.0,597.78,463.53
2018,7,21,7,45,636.5,101.5,0.9,24.8,397.0,650.68,496.81
2018,7,21,8,0,671.0,106.0,0.8,25.4,447.0,704.06,529.04
2018,7,21,8,15,696.5,110.0,0.65,26.1,495.5,749.24,553.52
2018,7,21,8,30,722.0,114.0,0.5,26.8,544.0,793.72,576.42
2018,7,21,8,45,656.5,141.0,0.4,27.5,556.0,781.82,563.17
2018,7,21,9,0,591.0,168.0,0.3,28.2,568.0,763.54,546.89
2018,7,21,9,15,323.0,227.0,0.35,28.65,447.5,577.42,418.55
2018,7,21,9,30,55.0,286.0,0.4,29.1,327.0,344.89,251.38
2018,7,21,9,45,59.5,313.5,0.5,29.55,360.0,377.15,275.38
2018,7,21,10,0,64.0,341.0,0.6,30.0,393.0,408.9,296.73
2018,7,21,10,15,53.0,339.0,0.75,30.3,383.0,393.46,285.29
2018,7,21,10,30,42.0,337.0,0.9,30.6,373.0,378.06,274.11
2018,7,21,10,45,38.0,341.5,1.1,30.9,375.0,376.28,272.79
2018,7,21,11,0,34.0,346.0,1.3,31.2,377.0,374.36,271.24
2018,7,21,11,15,53.5,390.5,1.5,31.35,440.5,435.33,314.44
2018,7,21,11,30,73.0,435.0,1.7,31.5,504.0,494.73,355.6
2018,7,21,11,45,81.5,448.5,1.9,31.6,526.0,511.3,367.09
2018,7,21,12,0,90.0,462.0,2.1,31.7,548.0,526.9,378.15
2018,7,21,12,15,98.0,465.0,2.1,31.75,559.0,530.93,380.83
2018,7,21,12,30,106.0,468.0,2.1,31.8,570.0,534.16,383.03
2018,7,21,12,45,158.0,451.5,2.15,31.85,602.5,557.45,400.49
2018,7,21,13,0,210.0,435.0,2.2,31.9,635.0,574.83,413.62
2018,7,21,13,15,514.0,294.5,2.1,31.85,776.0,673.91,487.62
2018,7,21,13,30,818.0,154.0,2.0,31.8,917.0,751.17,543.26
2018,7,21,13,45,750.5,182.0,1.95,31.75,871.0,693.85,502.47
2018,7,21,14,0,683.0,210.0,1.9,31.7,825.0,638.21,463.15
2018,7,21,14,15,734.0,177.5,1.8,31.55,820.5,611.7,444.81
2018,7,21,14,30,785.0,145.0,1.7,31.4,816.0,578.32,420.82
2018,7,21,14,45,684.0,176.0,1.65,31.25,744.0,508.8,370.12
2018,7,21,15,0,583.0,207.0,1.6,31.1,672.0,449.84,326.51
2018,7,21,15,15,580.5,191.5,1.6,30.95,635.5,404.53,292.32
2018,7,21,15,30,578.0,176.0,1.6,30.8,599.0,359.2,257.08
2018,7,21,15,45,647.0,145.5,1.6,30.65,592.0,325.91,228.41
2018,7,21,16,0,716.0,115.0,1.6,30.5,585.0,290.58,196.6
2018,7,21,16,15,699.0,109.0,1.6,30.25,539.5,243.01,157.49
2018,7,21,16,30,682.0,103.0,1.6,30.0,494.0,192.15,116.68
2018,7,21,16,45,609.0,110.5,1.65,29.8,435.5,151.05,87.87
2018,7,21,17,0,536.0,118.0,1.7,29.6,377.0,117.98,69.28
2018,7,21,17,15,485.5,108.5,1.55,29.2,322.5,80.28,51.95
2018,7,21,17,30,435.0,99.0,1.4,28.8,268.0,67.23,51.07
2018,7,21,17,45,473.0,81.5,1.25,28.35,240.5,55.14,41.14
2018,7,21,18,0,511.0,64.0,1.1,27.9,213.0,44.09,31.92
2018,7,21,18,15,453.5,58.0,1.1,27.9,170.5,41.61,29.74
2018,7,21,18,30,396.0,52.0,1.1,27.9,128.0,39.05,27.32
2018,7,21,18,45,267.5,41.0,0.95,26.7,85.5,31.26,20.44
2018,7,21,19,0,139.0,30.0,0.8,25.5,43.0,23.3,12.62
2018,7,21,19,15,78.5,17.5,0.8,25.4,24.0,13.83,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,4.77,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,22,5,15,1.0,2.5,0.6,20.65,2.5,0.0,0.0
2018,7,22,5,30,2.0,5.0,0.7,20.8,5.0,5.58,0.0
2018,7,22,5,45,1.0,14.0,0.8,20.95,14.0,13.44,2.41
2018,7,22,6,0,0.0,23.0,0.9,21.1,23.0,21.34,11.47
2018,7,22,6,15,0.0,24.0,0.9,21.4,24.0,22.26,12.71
2018,7,22,6,30,0.0,25.0,0.9,21.7,25.0,23.18,13.67
2018,7,22,6,45,0.0,32.5,0.9,21.95,32.5,30.16,19.56
2018,7,22,7,0,0.0,40.0,0.9,22.2,40.0,37.14,25.35
2018,7,22,7,15,0.0,40.5,0.9,22.65,40.5,37.61,25.64
2018,7,22,7,30,0.0,41.0,0.9,23.1,41.0,38.08,25.89
2018,7,22,7,45,0.5,77.0,0.95,23.55,77.5,72.07,53.46
2018,7,22,8,0,1.0,113.0,1.0,24.0,114.0,107.95,81.9
2018,7,22,8,15,0.5,116.5,1.0,24.55,117.0,110.56,83.4
2018,7,22,8,30,0.0,120.0,1.0,25.1,120.0,113.26,85.02
2018,7,22,8,45,0.0,112.5,1.05,25.7,112.5,105.65,78.58
2018,7,22,9,0,0.0,105.0,1.1,26.3,105.0,98.27,72.41
2018,7,22,9,15,1.0,110.0,1.1,26.85,110.5,104.02,76.59
2018,7,22,9,30,2.0,115.0,1.1,27.4,116.0,109.8,80.73
2018,7,22,9,45,5.5,161.0,1.15,27.95,165.0,157.72,117.19
2018,7,22,10,0,9.0,207.0,1.2,28.5,214.0,205.98,152.99
