Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,15,12.5,232.5,1.2,28.85,243.0,234.07,173.29
2018,7,22,10,30,16.0,258.0,1.2,29.2,272.0,262.0,193.28
2018,7,22,10,45,10.0,196.0,1.2,29.5,205.0,195.25,143.46
2018,7,22,11,0,4.0,134.0,1.2,29.8,138.0,129.85,94.24
2018,7,22,11,15,20.0,189.5,1.2,30.0,208.5,202.91,149.45
2018,7,22,11,30,36.0,245.0,1.2,30.2,279.0,271.35,199.53
2018,7,22,11,45,74.0,339.5,1.25,30.4,410.0,397.25,289.64
2018,7,22,12,0,112.0,434.0,1.3,30.6,541.0,525.85,377.63
2018,7,22,12,15,76.0,385.5,1.3,30.7,458.0,435.16,313.69
2018,7,22,12,30,40.0,337.0,1.3,30.8,375.0,353.13,255.83
2018,7,22,12,45,130.5,401.0,1.35,30.9,525.5,487.7,352.23
2018,7,22,13,0,221.0,465.0,1.4,31.0,676.0,610.58,435.74
2018,7,22,13,15,197.5,449.5,1.45,31.0,636.0,565.62,404.52
2018,7,22,13,30,174.0,434.0,1.5,31.0,596.0,522.32,375.35
2018,7,22,13,45,161.5,433.5,1.55,31.0,581.5,501.42,361.23
2018,7,22,14,0,149.0,433.0,1.6,31.0,567.0,481.14,347.29
2018,7,22,14,15,191.5,418.0,1.6,30.95,585.0,483.89,349.98
2018,7,22,14,30,234.0,403.0,1.6,30.9,603.0,482.91,349.59
2018,7,22,14,45,212.5,382.0,1.65,30.8,558.0,439.24,318.99
2018,7,22,15,0,191.0,361.0,1.7,30.7,513.0,397.71,289.72
2018,7,22,15,15,352.0,281.0,1.65,30.5,544.5,384.4,279.55
2018,7,22,15,30,513.0,201.0,1.6,30.3,576.0,355.75,255.78
2018,7,22,15,45,589.0,175.5,1.55,30.1,580.5,329.65,232.46
2018,7,22,16,0,665.0,150.0,1.5,29.9,585.0,297.85,203.43
2018,7,22,16,15,570.5,153.5,1.4,29.7,507.0,242.24,161.26
2018,7,22,16,30,476.0,157.0,1.3,29.5,429.0,198.16,129.42
2018,7,22,16,45,376.0,149.5,1.2,29.3,352.0,152.68,98.79
2018,7,22,17,0,276.0,142.0,1.1,29.1,275.0,126.41,85.05
2018,7,22,17,15,311.5,129.0,1.05,28.7,262.5,92.29,64.3
2018,7,22,17,30,347.0,116.0,1.0,28.3,250.0,78.92,60.91
2018,7,22,17,45,288.0,110.0,0.95,27.95,210.0,83.1,64.66
2018,7,22,18,0,229.0,104.0,0.9,27.6,170.0,79.2,61.51
2018,7,22,18,15,151.5,86.0,0.9,27.6,126.0,66.58,50.78
2018,7,22,18,30,74.0,68.0,0.9,27.6,82.0,56.06,41.57
2018,7,22,18,45,51.0,49.5,0.75,26.55,58.0,41.51,28.92
2018,7,22,19,0,28.0,31.0,0.6,25.5,34.0,27.56,15.79
2018,7,22,19,15,15.5,17.0,0.6,25.25,18.5,15.37,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,2.86,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.5,0.7,21.35,3.5,0.0,0.0
2018,7,23,5,30,3.0,7.0,0.8,21.6,7.0,7.89,0.0
2018,7,23,5,45,2.5,20.0,0.95,21.9,20.0,20.16,5.72
2018,7,23,6,0,2.0,33.0,1.1,22.2,33.0,33.32,20.88
2018,7,23,6,15,4.5,47.0,1.15,22.45,48.0,48.62,34.17
2018,7,23,6,30,7.0,61.0,1.2,22.7,63.0,63.89,47.19
2018,7,23,6,45,3.5,50.5,1.25,22.95,51.5,49.17,35.22
2018,7,23,7,0,0.0,40.0,1.3,23.2,40.0,37.14,25.21
2018,7,23,7,15,0.0,57.0,1.35,23.5,57.0,52.99,38.19
2018,7,23,7,30,0.0,74.0,1.4,23.8,74.0,68.87,50.96
2018,7,23,7,45,2.5,101.5,1.45,24.1,103.0,98.04,74.34
2018,7,23,8,0,5.0,129.0,1.5,24.4,132.0,127.72,97.7
2018,7,23,8,15,2.5,117.5,1.5,24.75,119.0,113.3,85.64
2018,7,23,8,30,0.0,106.0,1.5,25.1,106.0,99.43,74.19
2018,7,23,8,45,1.0,106.0,1.5,25.45,106.5,100.21,74.52
2018,7,23,9,0,2.0,106.0,1.5,25.8,107.0,101.1,74.94
2018,7,23,9,15,2.0,120.5,1.45,26.25,121.5,115.13,85.54
2018,7,23,9,30,2.0,135.0,1.4,26.7,136.0,129.14,95.98
2018,7,23,9,45,4.5,159.5,1.35,27.15,163.0,155.29,115.71
2018,7,23,10,0,7.0,184.0,1.3,27.6,190.0,181.45,135.12
2018,7,23,10,15,5.5,168.5,1.35,28.0,173.0,164.7,121.93
2018,7,23,10,30,4.0,153.0,1.4,28.4,156.0,148.15,109.05
2018,7,23,10,45,5.0,161.5,1.45,28.8,165.5,157.17,115.63
2018,7,23,11,0,6.0,170.0,1.5,29.2,175.0,166.11,122.08
2018,7,23,11,15,12.0,229.5,1.6,29.4,240.5,228.6,168.57
2018,7,23,11,30,18.0,289.0,1.7,29.6,306.0,290.77,213.76
2018,7,23,11,45,20.5,311.5,1.8,29.85,331.0,313.57,229.81
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,341.19,249.36
2018,7,23,12,15,34.0,360.0,1.95,30.2,392.5,373.04,272.15
2018,7,23,12,30,45.0,386.0,2.0,30.3,429.0,403.6,293.82
2018,7,23,12,45,90.0,388.5,2.1,30.45,474.5,439.64,320.46
2018,7,23,13,0,135.0,391.0,2.2,30.6,520.0,473.63,345.27
2018,7,23,13,15,127.0,410.0,2.25,30.55,530.0,475.44,346.09
2018,7,23,13,30,119.0,429.0,2.3,30.5,540.0,476.87,346.87
2018,7,23,13,45,90.0,415.0,2.35,30.45,498.0,437.82,319.09
2018,7,23,14,0,61.0,401.0,2.4,30.4,456.0,399.33,291.73
2018,7,23,14,15,84.0,399.0,2.45,30.3,472.0,405.82,297.21
2018,7,23,14,30,107.0,397.0,2.5,30.2,488.0,409.99,300.68
2018,7,23,14,45,91.0,375.5,2.5,30.05,451.0,375.33,275.93
2018,7,23,15,0,75.0,354.0,2.5,29.9,414.0,342.41,252.43
2018,7,23,15,15,78.5,327.0,2.6,29.7,387.0,315.4,233.22
2018,7,23,15,30,82.0,300.0,2.7,29.5,360.0,288.39,213.63
2018,7,23,15,45,41.5,214.0,2.75,29.3,244.5,200.46,148.76
2018,7,23,16,0,1.0,128.0,2.8,29.1,129.0,118.26,87.21
2018,7,23,16,15,0.5,85.0,2.8,28.85,85.5,79.33,57.24
2018,7,23,16,30,0.0,42.0,2.8,28.6,42.0,39.06,25.61
2018,7,23,16,45,0.0,35.0,2.75,28.35,35.0,32.53,20.52
2018,7,23,17,0,0.0,28.0,2.7,28.1,28.0,26.0,15.38
2018,7,23,17,15,0.0,31.0,2.55,27.75,31.0,28.78,17.74
2018,7,23,17,30,0.0,34.0,2.4,27.4,34.0,31.56,21.27
2018,7,23,17,45,0.0,30.5,2.25,27.0,30.5,28.3,18.59
2018,7,23,18,0,0.0,27.0,2.1,26.6,27.0,25.04,15.85
2018,7,23,18,15,0.0,21.5,2.1,26.6,21.5,19.93,11.42
2018,7,23,18,30,0.0,16.0,2.1,26.6,16.0,14.82,6.94
2018,7,23,18,45,0.0,12.5,1.9,25.75,12.5,11.57,4.03
2018,7,23,19,0,0.0,9.0,1.7,24.9,9.0,8.33,0.79
2018,7,23,19,15,0.0,5.0,1.75,24.65,5.0,4.63,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.4,1.0,0.95,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.2,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.4,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,6.93,0.0
2018,7,24,5,45,1.5,16.0,1.45,20.65,16.0,15.52,2.53
2018,7,24,6,0,0.0,26.0,1.6,20.8,26.0,24.14,13.61
2018,7,24,6,15,0.5,43.0,1.65,20.9,43.0,41.61,28.58
2018,7,24,6,30,1.0,60.0,1.7,21.0,60.0,59.26,43.59
2018,7,24,6,45,0.5,48.5,1.75,21.15,48.5,45.39,32.28
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,34.35,23.1
2018,7,24,7,15,1.0,48.0,1.85,21.55,48.5,45.32,32.19
2018,7,24,7,30,2.0,59.0,1.9,21.8,60.0,56.37,41.21
2018,7,24,7,45,11.5,104.5,1.95,22.05,110.5,108.27,83.69
2018,7,24,8,0,21.0,150.0,2.0,22.3,161.0,163.03,127.45
2018,7,24,8,15,10.5,135.5,2.0,22.7,141.0,138.42,106.77
2018,7,24,8,30,0.0,121.0,2.0,23.1,121.0,114.28,86.66
2018,7,24,8,45,5.0,158.5,2.0,23.5,162.0,155.97,119.4
2018,7,24,9,0,10.0,196.0,2.0,23.9,203.0,198.05,151.68
2018,7,24,9,15,37.0,246.5,2.0,24.3,274.0,286.39,219.35
2018,7,24,9,30,64.0,297.0,2.0,24.7,345.0,365.64,278.06
2018,7,24,9,45,80.0,332.5,1.95,25.1,395.5,417.8,315.07
2018,7,24,10,0,96.0,368.0,1.9,25.5,446.0,469.45,351.02
2018,7,24,10,15,76.0,363.5,1.85,25.85,426.5,442.12,329.34
2018,7,24,10,30,56.0,359.0,1.8,26.2,407.0,414.84,308.2
2018,7,24,10,45,41.0,310.5,1.8,26.5,346.5,347.46,258.73
2018,7,24,11,0,26.0,262.0,1.8,26.8,286.0,281.85,210.07
2018,7,24,11,15,17.5,220.0,1.75,27.0,236.0,230.46,171.61
2018,7,24,11,30,9.0,178.0,1.7,27.2,186.0,176.11,130.46
2018,7,24,11,45,14.0,239.5,1.65,27.45,252.5,238.8,177.33
2018,7,24,12,0,19.0,301.0,1.6,27.7,319.0,300.9,222.42
2018,7,24,12,15,16.5,279.5,1.55,27.8,295.0,277.12,204.56
2018,7,24,12,30,14.0,258.0,1.5,27.9,271.0,253.66,187.25
2018,7,24,12,45,12.0,235.0,1.45,28.05,246.5,229.54,169.39
2018,7,24,13,0,10.0,212.0,1.4,28.2,222.0,205.72,151.67
2018,7,24,13,15,35.5,301.5,1.4,28.25,335.0,306.4,226.26
2018,7,24,13,30,61.0,391.0,1.4,28.3,448.0,401.91,294.43
2018,7,24,13,45,89.5,397.5,1.4,28.35,479.0,422.12,308.74
2018,7,24,14,0,118.0,404.0,1.4,28.4,510.0,435.85,318.74
2018,7,24,14,15,172.5,406.5,1.45,28.35,556.0,462.09,338.0
2018,7,24,14,30,227.0,409.0,1.5,28.3,602.0,482.98,352.94
2018,7,24,14,45,201.0,392.5,1.5,28.25,558.5,440.73,322.68
2018,7,24,15,0,175.0,376.0,1.5,28.2,515.0,400.95,294.31
2018,7,24,15,15,118.0,338.0,1.5,28.1,429.5,334.0,246.33
2018,7,24,15,30,61.0,300.0,1.5,28.0,344.0,280.18,207.75
2018,7,24,15,45,46.0,270.5,1.5,27.9,302.5,246.2,183.16
2018,7,24,16,0,31.0,241.0,1.5,27.8,261.0,214.14,159.82
2018,7,24,16,15,20.0,196.0,1.5,27.6,208.5,179.51,134.35
2018,7,24,16,30,9.0,151.0,1.5,27.4,156.0,138.09,103.34
2018,7,24,16,45,6.0,135.0,1.45,27.25,138.0,122.92,92.09
2018,7,24,17,0,3.0,119.0,1.4,27.1,120.0,108.13,80.99
2018,7,24,17,15,1.5,76.5,1.3,26.8,77.0,71.23,52.04
2018,7,24,17,30,0.0,34.0,1.2,26.5,34.0,31.56,21.36
2018,7,24,17,45,9.0,40.5,1.1,26.2,43.0,38.03,27.01
2018,7,24,18,0,18.0,47.0,1.0,25.9,52.0,43.56,31.78
2018,7,24,18,15,60.5,49.0,1.0,25.9,61.0,42.5,30.76
2018,7,24,18,30,103.0,51.0,1.0,25.9,70.0,41.01,29.19
2018,7,24,18,45,79.0,38.0,0.85,25.0,50.0,31.06,20.36
2018,7,24,19,0,55.0,25.0,0.7,24.1,30.0,20.8,10.31
2018,7,24,19,15,27.5,13.0,0.75,23.9,15.5,12.39,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.95,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.0,0.15,21.6,2.0,0.0,0.0
2018,7,25,5,30,5.0,4.0,0.2,21.7,4.0,5.83,0.0
2018,7,25,5,45,11.0,19.5,0.25,21.85,20.5,25.7,6.67
2018,7,25,6,0,17.0,35.0,0.3,22.0,37.0,47.98,32.45
2018,7,25,6,15,27.0,54.0,0.3,22.25,59.0,75.78,56.39
2018,7,25,6,30,37.0,73.0,0.3,22.5,81.0,103.35,79.66
2018,7,25,6,45,28.0,86.0,0.35,22.8,93.0,111.05,86.09
2018,7,25,7,0,19.0,99.0,0.4,23.1,105.0,111.22,86.06
2018,7,25,7,15,61.0,125.0,0.4,23.45,149.0,177.74,139.99
2018,7,25,7,30,103.0,151.0,0.4,23.8,193.0,251.53,197.51
2018,7,25,7,45,200.0,172.0,0.4,24.15,267.5,353.96,275.99
2018,7,25,8,0,297.0,193.0,0.4,24.5,342.0,475.73,364.47
2018,7,25,8,15,211.5,223.5,0.4,24.75,335.0,431.05,327.6
2018,7,25,8,30,126.0,254.0,0.4,25.0,328.0,393.82,297.21
2018,7,25,8,45,116.0,274.5,0.45,25.2,347.0,407.89,306.38
2018,7,25,9,0,106.0,295.0,0.5,25.4,366.0,406.83,304.39
2018,7,25,9,15,117.5,319.0,0.55,25.55,402.5,457.15,339.39
2018,7,25,9,30,129.0,343.0,0.6,25.7,439.0,492.96,363.42
2018,7,25,9,45,122.0,337.0,0.7,25.85,431.5,477.14,351.79
2018,7,25,10,0,115.0,331.0,0.8,26.0,424.0,461.26,340.53
2018,7,25,10,15,90.5,337.0,0.9,26.15,412.0,428.24,316.48
2018,7,25,10,30,66.0,343.0,1.0,26.3,400.0,407.95,301.23
2018,7,25,10,45,116.5,363.0,1.1,26.45,467.0,486.79,358.2
2018,7,25,11,0,167.0,383.0,1.2,26.6,534.0,552.3,404.18
2018,7,25,11,15,196.5,411.0,1.25,26.75,592.5,603.69,438.8
2018,7,25,11,30,226.0,439.0,1.3,26.9,651.0,652.89,471.53
2018,7,25,11,45,147.0,366.0,1.35,27.05,504.5,498.7,364.77
2018,7,25,12,0,68.0,293.0,1.4,27.2,358.0,342.95,253.66
2018,7,25,12,15,34.0,190.5,1.35,27.3,223.0,211.48,157.12
2018,7,25,12,30,0.0,88.0,1.3,27.4,88.0,82.37,58.45
2018,7,25,12,45,0.0,89.5,1.3,27.5,89.5,83.73,59.68
2018,7,25,13,0,0.0,91.0,1.3,27.6,91.0,85.09,60.71
2018,7,25,13,15,0.5,98.5,1.3,27.6,99.0,92.43,66.41
2018,7,25,13,30,1.0,106.0,1.3,27.6,107.0,99.69,72.04
2018,7,25,13,45,1.0,113.5,1.35,27.6,114.5,106.54,77.35
2018,7,25,14,0,1.0,121.0,1.4,27.6,122.0,113.35,82.64
2018,7,25,14,15,58.5,193.5,1.45,27.6,243.5,210.42,157.4
2018,7,25,14,30,116.0,266.0,1.5,27.6,365.0,301.17,224.84
2018,7,25,14,45,314.5,266.0,1.55,27.6,519.0,386.8,287.8
2018,7,25,15,0,513.0,266.0,1.6,27.6,673.0,462.87,340.39
2018,7,25,15,15,514.0,250.0,1.6,27.5,640.5,421.48,308.14
2018,7,25,15,30,515.0,234.0,1.6,27.4,608.0,379.83,275.6
2018,7,25,15,45,414.0,252.5,1.65,27.3,541.5,331.24,239.21
2018,7,25,16,0,313.0,271.0,1.7,27.2,475.0,298.87,215.77
2018,7,25,16,15,213.5,238.0,1.6,27.05,372.5,240.4,173.93
2018,7,25,16,30,114.0,205.0,1.5,26.9,270.0,184.88,135.28
2018,7,25,16,45,91.5,170.5,1.45,26.75,219.5,148.35,108.52
2018,7,25,17,0,69.0,136.0,1.4,26.6,169.0,121.15,89.22
2018,7,25,17,15,51.5,113.5,1.3,26.35,136.5,98.58,73.59
2018,7,25,17,30,34.0,91.0,1.2,26.1,104.0,80.07,62.48
2018,7,25,17,45,17.0,55.5,1.05,25.85,62.0,51.01,38.08
2018,7,25,18,0,0.0,20.0,0.9,25.6,20.0,18.54,10.34
2018,7,25,18,15,0.0,18.5,0.9,25.6,18.5,17.14,9.11
2018,7,25,18,30,0.0,17.0,0.9,25.6,17.0,15.75,7.79
2018,7,25,18,45,19.0,14.0,0.7,24.8,15.5,12.95,5.21
2018,7,25,19,0,38.0,11.0,0.5,24.0,14.0,9.44,1.52
2018,7,25,19,15,19.0,6.0,0.5,23.9,7.5,5.72,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.95,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.65,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,4.5,0.85,19.95,5.0,0.0,0.0
2018,7,26,5,30,48.0,9.0,1.0,20.3,10.0,27.89,0.0
2018,7,26,5,45,148.5,23.5,1.2,20.7,38.0,114.0,42.23
2018,7,26,6,0,249.0,38.0,1.4,21.1,66.0,196.32,148.12
2018,7,26,6,15,333.5,49.0,1.3,21.55,107.0,264.69,208.63
2018,7,26,6,30,418.0,60.0,1.2,22.0,148.0,344.89,275.06
2018,7,26,6,45,479.5,68.5,1.15,22.5,196.0,412.38,329.13
2018,7,26,7,0,541.0,77.0,1.1,23.0,244.0,483.98,383.84
2018,7,26,7,15,584.5,83.0,1.1,23.9,294.0,543.36,426.65
2018,7,26,7,30,628.0,89.0,1.1,24.8,344.0,604.56,468.33
2018,7,26,7,45,660.5,93.5,1.15,25.7,394.0,656.68,501.9
2018,7,26,8,0,693.0,98.0,1.2,26.6,444.0,709.14,534.71
2018,7,26,8,15,717.0,102.0,1.2,27.2,493.0,753.72,561.38
2018,7,26,8,30,741.0,106.0,1.2,27.8,542.0,793.81,584.5
2018,7,26,8,45,759.0,110.0,1.25,28.4,588.0,831.15,606.02
2018,7,26,9,0,777.0,114.0,1.3,29.0,634.0,866.77,626.15
2018,7,26,9,15,792.0,116.0,1.3,29.4,676.0,895.29,641.38
2018,7,26,9,30,807.0,118.0,1.3,29.8,718.0,921.56,655.14
2018,7,26,9,45,818.5,120.5,1.35,30.15,755.5,942.55,666.4
2018,7,26,10,0,830.0,123.0,1.4,30.5,793.0,952.46,670.87
2018,7,26,10,15,839.5,123.5,1.4,30.8,824.5,963.93,675.95
2018,7,26,10,30,849.0,124.0,1.4,31.1,856.0,972.51,679.33
2018,7,26,10,45,856.5,124.5,1.4,31.35,881.0,976.16,679.96
2018,7,26,11,0,864.0,125.0,1.4,31.6,906.0,976.77,678.9
2018,7,26,11,15,822.0,153.5,1.4,31.8,908.5,962.39,668.98
2018,7,26,11,30,780.0,182.0,1.4,32.0,911.0,937.26,652.75
2018,7,26,11,45,786.5,182.5,1.4,32.2,924.5,927.75,646.31
2018,7,26,12,0,793.0,183.0,1.4,32.4,938.0,915.4,638.05
2018,7,26,12,15,841.0,152.0,1.4,32.5,955.0,901.67,629.31
2018,7,26,12,30,889.0,121.0,1.4,32.6,972.0,891.53,622.89
2018,7,26,12,45,891.0,118.5,1.45,32.75,968.0,863.97,606.1
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,833.98,587.83
2018,7,26,13,15,891.0,115.5,1.5,32.95,952.0,800.29,566.82
2018,7,26,13,30,889.0,115.0,1.5,33.0,940.0,764.57,544.4
2018,7,26,13,45,885.5,114.0,1.5,33.0,921.0,725.47,519.7
2018,7,26,14,0,882.0,113.0,1.5,33.0,902.0,684.75,491.89
2018,7,26,14,15,876.5,111.5,1.5,32.95,875.5,640.9,461.39
2018,7,26,14,30,871.0,110.0,1.5,32.9,849.0,595.94,429.33
2018,7,26,14,45,797.5,132.0,1.55,32.85,788.0,530.07,382.06
2018,7,26,15,0,724.0,154.0,1.6,32.8,727.0,473.14,340.11
2018,7,26,15,15,754.5,136.0,1.55,32.7,707.0,433.39,308.93
2018,7,26,15,30,785.0,118.0,1.5,32.6,687.0,390.12,273.84
2018,7,26,15,45,771.5,114.5,1.5,32.45,645.0,340.88,234.11
2018,7,26,16,0,758.0,111.0,1.5,32.3,603.0,292.62,194.53
2018,7,26,16,15,761.5,101.5,1.45,32.15,563.5,244.46,154.37
2018,7,26,16,30,765.0,92.0,1.4,32.0,524.0,195.94,114.83
2018,7,26,16,45,740.5,88.5,1.35,31.9,474.5,148.68,80.24
2018,7,26,17,0,716.0,85.0,1.3,31.8,425.0,104.24,53.65
2018,7,26,17,15,684.0,80.0,1.2,31.25,374.0,56.17,41.2
2018,7,26,17,30,652.0,75.0,1.1,30.7,323.0,48.46,35.07
2018,7,26,17,45,607.5,69.5,1.0,30.2,273.0,46.65,33.72
2018,7,26,18,0,563.0,64.0,0.9,29.7,223.0,44.72,32.18
2018,7,26,18,15,498.5,56.5,0.9,29.7,175.5,40.95,28.91
2018,7,26,18,30,434.0,49.0,0.9,29.7,128.0,37.0,25.3
2018,7,26,18,45,338.0,38.5,0.85,28.45,88.5,30.03,19.09
2018,7,26,19,0,242.0,28.0,0.8,27.2,49.0,22.66,11.03
2018,7,26,19,15,135.5,16.0,0.8,26.95,26.5,15.25,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.7,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.45,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,25.0,4.5,0.6,21.3,5.0,0.0,0.0
2018,7,27,5,30,50.0,9.0,0.7,21.7,10.0,28.62,0.0
2018,7,27,5,45,153.5,22.5,0.75,22.1,37.0,113.99,34.27
2018,7,27,6,0,257.0,36.0,0.8,22.5,64.0,197.19,146.97
2018,7,27,6,15,290.5,48.5,0.7,23.15,96.0,240.39,187.2
2018,7,27,6,30,324.0,61.0,0.6,23.8,128.0,286.96,226.39
2018,7,27,6,45,434.0,67.5,0.55,24.4,184.5,381.82,301.06
2018,7,27,7,0,544.0,74.0,0.5,25.0,241.0,481.75,375.71
2018,7,27,7,15,594.0,79.0,0.6,25.95,292.5,544.56,420.46
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,609.7,464.54
2018,7,27,7,45,677.0,88.0,0.8,27.9,394.5,662.11,497.86
2018,7,27,8,0,710.0,92.0,0.9,28.9,445.0,714.88,530.55
2018,7,27,8,15,734.0,95.5,1.05,29.35,494.0,756.01,556.46
2018,7,27,8,30,758.0,99.0,1.2,29.8,543.0,799.83,583.88
2018,7,27,8,45,776.5,102.0,1.35,30.3,589.5,836.89,606.38
2018,7,27,9,0,795.0,105.0,1.5,30.8,636.0,872.22,627.6
2018,7,27,9,15,804.5,109.5,1.6,31.1,677.0,898.85,643.06
2018,7,27,9,30,814.0,114.0,1.7,31.4,718.0,922.97,656.98
2018,7,27,9,45,819.5,119.0,1.8,31.65,753.5,941.12,667.3
2018,7,27,10,0,825.0,124.0,1.9,31.9,789.0,947.96,670.64
2018,7,27,10,15,833.5,125.0,1.95,32.15,820.0,958.93,676.23
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,967.02,680.07
2018,7,27,10,45,848.5,127.5,2.05,32.6,876.0,970.69,681.44
2018,7,27,11,0,855.0,129.0,2.1,32.8,901.0,971.32,681.08
2018,7,27,11,15,859.5,129.0,2.15,32.95,918.5,965.44,676.94
2018,7,27,11,30,864.0,129.0,2.2,33.1,936.0,956.57,671.1
2018,7,27,11,45,839.0,140.0,2.25,33.25,930.5,927.65,652.79
2018,7,27,12,0,814.0,151.0,2.3,33.4,925.0,896.48,633.17
2018,7,27,12,15,811.0,153.5,2.3,33.5,927.0,881.16,623.33
2018,7,27,12,30,808.0,156.0,2.3,33.6,929.0,857.08,607.81
2018,7,27,12,45,811.5,158.5,2.35,33.65,931.5,836.27,594.96
2018,7,27,13,0,815.0,161.0,2.4,33.7,934.0,813.0,580.46
2018,7,27,13,15,831.0,149.5,2.4,33.75,928.5,782.43,560.83
2018,7,27,13,30,847.0,138.0,2.4,33.8,923.0,752.39,541.52
2018,7,27,13,45,842.5,137.0,2.4,33.8,903.5,713.94,515.8
2018,7,27,14,0,838.0,136.0,2.4,33.8,884.0,674.06,487.97
2018,7,27,14,15,830.5,134.5,2.4,33.75,857.0,630.62,457.21
2018,7,27,14,30,823.0,133.0,2.4,33.7,830.0,586.32,425.12
2018,7,27,14,45,814.0,130.5,2.35,33.65,797.0,536.18,388.06
2018,7,27,15,0,805.0,128.0,2.3,33.6,764.0,488.63,351.82
2018,7,27,15,15,746.5,143.0,2.25,33.4,710.0,434.51,310.43
2018,7,27,15,30,688.0,158.0,2.2,33.2,656.0,380.23,268.53
2018,7,27,15,45,718.0,137.5,2.2,33.05,628.5,335.88,231.91
2018,7,27,16,0,748.0,117.0,2.2,32.9,601.0,293.29,195.43
2018,7,27,16,15,724.5,114.5,2.1,32.7,554.0,240.08,152.37
2018,7,27,16,30,701.0,112.0,2.0,32.5,507.0,194.06,115.93
2018,7,27,16,45,595.0,126.0,1.9,32.3,439.0,153.88,90.2
2018,7,27,17,0,489.0,140.0,1.8,32.1,371.0,126.11,78.14
2018,7,27,17,15,436.5,129.5,1.6,31.6,317.5,89.94,68.93
2018,7,27,17,30,384.0,119.0,1.4,31.1,264.0,81.67,62.51
2018,7,27,17,45,438.0,96.5,1.2,30.55,238.0,67.93,51.39
2018,7,27,18,0,492.0,74.0,1.0,30.0,212.0,53.0,39.06
2018,7,27,18,15,417.0,65.0,1.0,30.0,165.0,48.34,35.03
2018,7,27,18,30,342.0,56.0,1.0,30.0,118.0,42.27,29.61
2018,7,27,18,45,257.0,43.0,0.9,28.65,81.0,33.13,21.56
2018,7,27,19,0,172.0,30.0,0.8,27.3,44.0,23.58,11.36
2018,7,27,19,15,94.5,17.0,0.8,27.1,24.0,16.2,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,20.41,0.0
2018,7,28,5,45,77.0,22.5,2.4,22.0,29.0,72.03,13.91
2018,7,28,6,0,122.0,37.0,2.5,22.3,50.0,121.36,89.1
2018,7,28,6,15,225.5,52.0,2.6,22.85,92.5,210.05,164.86
2018,7,28,6,30,329.0,67.0,2.7,23.4,135.0,297.81,238.22
2018,7,28,6,45,264.0,85.5,2.75,24.0,150.0,280.27,225.35
2018,7,28,7,0,199.0,104.0,2.8,24.6,165.0,268.12,215.09
2018,7,28,7,15,175.0,128.5,2.8,25.2,189.5,275.0,219.62
2018,7,28,7,30,151.0,153.0,2.8,25.8,214.0,290.37,230.02
2018,7,28,7,45,371.0,139.5,2.8,26.35,316.5,476.14,375.56
2018,7,28,8,0,591.0,126.0,2.8,26.9,419.0,657.57,509.34
2018,7,28,8,15,639.0,126.0,2.65,27.4,473.5,714.99,545.57
2018,7,28,8,30,687.0,126.0,2.5,27.9,528.0,772.94,581.76
2018,7,28,8,45,707.5,130.5,2.35,28.35,574.0,811.57,603.82
2018,7,28,9,0,728.0,135.0,2.2,28.8,620.0,848.73,624.44
2018,7,28,9,15,744.5,138.0,2.0,29.2,662.5,873.92,636.33
2018,7,28,9,30,761.0,141.0,1.8,29.6,705.0,901.93,649.73
2018,7,28,9,45,774.0,143.0,1.6,30.05,742.0,923.13,658.12
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,941.75,664.54
2018,7,28,10,15,796.0,147.0,1.2,30.75,810.0,953.73,667.03
2018,7,28,10,30,805.0,149.0,1.0,31.0,841.0,962.83,667.5
2018,7,28,10,45,811.5,150.5,0.8,31.3,865.5,966.0,663.99
2018,7,28,11,0,818.0,152.0,0.6,31.6,890.0,966.17,658.53
2018,7,28,11,15,687.0,225.0,0.6,31.8,853.0,908.4,622.96
2018,7,28,11,30,556.0,298.0,0.6,32.0,816.0,841.42,579.27
2018,7,28,11,45,418.5,362.5,0.6,32.2,755.0,761.62,526.24
2018,7,28,12,0,281.0,427.0,0.6,32.4,694.0,678.41,470.22
2018,7,28,12,15,257.0,436.5,0.7,32.5,681.5,653.42,455.25
2018,7,28,12,30,233.0,446.0,0.8,32.6,669.0,628.42,439.39
2018,7,28,12,45,227.5,454.5,0.9,32.7,671.0,617.34,432.81
2018,7,28,13,0,222.0,463.0,1.0,32.8,673.0,608.03,427.11
2018,7,28,13,15,353.0,400.0,1.05,32.8,729.0,639.29,451.26
2018,7,28,13,30,484.0,337.0,1.1,32.8,785.0,661.06,468.23
2018,7,28,13,45,648.0,245.5,1.15,32.8,831.5,670.5,477.48
2018,7,28,14,0,812.0,154.0,1.2,32.8,878.0,670.22,479.49
2018,7,28,14,15,641.0,226.0,1.2,32.75,787.0,586.82,420.45
2018,7,28,14,30,470.0,298.0,1.2,32.7,696.0,518.73,371.78
2018,7,28,14,45,470.5,275.0,1.15,32.6,660.0,473.94,340.34
2018,7,28,15,0,471.0,252.0,1.1,32.5,624.0,428.98,307.83
2018,7,28,15,15,578.0,208.0,1.1,32.35,641.5,410.4,292.58
2018,7,28,15,30,685.0,164.0,1.1,32.2,659.0,382.59,268.73
2018,7,28,15,45,653.5,163.0,1.05,32.05,611.5,333.92,230.43
2018,7,28,16,0,622.0,162.0,1.0,31.9,564.0,288.25,194.19
2018,7,28,16,15,617.0,150.0,0.95,31.75,523.0,242.77,157.5
2018,7,28,16,30,612.0,138.0,0.9,31.6,482.0,197.92,122.11
2018,7,28,16,45,614.5,125.5,0.8,31.4,443.0,154.27,89.75
2018,7,28,17,0,617.0,113.0,0.7,31.2,404.0,110.71,62.72
2018,7,28,17,15,569.5,107.0,0.6,30.85,350.5,72.02,54.32
2018,7,28,17,30,522.0,101.0,0.5,30.5,297.0,68.5,51.73
2018,7,28,17,45,498.0,89.5,0.4,30.15,253.5,62.77,47.16
2018,7,28,18,0,474.0,78.0,0.3,29.8,210.0,56.58,42.07
2018,7,28,18,15,408.5,68.0,0.3,29.8,164.5,50.29,36.67
2018,7,28,18,30,343.0,58.0,0.3,29.8,119.0,43.91,30.98
2018,7,28,18,45,255.0,44.0,0.2,28.8,81.0,33.99,22.22
2018,7,28,19,0,167.0,30.0,0.1,27.8,43.0,23.63,10.98
2018,7,28,19,15,91.5,16.5,0.15,27.5,23.0,15.73,0.0
2018,7,28,19,30,16.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,8.0,1.5,0.25,26.85,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,15,9.0,3.5,2.2,19.8,3.5,0.0,0.0
2018,7,29,5,30,18.0,7.0,2.3,20.0,7.0,13.84,0.0
2018,7,29,5,45,81.0,22.5,2.35,20.2,30.0,73.67,7.33
2018,7,29,6,0,144.0,38.0,2.4,20.4,53.0,134.44,99.42
2018,7,29,6,15,131.5,56.0,2.45,21.0,75.5,154.54,120.82
2018,7,29,6,30,119.0,74.0,2.5,21.6,98.0,163.06,129.72
2018,7,29,6,45,207.0,89.5,2.55,22.2,146.0,249.79,201.92
2018,7,29,7,0,295.0,105.0,2.6,22.8,194.0,333.97,270.26
2018,7,29,7,15,354.5,116.0,2.6,23.5,243.5,412.23,331.1
2018,7,29,7,30,414.0,127.0,2.6,24.2,293.0,481.79,383.48
2018,7,29,7,45,414.0,148.0,2.6,24.95,333.0,519.8,409.36
2018,7,29,8,0,414.0,169.0,2.6,25.7,373.0,556.25,433.44
2018,7,29,8,15,366.5,199.0,2.5,26.3,394.0,546.89,422.71
2018,7,29,8,30,319.0,229.0,2.4,26.9,415.0,547.63,419.23
2018,7,29,8,45,212.5,258.0,2.35,27.5,386.0,475.68,362.12
2018,7,29,9,0,106.0,287.0,2.3,28.1,357.0,397.77,300.48
2018,7,29,9,15,93.0,301.5,2.2,28.55,366.0,400.27,300.64
2018,7,29,9,30,80.0,316.0,2.1,29.0,375.0,402.02,299.9
2018,7,29,9,45,176.0,341.5,2.05,29.4,480.5,534.16,395.28
2018,7,29,10,0,272.0,367.0,2.0,29.8,586.0,666.46,485.81
2018,7,29,10,15,190.5,365.0,1.95,30.05,521.5,568.56,414.76
2018,7,29,10,30,109.0,363.0,1.9,30.3,457.0,483.05,352.54
2018,7,29,10,45,92.0,353.5,1.9,30.55,434.5,452.66,330.56
2018,7,29,11,0,75.0,344.0,1.9,30.8,412.0,412.12,301.12
2018,7,29,11,15,121.5,403.5,1.85,30.95,515.5,523.24,378.98
2018,7,29,11,30,168.0,463.0,1.8,31.1,619.0,620.88,444.33
2018,7,29,11,45,202.5,463.5,1.75,31.3,654.0,645.61,460.11
2018,7,29,12,0,237.0,464.0,1.7,31.5,689.0,668.36,474.91
2018,7,29,12,15,261.0,460.0,1.6,31.5,708.5,678.93,481.36
2018,7,29,12,30,285.0,456.0,1.5,31.5,728.0,682.49,483.3
2018,7,29,12,45,289.0,451.5,1.45,31.55,726.0,666.84,472.52
2018,7,29,13,0,293.0,447.0,1.4,31.6,724.0,650.35,461.33
2018,7,29,13,15,252.5,448.5,1.4,31.6,685.0,603.95,429.77
2018,7,29,13,30,212.0,450.0,1.4,31.6,646.0,562.41,401.37
2018,7,29,13,45,232.5,431.5,1.4,31.6,642.0,547.45,391.99
2018,7,29,14,0,253.0,413.0,1.4,31.6,638.0,526.44,378.14
2018,7,29,14,15,321.0,370.5,1.55,31.5,647.5,516.59,373.19
2018,7,29,14,30,389.0,328.0,1.7,31.4,657.0,496.5,360.38
2018,7,29,14,45,462.0,296.5,1.8,31.3,671.5,486.08,353.01
2018,7,29,15,0,535.0,265.0,1.9,31.2,686.0,468.72,339.62
2018,7,29,15,15,512.5,261.5,1.95,31.0,648.5,426.04,307.54
2018,7,29,15,30,490.0,258.0,2.0,30.8,611.0,385.21,276.34
2018,7,29,15,45,463.5,250.5,2.1,30.6,567.5,342.0,243.16
2018,7,29,16,0,437.0,243.0,2.2,30.4,524.0,301.43,211.69
2018,7,29,16,15,407.5,233.5,2.15,30.05,480.0,261.45,180.97
2018,7,29,16,30,378.0,224.0,2.1,29.7,436.0,231.44,158.64
2018,7,29,16,45,359.0,208.0,2.1,29.35,394.0,194.14,132.08
2018,7,29,17,0,340.0,192.0,2.1,29.0,352.0,159.01,110.06
2018,7,29,17,15,220.5,152.5,2.05,28.5,251.5,110.41,86.81
2018,7,29,17,30,101.0,113.0,2.0,28.0,151.0,90.87,71.07
2018,7,29,17,45,61.0,71.0,1.9,27.55,93.0,59.94,45.35
2018,7,29,18,0,21.0,29.0,1.8,27.1,35.0,27.34,17.75
2018,7,29,18,15,27.5,28.0,1.8,27.1,34.0,25.15,15.81
2018,7,29,18,30,34.0,27.0,1.8,27.1,33.0,24.27,14.84
2018,7,29,18,45,28.0,21.5,1.65,26.15,25.5,19.43,10.43
2018,7,29,19,0,22.0,16.0,1.5,25.2,18.0,14.49,4.32
2018,7,29,19,15,11.5,8.5,1.55,25.05,9.5,8.1,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,2.0,1.65,22.45,2.0,0.0,0.0
2018,7,30,5,30,2.0,4.0,1.7,22.5,4.0,4.61,0.0
2018,7,30,5,45,6.0,16.5,1.8,22.55,17.0,19.81,0.0
2018,7,30,6,0,10.0,29.0,1.9,22.6,30.0,36.59,22.67
2018,7,30,6,15,20.5,45.5,1.95,22.7,49.0,61.02,44.09
2018,7,30,6,30,31.0,62.0,2.0,22.8,68.0,85.52,65.1
2018,7,30,6,45,21.0,67.5,2.05,22.9,72.0,83.5,63.77
2018,7,30,7,0,11.0,73.0,2.1,23.0,76.0,76.88,58.25
2018,7,30,7,15,9.0,85.0,2.15,23.2,88.0,87.42,66.73
2018,7,30,7,30,7.0,97.0,2.2,23.4,100.0,97.77,74.85
2018,7,30,7,45,14.5,114.0,2.25,23.6,121.0,120.66,93.27
2018,7,30,8,0,22.0,131.0,2.3,23.8,142.0,151.46,117.72
2018,7,30,8,15,33.5,167.5,2.3,24.05,186.0,201.07,156.59
2018,7,30,8,30,45.0,204.0,2.3,24.3,230.0,251.09,194.92
2018,7,30,8,45,61.5,234.5,2.3,24.55,273.5,298.92,231.03
2018,7,30,9,0,78.0,265.0,2.3,24.8,317.0,346.94,266.58
2018,7,30,9,15,47.5,256.0,2.3,25.15,288.5,306.87,234.28
2018,7,30,9,30,17.0,247.0,2.3,25.5,260.0,255.19,193.47
2018,7,30,9,45,34.5,285.0,2.3,25.9,312.5,322.38,243.78
2018,7,30,10,0,52.0,323.0,2.3,26.3,365.0,377.98,284.08
2018,7,30,10,15,50.0,328.0,2.3,26.65,369.5,378.95,283.59
2018,7,30,10,30,48.0,333.0,2.3,27.0,374.0,379.79,283.29
2018,7,30,10,45,65.0,361.5,2.25,27.4,419.0,423.26,314.17
2018,7,30,11,0,82.0,390.0,2.2,27.8,464.0,465.79,343.66
2018,7,30,11,15,161.5,417.0,2.2,28.15,566.0,575.24,421.35
2018,7,30,11,30,241.0,444.0,2.2,28.5,668.0,678.86,492.06
2018,7,30,11,45,346.0,400.0,2.15,28.8,725.5,723.45,523.32
2018,7,30,12,0,451.0,356.0,2.1,29.1,783.0,769.82,555.37
2018,7,30,12,15,373.0,402.5,2.1,29.35,756.5,723.87,521.33
2018,7,30,12,30,295.0,449.0,2.1,29.6,730.0,684.27,492.06
2018,7,30,12,45,318.5,440.5,2.1,29.85,742.5,681.08,490.17
2018,7,30,13,0,342.0,432.0,2.1,30.1,755.0,675.94,486.62
2018,7,30,13,15,220.5,406.0,2.15,30.2,613.0,541.34,393.12
2018,7,30,13,30,99.0,380.0,2.2,30.3,471.0,418.08,305.27
2018,7,30,13,45,84.5,367.0,2.2,30.45,443.5,391.05,286.24
2018,7,30,14,0,70.0,354.0,2.2,30.6,416.0,363.96,266.64
2018,7,30,14,15,112.5,372.5,2.25,30.55,469.0,395.37,289.95
2018,7,30,14,30,155.0,391.0,2.3,30.5,522.0,425.09,311.32
2018,7,30,14,45,180.0,374.5,2.3,30.45,520.5,413.04,302.61
2018,7,30,15,0,205.0,358.0,2.3,30.4,519.0,398.64,292.02
2018,7,30,15,15,242.0,337.5,2.3,30.25,518.0,376.61,275.53
2018,7,30,15,30,279.0,317.0,2.3,30.1,517.0,357.83,260.61
2018,7,30,15,45,230.5,300.5,2.3,29.95,459.0,318.83,231.89
2018,7,30,16,0,182.0,284.0,2.3,29.8,401.0,277.39,201.78
2018,7,30,16,15,184.0,256.5,2.25,29.55,367.0,244.19,176.5
2018,7,30,16,30,186.0,229.0,2.2,29.3,333.0,211.18,151.43
2018,7,30,16,45,275.5,196.0,2.15,29.0,333.5,175.89,121.73
2018,7,30,17,0,365.0,163.0,2.1,28.7,334.0,131.88,88.62
2018,7,30,17,15,286.0,150.5,2.0,28.3,274.5,109.01,85.78
2018,7,30,17,30,207.0,138.0,1.9,27.9,215.0,101.34,79.83
2018,7,30,17,45,208.5,115.5,1.75,27.45,182.5,86.8,67.96
2018,7,30,18,0,210.0,93.0,1.6,27.0,150.0,71.55,55.25
2018,7,30,18,15,206.0,76.0,1.6,27.0,122.0,59.57,44.94
2018,7,30,18,30,202.0,59.0,1.6,27.0,94.0,47.11,33.99
2018,7,30,18,45,135.5,43.0,1.5,25.9,63.0,34.86,23.1
2018,7,30,19,0,69.0,27.0,1.4,24.8,32.0,22.27,9.1
2018,7,30,19,15,37.5,14.5,1.45,24.6,17.0,13.82,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,3.49,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,5.57,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,7.4,0.04
2018,7,31,6,15,0.0,13.0,0.75,23.15,13.0,12.04,4.15
2018,7,31,6,30,0.0,18.0,0.8,23.3,18.0,16.68,8.13
2018,7,31,6,45,0.0,22.0,0.9,23.45,22.0,20.39,11.3
2018,7,31,7,0,0.0,26.0,1.0,23.6,26.0,24.11,14.41
2018,7,31,7,15,0.0,29.5,1.0,23.85,29.5,27.37,17.07
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,30.64,19.68
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,41.35,28.34
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,52.08,36.9
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,65.16,47.25
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,78.26,57.47
2018,7,31,8,45,0.0,92.5,1.15,25.35,92.5,86.23,63.53
2018,7,31,9,0,0.0,101.0,1.2,25.6,101.0,94.41,69.71
2018,7,31,9,15,0.0,109.5,1.25,25.85,109.5,102.6,75.85
2018,7,31,9,30,0.0,118.0,1.3,26.1,118.0,110.77,81.94
2018,7,31,9,45,0.0,103.0,1.4,26.35,103.0,96.37,70.47
2018,7,31,10,0,0.0,88.0,1.5,26.6,88.0,82.18,59.23
2018,7,31,10,15,3.0,127.5,1.6,26.75,130.0,122.75,90.7
2018,7,31,10,30,6.0,167.0,1.7,26.9,172.0,163.54,121.8
2018,7,31,10,45,6.0,164.0,1.8,27.1,169.0,160.49,119.16
2018,7,31,11,0,6.0,161.0,1.9,27.3,166.0,157.45,116.66
2018,7,31,11,15,9.0,195.5,1.95,27.25,203.5,193.05,143.63
2018,7,31,11,30,12.0,230.0,2.0,27.2,241.0,228.4,170.06
2018,7,31,11,45,15.0,244.5,2.05,27.15,258.5,244.36,181.9
2018,7,31,12,0,18.0,259.0,2.1,27.1,276.0,264.12,196.58
2018,7,31,12,15,17.5,260.5,2.1,26.95,277.0,263.16,195.84
2018,7,31,12,30,17.0,262.0,2.1,26.8,278.0,259.83,193.44
2018,7,31,12,45,24.5,311.0,2.1,26.6,334.0,311.96,232.16
2018,7,31,13,0,32.0,360.0,2.1,26.4,390.0,360.05,267.29
2018,7,31,13,15,76.0,399.0,2.1,26.3,469.5,425.23,315.27
2018,7,31,13,30,120.0,438.0,2.1,26.2,549.0,483.8,357.54
2018,7,31,13,45,221.5,404.0,2.05,26.1,603.0,512.0,379.4
2018,7,31,14,0,323.0,370.0,2.0,26.0,657.0,535.06,396.99
2018,7,31,14,15,361.5,345.5,2.05,26.0,657.5,519.28,385.94
2018,7,31,14,30,400.0,321.0,2.1,26.0,658.0,495.46,368.92
2018,7,31,14,45,317.5,334.5,2.15,26.0,595.0,445.38,331.57
2018,7,31,15,0,235.0,348.0,2.2,26.0,532.0,397.55,296.09
2018,7,31,15,15,199.5,273.5,2.2,25.95,424.5,308.49,230.39
2018,7,31,15,30,164.0,199.0,2.2,25.9,317.0,223.62,166.54
2018,7,31,15,45,82.0,120.0,2.2,25.9,179.0,130.15,95.61
2018,7,31,16,0,0.0,41.0,2.2,25.9,41.0,38.15,25.03
2018,7,31,16,15,9.5,74.0,2.15,25.8,79.5,69.68,50.08
2018,7,31,16,30,19.0,107.0,2.1,25.7,118.0,98.66,72.91
2018,7,31,16,45,49.0,139.0,2.05,25.65,163.0,125.38,93.17
2018,7,31,17,0,79.0,171.0,2.0,25.6,208.0,144.8,108.58
2018,7,31,17,15,47.0,137.5,1.85,25.45,159.0,114.59,91.43
2018,7,31,17,30,15.0,104.0,1.7,25.3,110.0,93.27,73.88
2018,7,31,17,45,10.5,86.0,1.55,25.1,90.0,77.8,61.01
2018,7,31,18,0,6.0,68.0,1.4,24.9,70.0,62.16,47.75
2018,7,31,18,15,3.0,51.0,1.4,24.9,52.0,47.17,34.79
2018,7,31,18,30,0.0,34.0,1.4,24.9,34.0,31.57,21.17
2018,7,31,18,45,1.0,22.0,1.25,24.45,22.0,20.41,11.27
2018,7,31,19,0,2.0,10.0,1.1,24.0,10.0,9.26,0.2
2018,7,31,19,15,2.0,5.5,1.1,23.9,5.5,5.24,0.0
2018,7,31,19,30,2.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,15,1.0,0.5,2.1,22.2,0.5,0.0,0.0
2018,8,1,5,30,2.0,1.0,2.2,22.3,1.0,1.74,0.0
2018,8,1,5,45,1.0,2.5,2.25,22.4,2.5,2.78,0.0
2018,8,1,6,0,0.0,4.0,2.3,22.5,4.0,3.7,0.0
2018,8,1,6,15,0.0,6.5,2.35,22.65,6.5,6.01,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,8.33,1.23
2018,8,1,6,45,0.0,13.0,2.4,22.95,13.0,12.04,4.36
2018,8,1,7,0,0.0,17.0,2.4,23.1,17.0,15.76,7.47
2018,8,1,7,15,0.5,33.0,2.55,23.25,33.0,30.98,20.1
2018,8,1,7,30,1.0,49.0,2.7,23.4,49.0,46.28,32.65
2018,8,1,7,45,29.0,117.5,2.85,23.55,131.5,142.8,111.79
2018,8,1,8,0,57.0,186.0,3.0,23.7,214.0,243.99,192.11
