Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,9,15,701.0,143.5,0.35,27.35,620.5,833.04,593.15
2018,8,11,9,30,693.0,154.0,0.4,27.6,652.0,845.42,599.61
2018,8,11,9,45,444.5,224.0,0.5,27.9,550.0,685.68,493.96
2018,8,11,10,0,196.0,294.0,0.6,28.2,448.0,510.33,371.42
2018,8,11,10,15,306.0,284.0,0.75,28.35,535.5,602.64,439.23
2018,8,11,10,30,416.0,274.0,0.9,28.5,623.0,707.19,510.59
2018,8,11,10,45,542.0,246.0,1.0,28.7,715.0,797.3,570.87
2018,8,11,11,0,668.0,218.0,1.1,28.9,807.0,881.33,625.36
2018,8,11,11,15,702.5,205.5,1.15,29.0,836.0,890.3,629.9
2018,8,11,11,30,737.0,193.0,1.2,29.1,865.0,891.74,630.71
2018,8,11,11,45,728.5,199.0,1.25,29.2,869.5,877.86,622.07
2018,8,11,12,0,720.0,205.0,1.3,29.3,874.0,857.19,609.34
2018,8,11,12,15,760.0,186.0,1.35,29.3,894.0,849.8,605.37
2018,8,11,12,30,800.0,167.0,1.4,29.3,914.0,842.22,601.18
2018,8,11,12,45,783.5,176.0,1.45,29.3,904.0,810.31,581.37
2018,8,11,13,0,767.0,185.0,1.5,29.3,894.0,776.98,560.7
2018,8,11,13,15,574.5,261.0,1.55,29.25,788.0,670.8,487.01
2018,8,11,13,30,382.0,337.0,1.6,29.2,682.0,575.19,419.08
2018,8,11,13,45,285.0,345.0,1.6,29.1,599.0,498.35,364.9
2018,8,11,14,0,188.0,353.0,1.6,29.0,516.0,431.57,316.78
2018,8,11,14,15,221.0,340.0,1.65,28.85,525.5,422.8,311.44
2018,8,11,14,30,254.0,327.0,1.7,28.7,535.0,415.25,306.17
2018,8,11,14,45,181.0,306.0,1.7,28.6,451.0,352.34,260.22
2018,8,11,15,0,108.0,285.0,1.7,28.5,367.0,290.95,215.46
2018,8,11,15,15,77.0,257.0,1.7,28.35,314.0,253.95,188.47
2018,8,11,15,30,46.0,229.0,1.7,28.2,261.0,214.78,159.77
2018,8,11,15,45,24.0,178.0,1.7,28.1,194.5,163.24,121.39
2018,8,11,16,0,2.0,127.0,1.7,28.0,128.0,117.25,86.94
2018,8,11,16,15,21.0,146.0,1.6,27.8,157.0,131.63,97.79
2018,8,11,16,30,40.0,165.0,1.5,27.6,186.0,145.78,108.35
2018,8,11,16,45,49.5,153.5,1.45,27.45,177.0,133.29,98.96
2018,8,11,17,0,59.0,142.0,1.4,27.3,168.0,119.67,89.71
2018,8,11,17,15,32.5,108.0,1.3,27.0,122.0,92.94,72.95
2018,8,11,17,30,6.0,74.0,1.2,26.7,76.0,68.27,52.52
2018,8,11,17,45,3.0,59.0,1.05,26.35,60.0,54.87,41.31
2018,8,11,18,0,0.0,44.0,0.9,26.0,44.0,40.88,29.36
2018,8,11,18,15,0.0,32.5,0.9,26.0,32.5,30.17,20.01
2018,8,11,18,30,0.0,21.0,0.9,26.0,21.0,19.47,10.61
2018,8,11,18,45,3.0,13.5,0.75,25.0,13.5,12.51,3.78
2018,8,11,19,0,6.0,6.0,0.6,24.0,6.0,5.72,0.0
2018,8,11,19,15,3.0,3.0,0.6,23.8,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.7,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.1,2.0,0.0,0.0
2018,8,12,5,45,75.0,15.0,1.15,20.55,20.0,46.03,0.0
2018,8,12,6,0,143.0,28.0,1.3,21.0,38.0,124.45,66.95
2018,8,12,6,15,232.0,42.5,1.25,21.45,75.0,199.18,152.41
2018,8,12,6,30,321.0,57.0,1.2,21.9,112.0,275.62,217.99
2018,8,12,6,45,387.0,68.5,1.2,22.35,157.5,342.08,273.28
2018,8,12,7,0,453.0,80.0,1.2,22.8,203.0,413.92,330.49
2018,8,12,7,15,501.5,89.0,1.05,23.5,252.5,480.2,379.72
2018,8,12,7,30,550.0,98.0,0.9,24.2,302.0,545.11,425.35
2018,8,12,7,45,573.0,107.5,0.8,24.95,349.0,592.94,456.47
2018,8,12,8,0,596.0,117.0,0.7,25.7,396.0,640.56,485.71
2018,8,12,8,15,620.0,124.0,0.7,26.15,443.0,685.6,513.58
2018,8,12,8,30,644.0,131.0,0.7,26.6,490.0,729.93,540.29
2018,8,12,8,45,656.0,140.0,0.65,27.05,533.5,764.97,559.54
2018,8,12,9,0,668.0,149.0,0.6,27.5,577.0,798.16,577.25
2018,8,12,9,15,701.5,147.5,0.6,27.8,624.5,837.14,599.52
2018,8,12,9,30,735.0,146.0,0.6,28.1,672.0,874.65,620.44
2018,8,12,9,45,741.5,152.0,0.6,28.4,707.5,888.34,626.36
2018,8,12,10,0,748.0,158.0,0.6,28.7,743.0,904.3,634.07
2018,8,12,10,15,709.0,188.0,0.6,28.85,760.5,904.9,632.77
2018,8,12,10,30,670.0,218.0,0.6,29.0,778.0,896.24,626.14
2018,8,12,10,45,723.0,194.5,0.6,29.15,815.5,916.67,637.59
2018,8,12,11,0,776.0,171.0,0.6,29.3,853.0,929.72,644.16
2018,8,12,11,15,658.5,244.5,0.6,29.4,831.5,887.02,616.83
2018,8,12,11,30,541.0,318.0,0.6,29.5,810.0,835.27,581.23
2018,8,12,11,45,499.5,344.5,0.65,29.6,803.0,808.56,564.17
2018,8,12,12,0,458.0,371.0,0.7,29.7,796.0,780.57,545.86
2018,8,12,12,15,429.0,384.5,0.7,29.75,783.5,750.67,526.11
2018,8,12,12,30,400.0,398.0,0.7,29.8,771.0,720.35,506.02
2018,8,12,12,45,384.5,404.5,0.75,29.85,761.0,694.02,489.35
2018,8,12,13,0,369.0,411.0,0.8,29.9,751.0,669.41,473.5
2018,8,12,13,15,376.0,400.5,0.8,29.9,743.0,646.49,458.77
2018,8,12,13,30,383.0,390.0,0.8,29.9,735.0,622.5,443.1
2018,8,12,13,45,385.5,372.5,0.85,29.9,713.0,588.44,421.0
2018,8,12,14,0,388.0,355.0,0.9,29.9,691.0,553.88,398.13
2018,8,12,14,15,365.5,343.5,0.9,29.9,651.5,509.23,367.24
2018,8,12,14,30,343.0,332.0,0.9,29.9,612.0,466.26,337.1
2018,8,12,14,45,304.0,315.0,0.9,29.85,555.5,412.68,299.15
2018,8,12,15,0,265.0,298.0,0.9,29.8,499.0,362.87,263.42
2018,8,12,15,15,185.5,265.5,0.85,29.7,402.5,296.47,215.71
2018,8,12,15,30,106.0,233.0,0.8,29.6,306.0,231.76,169.26
2018,8,12,15,45,70.5,178.0,0.7,29.45,225.0,170.64,124.42
2018,8,12,16,0,35.0,123.0,0.6,29.3,144.0,117.97,85.54
2018,8,12,16,15,21.5,102.5,0.6,29.1,115.0,95.88,69.27
2018,8,12,16,30,8.0,82.0,0.6,28.9,86.0,77.35,55.64
2018,8,12,16,45,19.0,95.5,0.6,28.75,104.0,86.37,62.72
2018,8,12,17,0,30.0,109.0,0.6,28.6,122.0,94.96,70.14
2018,8,12,17,15,19.5,70.0,0.6,28.1,78.0,63.32,47.9
2018,8,12,17,30,9.0,31.0,0.6,27.6,34.0,29.21,19.31
2018,8,12,17,45,12.0,37.5,0.65,27.1,41.0,35.31,24.6
2018,8,12,18,0,15.0,44.0,0.7,26.6,48.0,40.64,29.09
2018,8,12,18,15,10.0,36.0,0.7,26.6,38.5,33.39,22.66
2018,8,12,18,30,5.0,28.0,0.7,26.6,29.0,26.0,15.94
2018,8,12,18,45,3.5,18.0,0.65,25.65,18.5,16.7,6.57
2018,8,12,19,0,2.0,8.0,0.6,24.7,8.0,7.63,0.0
2018,8,12,19,15,1.0,4.0,0.55,24.45,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.7,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.0,1.0,0.0,0.0
2018,8,13,5,45,65.0,14.0,1.15,19.3,18.5,40.74,0.0
2018,8,13,6,0,125.0,27.0,1.3,19.6,36.0,113.64,56.49
2018,8,13,6,15,213.0,43.0,1.3,19.9,73.0,190.11,145.82
2018,8,13,6,30,301.0,59.0,1.3,20.2,110.0,266.86,212.34
2018,8,13,6,45,372.0,71.0,1.35,20.5,156.5,335.91,270.48
2018,8,13,7,0,443.0,83.0,1.4,20.8,203.0,410.81,331.11
2018,8,13,7,15,494.5,92.0,1.45,21.3,253.0,473.48,379.73
2018,8,13,7,30,546.0,101.0,1.5,21.8,303.0,544.81,432.81
2018,8,13,7,45,585.5,107.5,1.55,22.35,354.0,601.72,473.34
2018,8,13,8,0,625.0,114.0,1.6,22.9,405.0,659.43,512.51
2018,8,13,8,15,654.0,119.0,1.55,23.35,454.5,707.12,542.76
2018,8,13,8,30,683.0,124.0,1.5,23.8,504.0,754.28,571.87
2018,8,13,8,45,706.5,127.5,1.45,24.25,551.0,793.99,595.15
2018,8,13,9,0,730.0,131.0,1.4,24.7,598.0,832.3,617.06
2018,8,13,9,15,747.5,134.5,1.3,25.1,641.0,858.75,630.22
2018,8,13,9,30,765.0,138.0,1.2,25.5,684.0,887.94,644.98
2018,8,13,9,45,779.5,140.0,1.15,25.85,722.5,910.24,655.88
2018,8,13,10,0,794.0,142.0,1.1,26.2,761.0,929.9,665.1
2018,8,13,10,15,804.0,143.5,1.05,26.5,792.5,941.91,669.64
2018,8,13,10,30,814.0,145.0,1.0,26.8,824.0,950.97,672.47
2018,8,13,10,45,793.0,159.5,0.95,27.05,837.5,940.93,663.74
2018,8,13,11,0,772.0,174.0,0.9,27.3,851.0,927.63,653.4
2018,8,13,11,15,753.5,186.5,0.95,27.5,858.5,911.69,643.46
2018,8,13,11,30,735.0,199.0,1.0,27.7,866.0,897.66,634.78
2018,8,13,11,45,651.5,238.0,1.0,27.9,834.5,843.46,599.59
2018,8,13,12,0,568.0,277.0,1.0,28.1,803.0,788.07,561.89
2018,8,13,12,15,501.0,313.0,1.05,28.2,777.5,745.28,533.06
2018,8,13,12,30,434.0,349.0,1.1,28.3,752.0,703.23,504.2
2018,8,13,12,45,352.0,359.0,1.15,28.35,685.0,624.91,451.21
2018,8,13,13,0,270.0,369.0,1.2,28.4,618.0,553.42,401.91
2018,8,13,13,15,315.5,361.5,1.25,28.45,648.0,565.89,411.86
2018,8,13,13,30,361.0,354.0,1.3,28.5,678.0,574.55,418.29
2018,8,13,13,45,535.0,277.5,1.35,28.5,745.5,603.37,440.82
2018,8,13,14,0,709.0,201.0,1.4,28.5,813.0,617.64,452.09
2018,8,13,14,15,748.0,176.5,1.45,28.45,803.5,586.95,430.06
2018,8,13,14,30,787.0,152.0,1.5,28.4,794.0,549.63,402.82
2018,8,13,14,45,776.5,149.5,1.5,28.35,760.0,502.32,366.96
2018,8,13,15,0,766.0,147.0,1.5,28.3,726.0,455.01,330.15
2018,8,13,15,15,752.5,143.0,1.45,28.2,686.5,405.48,290.7
2018,8,13,15,30,739.0,139.0,1.4,28.1,647.0,351.6,247.22
2018,8,13,15,45,721.0,135.0,1.4,28.0,603.0,301.95,206.35
2018,8,13,16,0,703.0,131.0,1.4,27.9,559.0,253.89,166.58
2018,8,13,16,15,679.0,126.0,1.3,27.8,511.0,205.8,127.92
2018,8,13,16,30,655.0,121.0,1.2,27.7,463.0,160.31,94.01
2018,8,13,16,45,623.5,115.0,1.1,27.6,413.0,116.32,66.89
2018,8,13,17,0,592.0,109.0,1.0,27.5,363.0,76.08,58.53
2018,8,13,17,15,550.0,101.0,0.9,27.1,312.5,68.18,52.25
2018,8,13,17,30,508.0,93.0,0.8,26.7,262.0,65.41,50.13
2018,8,13,17,45,452.0,82.5,0.75,26.3,213.0,59.53,45.25
2018,8,13,18,0,396.0,72.0,0.7,25.9,164.0,53.22,39.83
2018,8,13,18,15,320.5,58.5,0.7,25.9,120.5,44.2,31.81
2018,8,13,18,30,245.0,45.0,0.7,25.9,77.0,34.76,23.18
2018,8,13,18,45,153.0,29.0,0.65,25.05,46.0,22.81,10.46
2018,8,13,19,0,61.0,13.0,0.6,24.2,15.0,12.39,0.0
2018,8,13,19,15,30.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.05,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.3,1.0,0.0,0.0
2018,8,14,5,45,58.5,13.5,0.45,19.55,17.0,37.44,0.0
2018,8,14,6,0,113.0,26.0,0.5,19.8,33.0,105.69,46.93
2018,8,14,6,15,197.5,42.5,0.5,20.2,69.5,181.43,137.83
2018,8,14,6,30,282.0,59.0,0.5,20.6,106.0,255.96,201.76
2018,8,14,6,45,350.0,72.0,0.55,21.0,151.5,323.5,257.74
2018,8,14,7,0,418.0,85.0,0.6,21.4,197.0,396.64,315.92
2018,8,14,7,15,469.0,95.0,0.7,22.1,246.5,459.1,363.59
2018,8,14,7,30,520.0,105.0,0.8,22.8,296.0,524.57,411.69
2018,8,14,7,45,558.5,112.5,0.9,23.5,346.0,585.92,454.86
2018,8,14,8,0,597.0,120.0,1.0,24.2,396.0,643.12,493.69
2018,8,14,8,15,627.0,125.5,1.1,24.65,445.5,691.4,525.24
2018,8,14,8,30,657.0,131.0,1.2,25.1,495.0,739.25,555.95
2018,8,14,8,45,680.5,135.0,1.25,25.6,541.5,778.89,579.93
2018,8,14,9,0,704.0,139.0,1.3,26.1,588.0,817.17,602.74
2018,8,14,9,15,725.5,141.0,1.35,26.4,631.5,849.66,621.97
2018,8,14,9,30,747.0,143.0,1.4,26.7,675.0,875.41,636.74
2018,8,14,9,45,765.5,142.5,1.4,27.0,713.5,898.52,649.21
2018,8,14,10,0,784.0,142.0,1.4,27.3,752.0,919.11,660.07
2018,8,14,10,15,794.5,143.5,1.45,27.5,783.5,931.51,666.73
2018,8,14,10,30,805.0,145.0,1.5,27.7,815.0,940.99,671.73
2018,8,14,10,45,813.0,146.0,1.55,27.9,840.5,944.52,673.13
2018,8,14,11,0,821.0,147.0,1.6,28.1,866.0,944.98,672.78
2018,8,14,11,15,827.5,146.5,1.6,28.2,884.0,939.37,668.38
2018,8,14,11,30,834.0,146.0,1.6,28.3,902.0,923.83,657.9
2018,8,14,11,45,839.0,145.0,1.65,28.45,913.0,910.9,649.74
2018,8,14,12,0,844.0,144.0,1.7,28.6,924.0,895.08,639.77
2018,8,14,12,15,641.5,246.5,1.7,28.65,840.0,803.07,578.96
2018,8,14,12,30,439.0,349.0,1.7,28.7,756.0,706.4,510.26
2018,8,14,12,45,480.0,330.5,1.7,28.75,773.5,703.57,509.79
2018,8,14,13,0,521.0,312.0,1.7,28.8,791.0,697.36,506.12
2018,8,14,13,15,639.5,249.0,1.7,28.8,828.0,704.26,512.99
2018,8,14,13,30,758.0,186.0,1.7,28.8,865.0,703.89,514.28
2018,8,14,13,45,764.0,178.5,1.7,28.85,849.5,667.81,488.84
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,629.77,461.77
2018,8,14,14,15,756.0,171.0,1.7,28.85,804.0,584.75,429.17
2018,8,14,14,30,742.0,171.0,1.7,28.8,774.0,536.36,393.52
2018,8,14,14,45,732.0,167.0,1.65,28.75,740.5,489.41,357.79
2018,8,14,15,0,722.0,163.0,1.6,28.7,707.0,442.53,321.17
2018,8,14,15,15,695.5,163.5,1.55,28.6,664.5,393.24,282.15
2018,8,14,15,30,669.0,164.0,1.5,28.5,622.0,346.06,244.05
2018,8,14,15,45,556.0,183.0,1.45,28.4,546.0,292.32,203.12
2018,8,14,16,0,443.0,202.0,1.4,28.3,470.0,249.89,172.08
2018,8,14,16,15,504.5,171.0,1.35,28.25,452.0,210.03,137.86
2018,8,14,16,30,566.0,140.0,1.3,28.2,434.0,162.62,99.45
2018,8,14,16,45,534.5,132.0,1.2,28.1,386.0,123.07,75.56
2018,8,14,17,0,503.0,124.0,1.1,28.0,338.0,85.51,66.27
2018,8,14,17,15,264.0,96.5,1.05,27.5,207.5,65.33,49.77
2018,8,14,17,30,25.0,69.0,1.0,27.0,77.0,62.11,47.3
2018,8,14,17,45,12.5,41.5,0.9,26.5,45.5,38.79,27.59
2018,8,14,18,0,0.0,14.0,0.8,26.0,14.0,12.97,5.49
2018,8,14,18,15,0.0,10.5,0.8,26.0,10.5,9.72,2.61
2018,8,14,18,30,0.0,7.0,0.8,26.0,7.0,6.48,0.0
2018,8,14,18,45,0.0,4.5,0.8,25.15,4.5,4.16,0.0
2018,8,14,19,0,0.0,2.0,0.8,24.3,2.0,1.91,0.0
2018,8,14,19,15,0.0,1.0,0.85,24.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,15,5,45,53.5,12.0,1.35,20.0,15.5,33.83,0.0
2018,8,15,6,0,107.0,24.0,1.5,20.4,31.0,99.0,37.75
2018,8,15,6,15,194.5,41.5,1.55,20.75,68.0,178.48,135.45
2018,8,15,6,30,282.0,59.0,1.6,21.1,105.0,255.76,202.7
2018,8,15,6,45,350.0,72.0,1.65,21.5,150.5,323.14,259.57
2018,8,15,7,0,418.0,85.0,1.7,21.9,196.0,396.14,318.85
2018,8,15,7,15,468.0,95.0,1.5,22.55,245.0,457.81,365.9
2018,8,15,7,30,518.0,105.0,1.3,23.2,294.0,522.43,412.69
2018,8,15,7,45,510.5,121.5,1.15,23.85,332.0,553.6,432.15
2018,8,15,8,0,503.0,138.0,1.0,24.5,370.0,582.53,449.15
2018,8,15,8,15,486.0,160.5,0.9,25.1,406.0,608.45,463.36
2018,8,15,8,30,469.0,183.0,0.8,25.7,442.0,631.3,474.87
2018,8,15,8,45,580.0,164.5,0.7,26.3,513.5,722.83,535.28
2018,8,15,9,0,691.0,146.0,0.6,26.9,585.0,812.51,588.7
2018,8,15,9,15,706.0,151.5,0.5,27.1,627.0,842.75,602.99
2018,8,15,9,30,721.0,157.0,0.4,27.3,669.0,870.84,616.38
2018,8,15,9,45,640.5,200.5,0.25,27.5,674.0,848.06,597.19
2018,8,15,10,0,560.0,244.0,0.1,27.7,679.0,814.97,571.34
2018,8,15,10,15,450.5,306.5,0.2,27.8,665.5,775.35,543.87
2018,8,15,10,30,341.0,369.0,0.3,27.9,652.0,721.17,507.3
2018,8,15,10,45,400.5,356.0,0.35,27.95,698.5,768.12,539.12
2018,8,15,11,0,460.0,343.0,0.4,28.0,745.0,803.62,562.29
2018,8,15,11,15,451.0,341.5,0.5,28.05,742.5,783.67,550.21
2018,8,15,11,30,442.0,340.0,0.6,28.1,740.0,762.16,537.75
2018,8,15,11,45,379.0,380.0,0.65,28.15,725.5,724.36,512.18
2018,8,15,12,0,316.0,420.0,0.7,28.2,711.0,693.93,491.16
2018,8,15,12,15,410.0,381.0,0.75,28.35,760.0,728.03,516.05
2018,8,15,12,30,504.0,342.0,0.8,28.5,809.0,753.3,534.24
2018,8,15,12,45,586.0,295.0,0.85,28.65,834.5,754.36,536.78
2018,8,15,13,0,668.0,248.0,0.9,28.8,860.0,751.27,536.6
2018,8,15,13,15,541.5,301.5,0.9,28.9,793.0,678.0,485.55
2018,8,15,13,30,415.0,355.0,0.9,29.0,726.0,609.75,437.87
2018,8,15,13,45,265.5,383.5,0.95,29.1,619.0,515.08,371.98
2018,8,15,14,0,116.0,412.0,1.0,29.2,512.0,433.82,314.23
2018,8,15,14,15,181.5,396.0,1.05,29.25,546.0,448.19,325.68
2018,8,15,14,30,247.0,380.0,1.1,29.3,580.0,450.96,327.78
2018,8,15,14,45,317.0,342.0,1.1,29.35,587.5,437.29,317.59
2018,8,15,15,0,387.0,304.0,1.1,29.4,595.0,417.16,301.9
2018,8,15,15,15,406.5,278.5,1.1,29.3,569.0,374.81,269.9
2018,8,15,15,30,426.0,253.0,1.1,29.2,543.0,336.08,239.61
2018,8,15,15,45,453.0,227.0,1.1,29.1,516.5,297.15,208.09
2018,8,15,16,0,480.0,201.0,1.1,29.0,490.0,255.59,174.0
2018,8,15,16,15,399.0,200.5,1.0,28.9,427.0,212.51,143.2
2018,8,15,16,30,318.0,200.0,0.9,28.8,364.0,185.14,126.41
2018,8,15,16,45,397.0,166.0,0.85,28.7,348.5,137.28,91.06
2018,8,15,17,0,476.0,132.0,0.8,28.6,333.0,88.88,68.82
2018,8,15,17,15,457.5,118.5,0.75,28.2,290.5,81.77,63.34
2018,8,15,17,30,439.0,105.0,0.7,27.8,248.0,74.36,57.38
2018,8,15,17,45,384.5,92.0,0.65,27.35,200.5,66.77,51.11
2018,8,15,18,0,330.0,79.0,0.6,26.9,153.0,58.76,44.26
2018,8,15,18,15,257.0,62.5,0.6,26.9,111.0,47.51,34.34
2018,8,15,18,30,184.0,46.0,0.6,26.9,69.0,35.72,23.66
2018,8,15,18,45,110.5,28.5,0.6,26.25,40.5,23.41,8.94
2018,8,15,19,0,37.0,11.0,0.6,25.6,12.0,10.48,0.0
2018,8,15,19,15,18.5,5.5,0.65,25.45,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,5,45,41.0,11.5,0.65,22.0,14.0,28.06,0.0
2018,8,16,6,0,82.0,23.0,0.6,22.2,28.0,77.33,22.55
2018,8,16,6,15,161.0,41.5,0.7,22.55,63.5,151.32,112.83
2018,8,16,6,30,240.0,60.0,0.8,22.9,99.0,233.46,182.56
2018,8,16,6,45,307.0,75.0,0.85,23.3,143.5,300.78,238.33
2018,8,16,7,0,374.0,90.0,0.9,23.7,188.0,373.61,296.46
2018,8,16,7,15,425.5,101.0,1.05,24.35,236.5,435.61,344.29
2018,8,16,7,30,477.0,112.0,1.2,25.0,285.0,500.75,392.79
2018,8,16,7,45,516.0,120.5,1.35,25.65,334.5,555.87,432.33
2018,8,16,8,0,555.0,129.0,1.5,26.3,384.0,618.03,475.66
2018,8,16,8,15,585.0,136.0,1.6,26.8,432.5,666.8,508.34
2018,8,16,8,30,615.0,143.0,1.7,27.3,481.0,715.19,539.6
2018,8,16,8,45,638.0,148.5,1.85,27.8,527.0,755.05,564.87
2018,8,16,9,0,661.0,154.0,2.0,28.3,573.0,793.59,589.01
2018,8,16,9,15,683.0,156.0,2.0,28.55,615.5,825.68,607.96
2018,8,16,9,30,705.0,158.0,2.0,28.8,658.0,855.91,625.57
2018,8,16,9,45,724.0,158.5,2.0,29.1,696.0,879.53,638.62
2018,8,16,10,0,743.0,159.0,2.0,29.4,734.0,895.78,646.92
2018,8,16,10,15,753.0,161.0,2.0,29.65,765.0,907.84,652.78
2018,8,16,10,30,763.0,163.0,2.0,29.9,796.0,917.07,656.95
2018,8,16,10,45,770.5,165.5,2.0,30.1,821.0,921.5,658.32
2018,8,16,11,0,778.0,168.0,2.0,30.3,846.0,922.94,657.96
2018,8,16,11,15,782.5,169.0,1.95,30.45,863.0,917.03,652.69
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,908.19,645.77
2018,8,16,11,45,790.0,170.5,1.85,30.75,890.0,894.58,635.97
2018,8,16,12,0,793.0,171.0,1.8,30.9,900.0,878.19,624.55
2018,8,16,12,15,748.0,195.5,1.8,31.0,884.5,840.4,600.15
2018,8,16,12,30,703.0,220.0,1.8,31.1,869.0,804.43,576.61
2018,8,16,12,45,671.5,236.5,1.75,31.2,853.5,768.66,551.74
2018,8,16,13,0,640.0,253.0,1.7,31.3,838.0,732.43,526.4
2018,8,16,13,15,605.0,263.0,1.65,31.3,809.5,687.9,495.69
2018,8,16,13,30,570.0,273.0,1.6,31.3,781.0,644.29,465.31
2018,8,16,13,45,628.0,239.5,1.55,31.35,787.0,625.78,453.0
2018,8,16,14,0,686.0,206.0,1.5,31.4,793.0,601.75,436.15
2018,8,16,14,15,716.5,185.5,1.45,31.35,780.5,567.37,411.37
2018,8,16,14,30,747.0,165.0,1.4,31.3,768.0,532.74,385.54
2018,8,16,14,45,743.5,158.5,1.35,31.25,737.0,487.1,351.03
2018,8,16,15,0,740.0,152.0,1.3,31.2,706.0,436.54,312.23
2018,8,16,15,15,726.5,148.0,1.25,31.1,667.0,387.71,273.73
2018,8,16,15,30,713.0,144.0,1.2,31.0,628.0,339.64,234.95
2018,8,16,15,45,695.0,139.5,1.15,30.9,584.5,290.92,195.31
2018,8,16,16,0,677.0,135.0,1.1,30.8,541.0,243.84,157.0
2018,8,16,16,15,654.0,129.5,1.05,30.75,494.0,196.98,120.26
2018,8,16,16,30,631.0,124.0,1.0,30.7,447.0,152.66,88.47
2018,8,16,16,45,600.0,117.0,0.95,30.65,398.0,109.43,63.58
2018,8,16,17,0,569.0,110.0,0.9,30.6,349.0,72.28,54.66
2018,8,16,17,15,526.0,102.0,0.85,30.05,299.0,69.78,52.95
2018,8,16,17,30,483.0,94.0,0.8,29.5,249.0,66.58,50.51
2018,8,16,17,45,423.5,83.0,0.75,28.9,200.5,60.22,45.3
2018,8,16,18,0,364.0,72.0,0.7,28.3,152.0,53.53,39.59
2018,8,16,18,15,281.0,58.0,0.7,28.3,109.5,44.09,31.23
2018,8,16,18,30,198.0,44.0,0.7,28.3,67.0,34.21,22.16
2018,8,16,18,45,116.0,27.0,0.75,27.3,39.0,22.23,6.79
2018,8,16,19,0,34.0,10.0,0.8,26.3,11.0,9.53,0.0
2018,8,16,19,15,17.0,5.0,0.85,26.05,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,17,5,45,35.5,11.5,1.25,22.45,13.5,25.71,0.0
2018,8,17,6,0,71.0,23.0,1.4,22.9,27.0,72.09,14.33
2018,8,17,6,15,128.5,40.5,1.55,23.35,57.5,133.34,98.37
2018,8,17,6,30,186.0,58.0,1.7,23.8,88.0,190.0,148.35
2018,8,17,6,45,240.5,75.5,1.8,24.25,129.0,249.9,198.8
2018,8,17,7,0,295.0,93.0,1.9,24.7,170.0,326.03,260.29
2018,8,17,7,15,346.5,106.0,2.05,25.2,216.5,387.15,308.52
2018,8,17,7,30,398.0,119.0,2.2,25.7,263.0,451.53,357.74
2018,8,17,7,45,438.5,130.0,2.3,26.25,311.5,507.86,399.12
2018,8,17,8,0,479.0,141.0,2.4,26.8,360.0,565.7,440.46
2018,8,17,8,15,512.0,150.0,2.5,27.2,409.0,616.05,475.53
2018,8,17,8,30,545.0,159.0,2.6,27.6,458.0,666.64,510.06
2018,8,17,8,45,563.0,169.5,2.65,28.05,502.5,705.68,535.21
2018,8,17,9,0,581.0,180.0,2.7,28.5,547.0,749.44,563.1
2018,8,17,9,15,636.5,172.0,2.8,28.75,600.0,799.92,596.21
2018,8,17,9,30,692.0,164.0,2.9,29.0,653.0,849.43,627.84
2018,8,17,9,45,697.5,171.5,3.0,29.2,687.5,867.93,638.58
2018,8,17,10,0,703.0,179.0,3.1,29.4,722.0,883.74,647.85
2018,8,17,10,15,651.5,212.5,3.15,29.6,732.0,870.23,637.43
2018,8,17,10,30,600.0,246.0,3.2,29.8,742.0,852.37,623.23
2018,8,17,10,45,549.0,281.0,3.25,29.95,745.5,830.93,606.49
2018,8,17,11,0,498.0,316.0,3.3,30.1,749.0,810.37,590.34
2018,8,17,11,15,479.5,335.0,3.35,30.2,759.0,801.89,583.44
2018,8,17,11,30,461.0,354.0,3.4,30.3,769.0,791.35,575.16
2018,8,17,11,45,390.0,389.0,3.4,30.45,743.0,741.4,538.87
2018,8,17,12,0,319.0,424.0,3.4,30.6,717.0,698.88,507.53
2018,8,17,12,15,325.5,424.5,3.45,30.6,724.0,691.1,502.5
2018,8,17,12,30,332.0,425.0,3.5,30.6,731.0,681.92,496.3
2018,8,17,12,45,331.5,421.0,3.55,30.65,725.0,661.64,482.32
2018,8,17,13,0,331.0,417.0,3.6,30.7,719.0,640.6,467.78
2018,8,17,13,15,425.5,366.5,3.6,30.7,748.5,646.88,474.22
2018,8,17,13,30,520.0,316.0,3.6,30.7,778.0,646.78,475.62
2018,8,17,13,45,549.5,293.0,3.6,30.7,771.0,620.07,456.89
2018,8,17,14,0,579.0,270.0,3.6,30.7,764.0,588.93,434.7
2018,8,17,14,15,572.5,261.5,3.6,30.6,736.5,547.82,404.59
2018,8,17,14,30,566.0,253.0,3.6,30.5,709.0,507.77,374.61
2018,8,17,14,45,539.0,251.5,3.6,30.4,670.5,462.31,340.07
2018,8,17,15,0,512.0,250.0,3.6,30.3,632.0,418.81,306.42
2018,8,17,15,15,465.0,253.0,3.5,30.2,585.0,373.55,271.22
2018,8,17,15,30,418.0,256.0,3.4,30.1,538.0,332.65,239.27
2018,8,17,15,45,422.5,233.5,3.35,29.95,502.0,290.52,205.39
2018,8,17,16,0,427.0,211.0,3.3,29.8,466.0,248.11,171.11
2018,8,17,16,15,413.0,194.5,3.1,29.55,423.5,206.99,139.19
2018,8,17,16,30,399.0,178.0,2.9,29.3,381.0,167.61,110.58
2018,8,17,16,45,373.0,162.5,2.75,29.05,336.0,130.13,87.61
2018,8,17,17,0,347.0,147.0,2.6,28.8,291.0,107.04,84.06
2018,8,17,17,15,319.0,128.5,2.4,28.35,246.5,95.45,74.83
2018,8,17,17,30,291.0,110.0,2.2,27.9,202.0,83.32,64.95
2018,8,17,17,45,233.5,93.5,2.0,27.45,158.5,71.99,55.51
2018,8,17,18,0,176.0,77.0,1.8,27.0,115.0,60.23,45.44
2018,8,17,18,15,157.0,58.0,1.8,27.0,85.0,46.27,33.18
2018,8,17,18,30,138.0,39.0,1.8,27.0,55.0,31.79,20.19
2018,8,17,18,45,89.0,24.0,1.7,26.15,32.5,19.87,3.87
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,8.58,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.15,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,18,5,45,28.0,9.0,2.05,22.6,10.5,20.17,0.0
2018,8,18,6,0,56.0,18.0,2.2,22.8,21.0,55.79,3.97
2018,8,18,6,15,42.0,20.5,2.3,23.1,24.0,46.65,30.98
2018,8,18,6,30,28.0,23.0,2.4,23.4,27.0,41.8,28.74
2018,8,18,6,45,14.0,21.0,2.55,23.7,23.0,28.14,17.84
2018,8,18,7,0,0.0,19.0,2.7,24.0,19.0,17.61,8.94
2018,8,18,7,15,0.5,45.0,2.75,24.3,45.0,42.14,29.22
2018,8,18,7,30,1.0,71.0,2.8,24.6,71.0,66.9,49.4
2018,8,18,7,45,3.5,93.5,2.85,24.95,95.0,91.32,69.05
2018,8,18,8,0,6.0,116.0,2.9,25.3,119.0,115.91,88.51
2018,8,18,8,15,22.0,160.5,2.9,25.5,172.5,175.1,135.55
2018,8,18,8,30,38.0,205.0,2.9,25.7,226.0,247.4,191.59
2018,8,18,8,45,40.5,219.5,2.9,25.95,243.5,263.98,203.39
2018,8,18,9,0,43.0,234.0,2.9,26.2,261.0,280.55,215.22
2018,8,18,9,15,35.5,248.0,2.85,26.4,271.5,287.35,219.18
2018,8,18,9,30,28.0,262.0,2.8,26.6,282.0,293.72,222.84
2018,8,18,9,45,44.0,297.5,2.8,26.8,330.5,345.13,260.94
2018,8,18,10,0,60.0,333.0,2.8,27.0,379.0,396.14,297.93
2018,8,18,10,15,70.5,350.0,2.7,27.2,406.5,421.41,315.47
2018,8,18,10,30,81.0,367.0,2.6,27.4,434.0,446.22,332.58
2018,8,18,10,45,50.5,332.5,2.55,27.55,374.5,378.11,281.73
2018,8,18,11,0,20.0,298.0,2.5,27.7,315.0,302.89,225.47
2018,8,18,11,15,20.0,301.5,2.5,27.7,319.0,305.1,227.12
2018,8,18,11,30,20.0,305.0,2.5,27.7,323.0,307.23,228.49
2018,8,18,11,45,16.0,265.0,2.45,27.75,279.5,264.16,196.45
2018,8,18,12,0,12.0,225.0,2.4,27.8,236.0,221.82,164.84
2018,8,18,12,15,23.0,282.0,2.45,27.7,303.0,287.36,213.96
2018,8,18,12,30,34.0,339.0,2.5,27.6,370.0,347.57,258.13
2018,8,18,12,45,78.5,393.5,2.5,27.5,465.0,430.02,318.57
2018,8,18,13,0,123.0,448.0,2.5,27.4,560.0,507.82,374.25
2018,8,18,13,15,101.5,429.0,2.5,27.2,520.5,466.47,344.45
2018,8,18,13,30,80.0,410.0,2.5,27.0,481.0,427.11,316.43
2018,8,18,13,45,110.0,377.0,2.45,26.75,472.0,408.69,304.37
2018,8,18,14,0,140.0,344.0,2.4,26.5,463.0,390.23,291.85
2018,8,18,14,15,72.0,230.0,2.35,26.3,291.0,245.64,184.67
2018,8,18,14,30,4.0,116.0,2.3,26.1,119.0,109.97,80.92
2018,8,18,14,45,2.5,99.5,2.25,25.85,101.5,93.94,68.77
2018,8,18,15,0,1.0,83.0,2.2,25.6,84.0,77.86,56.34
2018,8,18,15,15,5.0,119.5,2.15,25.5,123.0,112.62,83.82
2018,8,18,15,30,9.0,156.0,2.1,25.4,162.0,145.64,109.7
2018,8,18,15,45,50.0,176.0,2.0,25.25,206.0,167.3,125.54
2018,8,18,16,0,91.0,196.0,1.9,25.1,250.0,180.31,134.11
2018,8,18,16,15,155.5,198.5,1.85,25.05,281.0,183.94,134.25
2018,8,18,16,30,220.0,201.0,1.8,25.0,312.0,171.54,122.74
2018,8,18,16,45,113.0,149.0,1.7,24.95,205.5,123.39,91.04
2018,8,18,17,0,6.0,97.0,1.6,24.9,99.0,88.46,69.74
2018,8,18,17,15,3.0,69.5,1.45,24.75,70.5,64.67,49.86
2018,8,18,17,30,0.0,42.0,1.3,24.6,42.0,39.0,28.03
2018,8,18,17,45,0.0,31.0,1.1,24.45,31.0,28.76,19.23
2018,8,18,18,0,0.0,20.0,0.9,24.3,20.0,18.54,10.33
2018,8,18,18,15,0.0,16.0,0.9,24.3,16.0,14.82,6.97
2018,8,18,18,30,0.0,12.0,0.9,24.3,12.0,11.11,3.45
2018,8,18,18,45,0.0,7.5,1.0,24.0,7.5,6.94,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.7,3.0,2.86,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.7,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.75,22.05,14.0,37.44,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.2,28.0,103.47,0.0
2018,8,19,6,15,234.5,34.0,1.85,22.5,63.5,187.49,139.0
2018,8,19,6,30,336.0,47.0,1.8,22.8,99.0,269.94,212.1
2018,8,19,6,45,405.0,58.0,1.75,23.05,144.5,339.29,270.75
2018,8,19,7,0,474.0,69.0,1.7,23.3,190.0,413.78,331.08
2018,8,19,7,15,524.0,77.0,1.6,23.7,239.5,476.34,379.36
2018,8,19,7,30,574.0,85.0,1.5,24.1,289.0,541.37,427.24
2018,8,19,7,45,609.0,91.0,1.4,24.45,339.0,594.65,464.0
2018,8,19,8,0,644.0,97.0,1.3,24.8,389.0,648.5,499.25
2018,8,19,8,15,650.5,106.5,1.25,25.25,431.0,683.43,520.25
2018,8,19,8,30,657.0,116.0,1.2,25.7,473.0,716.53,539.6
2018,8,19,8,45,701.0,114.0,1.15,26.15,526.5,766.56,569.94
2018,8,19,9,0,745.0,112.0,1.1,26.6,580.0,812.58,596.61
2018,8,19,9,15,733.5,129.5,1.15,26.95,617.0,837.68,610.7
2018,8,19,9,30,722.0,147.0,1.2,27.3,654.0,855.54,620.32
2018,8,19,9,45,699.5,171.0,1.2,27.65,684.5,866.78,625.12
2018,8,19,10,0,677.0,195.0,1.2,28.0,715.0,873.98,627.52
2018,8,19,10,15,691.0,196.5,1.25,28.2,746.5,888.27,635.64
2018,8,19,10,30,705.0,198.0,1.3,28.4,778.0,899.89,642.07
2018,8,19,10,45,708.5,201.5,1.35,28.6,800.0,900.89,641.91
2018,8,19,11,0,712.0,205.0,1.4,28.8,822.0,899.06,640.2
2018,8,19,11,15,653.0,236.5,1.45,28.95,811.0,864.6,617.69
2018,8,19,11,30,594.0,268.0,1.5,29.1,800.0,827.66,592.37
2018,8,19,11,45,381.5,321.5,1.6,29.25,664.5,672.37,486.23
2018,8,19,12,0,169.0,375.0,1.7,29.4,529.0,513.2,373.61
2018,8,19,12,15,172.0,383.0,1.75,29.45,540.0,515.13,375.87
2018,8,19,12,30,175.0,391.0,1.8,29.5,551.0,516.09,376.42
2018,8,19,12,45,356.5,340.5,1.85,29.55,664.5,607.77,443.92
2018,8,19,13,0,538.0,290.0,1.9,29.6,778.0,683.49,498.02
2018,8,19,13,15,554.0,274.0,1.9,29.55,770.0,655.36,478.47
2018,8,19,13,30,570.0,258.0,1.9,29.5,762.0,626.28,458.71
2018,8,19,13,45,457.0,301.0,1.9,29.45,699.0,563.35,412.95
2018,8,19,14,0,344.0,344.0,1.9,29.4,636.0,509.39,373.32
2018,8,19,14,15,300.0,353.0,1.9,29.3,601.5,471.83,346.16
2018,8,19,14,30,256.0,362.0,1.9,29.2,567.0,437.38,321.0
2018,8,19,14,45,150.0,297.5,1.9,29.15,416.5,325.45,240.24
2018,8,19,15,0,44.0,233.0,1.9,29.1,266.0,223.84,165.95
2018,8,19,15,15,28.0,187.5,1.85,28.95,208.0,176.47,130.87
2018,8,19,15,30,12.0,142.0,1.8,28.8,150.0,134.26,99.21
2018,8,19,15,45,6.0,89.0,1.8,28.65,93.0,84.52,61.05
2018,8,19,16,0,0.0,36.0,1.8,28.5,36.0,33.48,21.13
2018,8,19,16,15,0.0,33.5,1.75,28.3,33.5,31.14,19.39
2018,8,19,16,30,0.0,31.0,1.7,28.1,31.0,28.8,17.61
2018,8,19,16,45,17.0,66.5,1.65,27.85,73.5,61.41,43.55
2018,8,19,17,0,34.0,102.0,1.6,27.6,116.0,88.82,69.36
2018,8,19,17,15,45.0,97.0,1.5,27.2,112.5,84.31,65.85
2018,8,19,17,30,56.0,92.0,1.4,26.8,109.0,79.53,62.04
2018,8,19,17,45,28.0,59.5,1.25,26.35,68.0,53.65,40.21
2018,8,19,18,0,0.0,27.0,1.1,25.9,27.0,25.04,15.76
2018,8,19,18,15,1.0,23.5,1.1,25.9,23.5,21.8,12.74
2018,8,19,18,30,2.0,20.0,1.1,25.9,20.0,18.55,9.34
2018,8,19,18,45,2.5,11.5,1.0,25.15,11.5,10.66,0.0
2018,8,19,19,0,3.0,3.0,0.9,24.4,3.0,2.86,0.0
2018,8,19,19,15,1.5,1.5,0.9,24.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,8,20,5,45,9.0,3.5,1.5,21.6,4.0,7.04,0.0
2018,8,20,6,0,18.0,7.0,1.7,21.8,8.0,19.23,0.0
2018,8,20,6,15,9.0,8.0,1.75,22.0,8.5,13.28,4.71
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,8.33,1.15
2018,8,20,6,45,0.0,15.0,1.85,22.4,15.0,13.89,5.86
2018,8,20,7,0,0.0,21.0,1.9,22.6,21.0,19.47,10.57
2018,8,20,7,15,4.0,49.5,1.95,22.85,51.0,48.72,34.96
2018,8,20,7,30,8.0,78.0,2.0,23.1,81.0,79.26,60.08
2018,8,20,7,45,144.5,119.0,2.0,23.35,184.0,243.7,195.89
2018,8,20,8,0,281.0,160.0,2.0,23.6,287.0,416.06,330.54
2018,8,20,8,15,446.5,150.0,1.95,24.0,379.0,560.08,438.52
2018,8,20,8,30,612.0,140.0,1.9,24.4,471.0,705.32,541.56
2018,8,20,8,45,406.0,190.0,1.9,24.8,418.0,589.96,452.49
2018,8,20,9,0,200.0,240.0,1.9,25.2,365.0,440.81,338.26
2018,8,20,9,15,110.0,242.0,1.85,25.55,311.5,361.62,276.58
2018,8,20,9,30,20.0,244.0,1.8,25.9,258.0,255.28,193.19
2018,8,20,9,45,19.5,252.0,1.75,26.25,266.5,261.88,197.73
2018,8,20,10,0,19.0,260.0,1.7,26.6,275.0,268.45,201.85
2018,8,20,10,15,16.5,256.0,1.65,26.9,269.0,261.1,195.61
2018,8,20,10,30,14.0,252.0,1.6,27.2,263.0,253.9,189.61
2018,8,20,10,45,13.0,243.0,1.6,27.45,253.5,243.37,181.35
2018,8,20,11,0,12.0,234.0,1.6,27.7,244.0,233.01,173.28
2018,8,20,11,15,9.0,202.5,1.6,27.95,210.0,199.36,147.81
2018,8,20,11,30,6.0,171.0,1.6,28.2,176.0,166.21,122.66
2018,8,20,11,45,4.5,158.0,1.6,28.4,162.0,152.28,111.99
2018,8,20,12,0,3.0,145.0,1.6,28.6,148.0,138.47,101.38
2018,8,20,12,15,11.0,209.0,1.6,28.7,219.0,205.11,151.68
2018,8,20,12,30,19.0,273.0,1.6,28.8,290.0,270.77,200.02
2018,8,20,12,45,40.5,318.0,1.6,28.9,354.5,329.47,242.86
2018,8,20,13,0,62.0,363.0,1.6,29.0,419.0,383.27,281.4
2018,8,20,13,15,69.0,365.5,1.6,29.0,427.0,385.46,282.84
2018,8,20,13,30,76.0,368.0,1.6,29.0,435.0,386.84,283.95
2018,8,20,13,45,56.0,353.5,1.6,29.0,402.0,355.12,260.98
2018,8,20,14,0,36.0,339.0,1.6,29.0,369.0,325.25,239.42
2018,8,20,14,15,116.5,351.0,1.6,28.95,444.5,371.44,273.88
2018,8,20,14,30,197.0,363.0,1.6,28.9,520.0,412.55,303.19
2018,8,20,14,45,260.5,332.0,1.55,28.8,530.0,397.16,291.45
2018,8,20,15,0,324.0,301.0,1.5,28.7,540.0,381.46,278.75
2018,8,20,15,15,280.5,292.0,1.4,28.65,490.5,337.77,245.96
2018,8,20,15,30,237.0,283.0,1.3,28.6,441.0,298.38,216.6
2018,8,20,15,45,236.0,250.5,1.2,28.5,398.5,257.08,184.93
2018,8,20,16,0,235.0,218.0,1.1,28.4,356.0,216.42,153.56
2018,8,20,16,15,327.5,198.0,1.0,28.3,371.5,199.14,136.42
2018,8,20,16,30,420.0,178.0,0.9,28.2,387.0,164.32,107.73
2018,8,20,16,45,399.5,162.5,0.8,28.1,343.5,126.09,85.73
2018,8,20,17,0,379.0,147.0,0.7,28.0,300.0,100.1,78.36
2018,8,20,17,15,366.0,130.0,0.65,27.7,260.5,90.86,71.07
2018,8,20,17,30,353.0,113.0,0.6,27.4,221.0,81.03,63.06
2018,8,20,17,45,302.5,95.5,0.5,27.15,175.5,73.59,56.8
2018,8,20,18,0,252.0,78.0,0.4,26.9,130.0,61.06,46.0
2018,8,20,18,15,185.5,58.5,0.4,26.9,90.5,46.6,33.29
2018,8,20,18,30,119.0,39.0,0.4,26.9,51.0,31.66,19.56
2018,8,20,18,45,67.0,22.0,0.4,26.3,28.0,18.2,0.0
2018,8,20,19,0,15.0,5.0,0.4,25.7,5.0,4.77,0.0
2018,8,20,19,15,7.5,2.5,0.4,25.5,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.45,24.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,11.5,5.5,1.5,22.75,6.0,9.95,0.0
2018,8,21,6,0,23.0,11.0,1.7,22.9,12.0,23.73,0.0
2018,8,21,6,15,11.5,20.5,1.85,23.1,21.0,25.28,13.77
2018,8,21,6,30,0.0,30.0,2.0,23.3,30.0,27.85,16.94
