Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,45,0.0,46.5,2.15,23.5,46.5,43.61,30.21
2018,8,21,7,0,0.0,63.0,2.3,23.7,63.0,60.22,44.07
2018,8,21,7,15,0.5,71.0,2.4,23.95,71.0,67.63,50.18
2018,8,21,7,30,1.0,79.0,2.5,24.2,79.0,75.32,56.35
2018,8,21,7,45,0.5,65.0,2.6,24.4,65.0,60.84,44.34
2018,8,21,8,0,0.0,51.0,2.7,24.6,51.0,47.41,33.2
2018,8,21,8,15,0.5,76.0,2.75,24.85,76.5,71.16,52.29
2018,8,21,8,30,1.0,101.0,2.8,25.1,102.0,95.59,71.63
2018,8,21,8,45,2.5,133.0,2.9,25.35,134.5,128.51,97.44
2018,8,21,9,0,4.0,165.0,3.0,25.6,167.0,161.62,123.01
2018,8,21,9,15,9.0,193.5,3.05,25.9,199.5,194.39,148.06
2018,8,21,9,30,14.0,222.0,3.1,26.2,232.0,227.17,172.78
2018,8,21,9,45,11.0,210.0,3.1,26.55,218.0,211.45,159.98
2018,8,21,10,0,8.0,198.0,3.1,26.9,204.0,196.13,147.67
2018,8,21,10,15,22.5,252.0,3.15,27.15,270.0,272.34,205.44
2018,8,21,10,30,37.0,306.0,3.2,27.4,336.0,340.23,255.58
2018,8,21,10,45,40.0,330.5,3.2,27.65,364.0,365.87,273.58
2018,8,21,11,0,43.0,355.0,3.2,27.9,392.0,390.84,291.08
2018,8,21,11,15,40.5,348.5,3.25,28.15,384.0,378.75,281.64
2018,8,21,11,30,38.0,342.0,3.3,28.4,376.0,366.82,272.51
2018,8,21,11,45,47.5,361.5,3.35,28.6,404.5,391.19,290.13
2018,8,21,12,0,57.0,381.0,3.4,28.8,433.0,414.52,306.77
2018,8,21,12,15,38.0,346.5,3.4,28.95,381.0,361.13,267.33
2018,8,21,12,30,19.0,312.0,3.4,29.1,329.0,307.08,227.32
2018,8,21,12,45,38.0,337.0,3.4,29.2,371.0,344.9,255.57
2018,8,21,13,0,57.0,362.0,3.4,29.3,413.0,378.31,280.04
2018,8,21,13,15,82.0,389.0,3.45,29.35,461.5,415.57,307.3
2018,8,21,13,30,107.0,416.0,3.5,29.4,510.0,449.76,332.04
2018,8,21,13,45,104.0,384.5,3.5,29.45,474.0,409.77,303.24
2018,8,21,14,0,101.0,353.0,3.5,29.5,438.0,372.62,276.48
2018,8,21,14,15,67.5,316.0,3.5,29.4,372.0,318.65,236.89
2018,8,21,14,30,34.0,279.0,3.5,29.3,306.0,264.89,197.19
2018,8,21,14,45,169.0,271.5,3.5,29.2,396.5,311.91,232.49
2018,8,21,15,0,304.0,264.0,3.5,29.1,487.0,342.89,253.63
2018,8,21,15,15,421.0,224.5,3.45,28.95,514.5,328.25,239.38
2018,8,21,15,30,538.0,185.0,3.4,28.8,542.0,307.63,218.7
2018,8,21,15,45,513.0,176.5,3.35,28.6,497.0,262.91,182.32
2018,8,21,16,0,488.0,168.0,3.3,28.4,452.0,220.73,148.44
2018,8,21,16,15,363.0,143.0,3.1,28.15,344.0,154.71,101.61
2018,8,21,16,30,238.0,118.0,2.9,27.9,236.0,111.37,74.28
2018,8,21,16,45,124.5,77.5,2.7,27.65,138.5,63.12,42.74
2018,8,21,17,0,11.0,37.0,2.5,27.4,41.0,34.89,24.05
2018,8,21,17,15,49.5,64.5,2.25,26.9,80.0,54.88,41.19
2018,8,21,17,30,88.0,92.0,2.0,26.4,119.0,75.31,58.65
2018,8,21,17,45,93.0,69.0,1.75,25.95,92.5,58.02,43.97
2018,8,21,18,0,98.0,46.0,1.5,25.5,66.0,37.17,26.07
2018,8,21,18,15,143.5,40.5,1.5,25.5,60.0,33.09,22.15
2018,8,21,18,30,189.0,35.0,1.5,25.5,54.0,27.35,16.0
2018,8,21,18,45,101.5,19.5,1.5,24.8,29.0,15.49,0.0
2018,8,21,19,0,14.0,4.0,1.5,24.1,4.0,3.81,0.0
2018,8,21,19,15,7.0,2.0,1.6,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.75,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,65.5,9.0,1.6,20.95,12.0,8.58,0.0
2018,8,22,6,0,131.0,18.0,1.8,21.2,24.0,95.8,0.0
2018,8,22,6,15,247.0,31.0,1.85,21.5,60.5,190.29,138.45
2018,8,22,6,30,363.0,44.0,1.9,21.8,97.0,279.81,219.94
2018,8,22,6,45,440.0,53.0,2.0,22.1,144.0,352.32,282.03
2018,8,22,7,0,517.0,62.0,2.1,22.4,191.0,430.55,346.28
2018,8,22,7,15,568.0,69.0,2.15,22.9,241.5,493.87,396.1
2018,8,22,7,30,619.0,76.0,2.2,23.4,292.0,559.74,445.77
2018,8,22,7,45,654.5,81.0,2.25,23.95,343.0,613.48,483.35
2018,8,22,8,0,690.0,86.0,2.3,24.5,394.0,667.77,520.16
2018,8,22,8,15,714.5,90.5,2.35,25.0,443.0,709.09,546.81
2018,8,22,8,30,739.0,95.0,2.4,25.5,492.0,753.29,575.02
2018,8,22,8,45,756.5,99.5,2.45,26.0,538.5,790.18,597.62
2018,8,22,9,0,774.0,104.0,2.5,26.5,585.0,825.22,618.69
2018,8,22,9,15,776.5,112.5,2.5,26.85,624.5,849.2,632.09
2018,8,22,9,30,779.0,121.0,2.5,27.2,664.0,870.28,643.59
2018,8,22,9,45,583.5,197.5,2.5,27.55,617.0,783.56,582.39
2018,8,22,10,0,388.0,274.0,2.5,27.9,570.0,678.39,503.93
2018,8,22,10,15,305.0,326.0,2.5,28.1,564.5,641.04,474.88
2018,8,22,10,30,222.0,378.0,2.5,28.3,559.0,602.09,444.15
2018,8,22,10,45,287.0,380.0,2.5,28.5,622.0,671.07,492.44
2018,8,22,11,0,352.0,382.0,2.5,28.7,685.0,726.6,530.17
2018,8,22,11,15,310.0,381.0,2.5,28.8,651.5,677.86,495.14
2018,8,22,11,30,268.0,380.0,2.5,28.9,618.0,628.98,460.51
2018,8,22,11,45,222.0,394.0,2.5,29.05,593.0,591.59,433.09
2018,8,22,12,0,176.0,408.0,2.5,29.2,568.0,549.59,402.37
2018,8,22,12,15,161.0,415.5,2.45,29.2,562.0,535.0,391.59
2018,8,22,12,30,146.0,423.0,2.4,29.2,556.0,520.39,380.68
2018,8,22,12,45,103.0,363.5,2.4,29.25,457.0,422.56,311.07
2018,8,22,13,0,60.0,304.0,2.4,29.3,358.0,327.46,242.19
2018,8,22,13,15,136.0,280.5,2.35,29.25,400.5,356.93,265.92
2018,8,22,13,30,212.0,257.0,2.3,29.2,443.0,377.75,282.38
2018,8,22,13,45,377.0,258.5,2.25,29.15,579.0,470.99,350.99
2018,8,22,14,0,542.0,260.0,2.2,29.1,715.0,550.22,406.59
2018,8,22,14,15,335.5,222.5,2.15,29.0,501.0,375.82,279.81
2018,8,22,14,30,129.0,185.0,2.1,28.9,287.0,224.77,167.41
2018,8,22,14,45,100.0,223.5,2.1,28.8,300.5,240.4,178.98
2018,8,22,15,0,71.0,262.0,2.1,28.7,314.0,257.68,191.69
2018,8,22,15,15,67.0,256.0,2.05,28.55,303.0,245.24,182.36
2018,8,22,15,30,63.0,250.0,2.0,28.4,292.0,232.98,173.26
2018,8,22,15,45,156.0,241.0,1.95,28.25,334.0,235.72,172.46
2018,8,22,16,0,249.0,232.0,1.9,28.1,376.0,226.91,161.77
2018,8,22,16,15,232.5,207.5,1.8,27.9,332.5,189.46,133.71
2018,8,22,16,30,216.0,183.0,1.7,27.7,289.0,154.22,108.73
2018,8,22,16,45,109.5,129.0,1.6,27.45,182.5,106.64,77.93
2018,8,22,17,0,3.0,75.0,1.5,27.2,76.0,69.8,53.52
2018,8,22,17,15,1.5,53.0,1.35,26.7,53.5,49.26,36.44
2018,8,22,17,30,0.0,31.0,1.2,26.2,31.0,28.76,19.08
2018,8,22,17,45,0.0,21.0,1.05,25.7,21.0,19.47,11.11
2018,8,22,18,0,0.0,11.0,0.9,25.2,11.0,10.18,3.08
2018,8,22,18,15,0.0,8.0,0.9,25.2,8.0,7.4,0.58
2018,8,22,18,30,0.0,5.0,0.9,25.2,5.0,4.62,0.0
2018,8,22,18,45,0.0,3.0,0.9,24.3,3.0,2.77,0.0
2018,8,22,19,0,0.0,1.0,0.9,23.4,1.0,0.95,0.0
2018,8,22,19,15,0.0,0.5,1.0,23.2,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,21.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,20.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,23,5,45,69.0,9.5,2.15,15.5,12.5,9.05,0.0
2018,8,23,6,0,138.0,19.0,2.3,15.7,25.0,99.91,0.0
2018,8,23,6,15,264.5,31.5,2.45,16.2,63.0,198.98,146.61
2018,8,23,6,30,391.0,44.0,2.6,16.7,101.0,294.44,236.23
2018,8,23,6,45,477.0,53.0,2.75,17.25,151.0,373.48,305.12
2018,8,23,7,0,563.0,62.0,2.9,17.8,201.0,458.91,376.48
2018,8,23,7,15,619.0,67.5,3.0,18.3,254.5,525.53,430.28
2018,8,23,7,30,675.0,73.0,3.1,18.8,308.0,594.92,483.61
2018,8,23,7,45,716.0,77.5,3.25,19.35,363.0,650.24,523.46
2018,8,23,8,0,757.0,82.0,3.4,19.9,418.0,710.56,565.9
2018,8,23,8,15,784.5,85.0,3.35,20.3,470.5,758.3,597.49
2018,8,23,8,30,812.0,88.0,3.3,20.7,523.0,805.09,627.68
2018,8,23,8,45,834.5,90.0,3.25,21.1,573.0,845.05,652.42
2018,8,23,9,0,857.0,92.0,3.2,21.5,623.0,875.82,670.36
2018,8,23,9,15,872.0,94.5,3.1,21.85,668.0,905.69,687.33
2018,8,23,9,30,887.0,97.0,3.0,22.2,713.0,933.0,702.33
2018,8,23,9,45,898.0,99.0,2.95,22.55,752.5,953.25,712.85
2018,8,23,10,0,909.0,101.0,2.9,22.9,792.0,970.48,721.4
2018,8,23,10,15,917.0,101.5,2.85,23.15,824.0,980.08,725.23
2018,8,23,10,30,925.0,102.0,2.8,23.4,856.0,986.4,727.08
2018,8,23,10,45,930.5,102.5,2.75,23.7,881.0,987.04,725.21
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,984.29,721.33
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.5,977.21,715.08
2018,8,23,11,30,945.0,104.0,2.6,24.4,943.0,966.75,706.8
2018,8,23,11,45,947.5,104.0,2.55,24.6,953.0,950.65,695.02
2018,8,23,12,0,950.0,104.0,2.5,24.8,963.0,931.32,681.29
2018,8,23,12,15,949.0,104.5,2.45,24.9,964.0,906.37,664.25
2018,8,23,12,30,948.0,105.0,2.4,25.0,965.0,878.52,645.41
2018,8,23,12,45,946.5,104.5,2.4,25.1,958.5,846.59,624.27
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,812.1,601.37
2018,8,23,13,15,942.5,103.0,2.35,25.25,937.5,774.01,575.7
2018,8,23,13,30,940.0,102.0,2.3,25.3,923.0,733.73,547.91
2018,8,23,13,45,934.5,101.0,2.25,25.3,900.0,689.51,515.64
2018,8,23,14,0,929.0,100.0,2.2,25.3,877.0,643.69,481.54
2018,8,23,14,15,922.0,99.0,2.2,25.25,848.0,595.63,445.31
2018,8,23,14,30,915.0,98.0,2.2,25.2,819.0,546.49,407.26
2018,8,23,14,45,906.0,96.5,2.15,25.15,783.0,495.16,366.33
2018,8,23,15,0,897.0,95.0,2.1,25.1,747.0,443.38,323.91
2018,8,23,15,15,884.5,92.5,2.05,24.95,704.5,389.33,278.85
2018,8,23,15,30,872.0,90.0,2.0,24.8,662.0,335.63,233.14
2018,8,23,15,45,855.5,87.5,1.95,24.65,615.0,281.53,186.86
2018,8,23,16,0,839.0,85.0,1.9,24.5,568.0,221.76,136.88
2018,8,23,16,15,817.5,82.0,1.85,24.25,517.5,169.06,95.13
2018,8,23,16,30,796.0,79.0,1.8,24.0,467.0,118.62,60.89
2018,8,23,16,45,767.0,75.0,1.7,23.75,414.0,69.68,38.8
2018,8,23,17,0,738.0,71.0,1.6,23.5,361.0,49.93,37.45
2018,8,23,17,15,696.5,66.0,1.45,22.75,307.5,48.07,36.08
2018,8,23,17,30,655.0,61.0,1.3,22.0,254.0,41.98,30.96
2018,8,23,17,45,593.5,54.5,1.15,21.25,202.0,38.95,28.35
2018,8,23,18,0,532.0,48.0,1.0,20.5,150.0,35.79,25.45
2018,8,23,18,15,431.5,39.0,1.0,20.5,105.0,30.21,20.13
2018,8,23,18,30,331.0,30.0,1.0,20.5,60.0,24.41,13.39
2018,8,23,18,45,189.5,18.0,0.95,19.25,32.5,17.16,0.0
2018,8,23,19,0,48.0,6.0,0.9,18.0,5.0,0.0,0.0
2018,8,23,19,15,24.0,3.0,0.9,17.85,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,5,45,79.0,9.0,1.55,13.5,12.5,0.0,0.0
2018,8,24,6,0,158.0,18.0,1.7,14.0,25.0,88.28,0.0
2018,8,24,6,15,289.5,30.0,1.75,14.65,63.5,209.61,153.42
2018,8,24,6,30,421.0,42.0,1.8,15.3,102.0,307.97,247.1
2018,8,24,6,45,501.0,50.5,1.85,15.9,151.5,383.88,313.29
2018,8,24,7,0,581.0,59.0,1.9,16.5,201.0,465.67,381.17
2018,8,24,7,15,633.0,65.5,1.85,17.4,254.5,531.41,432.59
2018,8,24,7,30,685.0,72.0,1.8,18.3,308.0,599.64,482.76
2018,8,24,7,45,721.0,76.5,1.75,19.15,361.5,651.56,517.68
2018,8,24,8,0,757.0,81.0,1.7,20.0,415.0,708.05,554.53
2018,8,24,8,15,782.0,84.5,1.85,20.6,466.5,754.3,584.95
2018,8,24,8,30,807.0,88.0,2.0,21.2,518.0,799.44,614.09
2018,8,24,8,45,826.0,91.0,2.15,21.85,567.0,837.4,637.69
2018,8,24,9,0,845.0,94.0,2.3,22.5,616.0,873.4,659.71
2018,8,24,9,15,860.5,96.0,2.3,22.8,660.5,895.41,671.69
2018,8,24,9,30,876.0,98.0,2.3,23.1,705.0,922.34,687.08
2018,8,24,9,45,888.0,100.0,2.25,23.4,744.5,943.32,697.91
2018,8,24,10,0,900.0,102.0,2.2,23.7,784.0,961.32,706.81
2018,8,24,10,15,907.5,103.0,2.15,24.0,816.0,970.86,710.26
2018,8,24,10,30,915.0,104.0,2.1,24.3,848.0,977.16,711.78
2018,8,24,10,45,920.5,105.0,2.05,24.55,873.0,978.25,710.23
2018,8,24,11,0,926.0,106.0,2.0,24.8,898.0,975.97,706.72
2018,8,24,11,15,930.0,106.5,1.95,25.0,916.0,968.4,700.13
2018,8,24,11,30,934.0,107.0,1.9,25.2,934.0,957.5,691.61
2018,8,24,11,45,935.5,107.5,1.85,25.4,943.5,941.06,679.71
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,921.47,665.95
2018,8,24,12,15,937.5,107.5,1.75,25.75,954.5,896.99,649.31
2018,8,24,12,30,938.0,107.0,1.7,25.9,956.0,869.61,630.89
2018,8,24,12,45,938.0,105.5,1.7,26.0,949.5,838.12,610.47
2018,8,24,13,0,938.0,104.0,1.7,26.1,943.0,804.02,588.29
2018,8,24,13,15,933.5,103.5,1.7,26.15,927.5,765.12,562.91
2018,8,24,13,30,929.0,103.0,1.7,26.2,912.0,724.2,535.25
2018,8,24,13,45,923.0,103.0,1.75,26.25,889.5,680.9,504.6
2018,8,24,14,0,917.0,103.0,1.8,26.3,867.0,636.05,472.01
2018,8,24,14,15,908.0,102.0,1.75,26.3,836.5,587.34,435.35
2018,8,24,14,30,899.0,101.0,1.7,26.3,806.0,537.77,397.12
2018,8,24,14,45,887.5,100.0,1.7,26.25,769.5,486.44,356.82
2018,8,24,15,0,876.0,99.0,1.7,26.2,733.0,434.91,315.18
2018,8,24,15,15,862.5,97.0,1.7,26.1,691.0,381.92,271.42
2018,8,24,15,30,849.0,95.0,1.7,26.0,649.0,329.4,227.09
2018,8,24,15,45,831.5,92.5,1.7,25.85,602.5,269.67,177.14
2018,8,24,16,0,814.0,90.0,1.7,25.7,556.0,217.6,133.65
2018,8,24,16,15,791.5,86.5,1.6,25.5,505.5,165.72,93.15
2018,8,24,16,30,769.0,83.0,1.5,25.3,455.0,116.27,60.38
2018,8,24,16,45,738.5,78.5,1.45,25.05,402.5,68.44,39.95
2018,8,24,17,0,708.0,74.0,1.4,24.8,350.0,52.46,39.4
2018,8,24,17,15,663.5,69.0,1.25,24.1,297.0,46.01,34.1
2018,8,24,17,30,619.0,64.0,1.1,23.4,244.0,44.46,32.91
2018,8,24,17,45,553.0,57.0,0.95,22.75,193.0,41.15,30.05
2018,8,24,18,0,487.0,50.0,0.8,22.1,142.0,37.7,26.88
2018,8,24,18,15,384.0,40.0,0.8,22.1,98.0,31.32,20.85
2018,8,24,18,30,281.0,30.0,0.8,22.1,54.0,24.64,12.94
2018,8,24,18,45,158.0,17.5,0.85,21.1,29.0,16.68,0.0
2018,8,24,19,0,35.0,5.0,0.9,20.1,4.0,0.0,0.0
2018,8,24,19,15,17.5,2.5,0.9,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,20.5,6.5,0.9,16.3,7.5,0.0,0.0
2018,8,25,6,0,41.0,13.0,1.0,16.7,15.0,30.78,0.0
2018,8,25,6,15,138.0,31.0,0.95,17.2,48.5,135.34,95.29
2018,8,25,6,30,235.0,49.0,0.9,17.7,82.0,214.28,169.21
2018,8,25,6,45,333.0,61.5,0.9,18.25,130.0,295.13,237.84
2018,8,25,7,0,431.0,74.0,0.9,18.8,178.0,384.52,310.66
2018,8,25,7,15,478.5,83.5,0.75,19.7,225.5,447.93,358.77
2018,8,25,7,30,526.0,93.0,0.6,20.6,273.0,510.92,403.85
2018,8,25,7,45,335.5,130.0,0.5,21.55,252.0,425.72,334.5
2018,8,25,8,0,145.0,167.0,0.4,22.5,231.0,304.0,237.52
2018,8,25,8,15,311.5,167.0,0.35,23.05,326.0,452.69,351.16
2018,8,25,8,30,478.0,167.0,0.3,23.6,421.0,612.78,463.26
2018,8,25,8,45,597.0,151.5,0.3,24.15,498.5,713.13,528.72
2018,8,25,9,0,716.0,136.0,0.3,24.7,576.0,811.14,588.74
2018,8,25,9,15,618.0,182.0,0.3,25.0,581.5,784.78,568.01
2018,8,25,9,30,520.0,228.0,0.3,25.3,587.0,746.62,539.36
2018,8,25,9,45,506.0,247.0,0.35,25.6,612.5,756.82,544.85
2018,8,25,10,0,492.0,266.0,0.4,25.9,638.0,764.34,548.01
2018,8,25,10,15,417.5,304.5,0.45,26.15,629.5,733.02,524.81
2018,8,25,10,30,343.0,343.0,0.5,26.4,621.0,688.38,493.55
2018,8,25,10,45,350.0,348.5,0.5,26.65,639.5,694.84,497.25
2018,8,25,11,0,357.0,354.0,0.5,26.9,658.0,699.75,499.34
2018,8,25,11,15,495.0,298.0,0.5,27.05,729.5,769.68,547.08
2018,8,25,11,30,633.0,242.0,0.5,27.2,801.0,828.44,585.88
2018,8,25,11,45,557.5,281.0,0.55,27.4,777.0,782.06,553.72
2018,8,25,12,0,482.0,320.0,0.6,27.6,753.0,737.56,523.75
2018,8,25,12,15,364.0,362.0,0.55,27.75,689.5,656.6,467.77
2018,8,25,12,30,246.0,404.0,0.5,27.9,626.0,584.66,417.2
2018,8,25,12,45,206.5,408.0,0.5,28.0,593.5,542.83,388.86
2018,8,25,13,0,167.0,412.0,0.5,28.1,561.0,505.14,362.71
2018,8,25,13,15,217.0,397.5,0.45,28.15,588.0,516.99,371.52
2018,8,25,13,30,267.0,383.0,0.4,28.2,615.0,522.62,375.35
2018,8,25,13,45,385.0,328.5,0.35,28.2,653.5,531.84,382.63
2018,8,25,14,0,503.0,274.0,0.3,28.2,692.0,533.28,383.66
2018,8,25,14,15,579.0,237.5,0.4,28.15,702.5,515.31,371.69
2018,8,25,14,30,655.0,201.0,0.5,28.1,713.0,490.89,354.24
2018,8,25,14,45,748.0,154.5,0.55,28.05,713.5,458.21,329.14
2018,8,25,15,0,841.0,108.0,0.6,28.0,714.0,425.05,301.57
2018,8,25,15,15,804.0,113.0,0.5,27.9,665.0,365.82,254.6
2018,8,25,15,30,767.0,118.0,0.4,27.8,616.0,314.8,213.2
2018,8,25,15,45,760.5,110.5,0.35,27.65,574.0,264.07,171.32
2018,8,25,16,0,754.0,103.0,0.3,27.5,532.0,213.72,130.31
2018,8,25,16,15,739.5,96.5,0.25,27.4,485.0,163.73,92.27
2018,8,25,16,30,725.0,90.0,0.2,27.3,438.0,115.32,61.05
2018,8,25,16,45,692.0,85.5,0.15,27.15,386.5,64.22,38.77
2018,8,25,17,0,659.0,81.0,0.1,27.0,335.0,52.65,39.17
2018,8,25,17,15,607.5,75.0,0.15,26.4,281.5,50.68,37.74
2018,8,25,17,30,556.0,69.0,0.2,25.8,228.0,48.59,36.09
2018,8,25,17,45,497.0,60.5,0.3,25.2,180.0,44.25,32.36
2018,8,25,18,0,438.0,52.0,0.4,24.6,132.0,39.68,28.23
2018,8,25,18,15,278.0,40.0,0.4,24.6,85.0,30.73,20.04
2018,8,25,18,30,118.0,28.0,0.4,24.6,38.0,23.13,11.01
2018,8,25,18,45,66.5,15.0,0.6,23.35,20.0,14.3,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.1,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.75,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,26,5,45,50.0,7.5,0.6,18.55,9.5,0.0,0.0
2018,8,26,6,0,100.0,15.0,0.6,18.8,19.0,58.97,0.0
2018,8,26,6,15,206.5,29.5,0.7,19.3,53.0,166.39,114.94
2018,8,26,6,30,313.0,44.0,0.8,19.8,87.0,249.0,194.76
2018,8,26,6,45,389.5,55.0,0.9,20.3,132.5,321.91,256.91
2018,8,26,7,0,466.0,66.0,1.0,20.8,178.0,399.66,320.4
2018,8,26,7,15,517.0,75.0,1.2,21.6,227.5,463.19,370.46
2018,8,26,7,30,568.0,84.0,1.4,22.4,277.0,529.27,420.5
2018,8,26,7,45,603.5,91.0,1.65,23.15,327.5,583.49,460.2
2018,8,26,8,0,639.0,98.0,1.9,23.9,378.0,638.29,498.37
2018,8,26,8,15,664.5,104.5,1.95,24.5,427.0,684.58,528.59
2018,8,26,8,30,690.0,111.0,2.0,25.1,476.0,730.13,557.63
2018,8,26,8,45,707.5,117.5,2.05,25.65,522.0,767.71,580.68
2018,8,26,9,0,725.0,124.0,2.1,26.2,568.0,803.56,602.25
2018,8,26,9,15,739.5,128.5,2.05,26.6,610.0,832.35,618.35
2018,8,26,9,30,754.0,133.0,2.0,27.0,652.0,854.64,630.0
2018,8,26,9,45,764.0,137.5,1.95,27.4,688.5,874.64,640.1
2018,8,26,10,0,774.0,142.0,1.9,27.8,725.0,891.88,648.38
2018,8,26,10,15,781.5,145.5,1.85,28.15,756.0,902.82,652.74
2018,8,26,10,30,789.0,149.0,1.8,28.5,787.0,910.77,655.3
2018,8,26,10,45,792.0,153.5,1.75,28.8,810.5,912.5,654.13
2018,8,26,11,0,795.0,158.0,1.7,29.1,834.0,911.15,651.19
2018,8,26,11,15,798.0,160.0,1.6,29.35,850.5,904.16,644.36
2018,8,26,11,30,801.0,162.0,1.5,29.6,867.0,894.18,635.81
2018,8,26,11,45,801.5,164.5,1.45,29.85,876.5,879.53,625.07
2018,8,26,12,0,802.0,167.0,1.4,30.1,886.0,862.07,612.72
2018,8,26,12,15,796.5,171.0,1.4,30.3,886.0,838.32,597.19
2018,8,26,12,30,791.0,175.0,1.4,30.5,886.0,812.26,580.26
2018,8,26,12,45,794.0,171.0,1.35,30.65,880.5,783.29,561.07
2018,8,26,13,0,797.0,167.0,1.3,30.8,875.0,752.02,540.02
2018,8,26,13,15,761.0,183.5,1.35,30.85,851.0,709.34,511.1
2018,8,26,13,30,725.0,200.0,1.4,30.9,827.0,666.06,481.36
2018,8,26,13,45,741.5,185.5,1.4,30.95,812.5,629.84,456.36
2018,8,26,14,0,758.0,171.0,1.4,31.0,798.0,593.45,430.4
2018,8,26,14,15,760.0,163.0,1.4,30.95,773.0,550.36,399.09
2018,8,26,14,30,762.0,155.0,1.4,30.9,748.0,505.87,365.89
2018,8,26,14,45,658.0,187.5,1.4,30.85,682.5,442.86,318.96
2018,8,26,15,0,554.0,220.0,1.4,30.8,617.0,393.46,281.67
2018,8,26,15,15,501.5,220.5,1.4,30.7,564.0,343.59,243.72
2018,8,26,15,30,449.0,221.0,1.4,30.6,511.0,298.71,209.39
2018,8,26,15,45,359.0,222.5,1.35,30.5,443.5,258.03,179.79
2018,8,26,16,0,269.0,224.0,1.3,30.4,376.0,219.59,153.28
2018,8,26,16,15,320.0,194.0,1.25,30.2,358.5,185.79,126.06
2018,8,26,16,30,371.0,164.0,1.2,30.0,341.0,139.0,91.61
2018,8,26,16,45,395.0,142.0,1.2,29.75,310.5,99.89,70.94
2018,8,26,17,0,419.0,120.0,1.2,29.5,280.0,82.35,63.47
2018,8,26,17,15,427.5,103.0,1.1,28.8,244.5,72.54,55.63
2018,8,26,17,30,436.0,86.0,1.0,28.1,209.0,62.11,47.06
2018,8,26,17,45,361.0,73.0,0.9,27.4,160.0,53.94,40.16
2018,8,26,18,0,286.0,60.0,0.8,26.7,111.0,45.37,32.65
2018,8,26,18,15,207.5,44.0,0.8,26.7,74.5,33.96,22.38
2018,8,26,18,30,129.0,28.0,0.8,26.7,38.0,22.02,9.25
2018,8,26,18,45,68.0,15.0,0.9,25.75,20.0,14.3,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.8,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.55,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,5,45,32.0,7.5,0.75,21.45,8.5,0.0,0.0
2018,8,27,6,0,64.0,15.0,0.8,21.8,17.0,42.77,0.0
2018,8,27,6,15,150.0,32.0,0.85,22.25,49.0,141.71,94.22
2018,8,27,6,30,236.0,49.0,0.9,22.7,81.0,214.6,165.54
2018,8,27,6,45,309.0,63.5,0.95,23.15,125.0,283.09,223.54
2018,8,27,7,0,382.0,78.0,1.0,23.6,169.0,357.85,284.25
2018,8,27,7,15,436.0,89.0,1.0,24.35,217.5,420.82,332.99
2018,8,27,7,30,490.0,100.0,1.0,25.1,266.0,487.15,382.04
2018,8,27,7,45,529.0,109.0,1.0,25.85,315.5,547.89,424.65
2018,8,27,8,0,568.0,118.0,1.0,26.6,365.0,605.38,463.38
2018,8,27,8,15,596.5,125.5,0.9,27.3,413.5,653.17,492.88
2018,8,27,8,30,625.0,133.0,0.8,28.0,462.0,700.45,520.46
2018,8,27,8,45,646.5,139.5,0.75,28.65,508.0,739.75,542.47
2018,8,27,9,0,668.0,146.0,0.7,29.3,554.0,777.6,563.0
2018,8,27,9,15,684.5,151.0,0.65,29.65,595.5,807.56,578.67
2018,8,27,9,30,701.0,156.0,0.6,30.0,637.0,835.4,592.83
2018,8,27,9,45,712.5,161.0,0.55,30.4,673.5,856.33,602.37
2018,8,27,10,0,724.0,166.0,0.5,30.8,710.0,874.65,610.31
2018,8,27,10,15,733.0,169.5,0.55,31.0,740.5,886.25,616.55
2018,8,27,10,30,742.0,173.0,0.6,31.2,771.0,895.01,621.25
2018,8,27,10,45,747.5,176.0,0.7,31.4,794.5,897.04,622.9
2018,8,27,11,0,753.0,179.0,0.8,31.6,818.0,891.76,620.23
2018,8,27,11,15,758.0,181.0,0.85,31.7,835.5,886.72,617.25
2018,8,27,11,30,763.0,183.0,0.9,31.8,853.0,878.74,612.53
2018,8,27,11,45,728.5,202.0,0.95,31.9,847.0,853.32,597.08
2018,8,27,12,0,694.0,221.0,1.0,32.0,841.0,822.32,578.03
2018,8,27,12,15,662.0,236.5,1.05,32.05,829.0,788.61,556.38
2018,8,27,12,30,630.0,252.0,1.1,32.1,817.0,753.91,533.84
2018,8,27,12,45,469.0,322.0,1.1,32.15,741.0,668.96,475.04
2018,8,27,13,0,308.0,392.0,1.1,32.2,665.0,590.26,419.83
2018,8,27,13,15,309.5,377.5,1.1,32.2,648.0,561.6,401.27
2018,8,27,13,30,311.0,363.0,1.1,32.2,631.0,532.53,381.72
2018,8,27,13,45,463.0,296.0,1.15,32.2,683.5,549.96,395.9
2018,8,27,14,0,615.0,229.0,1.2,32.2,736.0,555.08,400.18
2018,8,27,14,15,622.5,218.5,1.2,32.1,716.0,518.07,373.31
2018,8,27,14,30,630.0,208.0,1.2,32.0,696.0,479.56,344.89
2018,8,27,14,45,610.5,206.0,1.15,31.95,661.0,434.87,311.07
2018,8,27,15,0,591.0,204.0,1.1,31.9,626.0,391.46,277.54
2018,8,27,15,15,462.5,223.0,1.1,31.8,541.0,330.31,232.9
2018,8,27,15,30,334.0,242.0,1.1,31.7,456.0,286.95,202.2
2018,8,27,15,45,481.5,189.5,1.05,31.6,473.0,252.28,170.14
2018,8,27,16,0,629.0,137.0,1.0,31.5,490.0,206.77,128.54
2018,8,27,16,15,543.0,144.0,0.95,31.3,428.5,166.69,101.93
2018,8,27,16,30,457.0,151.0,0.9,31.1,367.0,133.26,84.47
2018,8,27,16,45,423.5,137.0,0.85,30.9,318.5,94.64,72.86
2018,8,27,17,0,390.0,123.0,0.8,30.7,270.0,84.63,64.99
2018,8,27,17,15,398.5,102.5,0.7,30.05,232.5,72.28,55.08
2018,8,27,17,30,407.0,82.0,0.6,29.4,195.0,59.2,44.34
2018,8,27,17,45,367.0,69.5,0.55,28.75,154.5,51.41,37.77
2018,8,27,18,0,327.0,57.0,0.5,28.1,114.0,43.2,30.59
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,32.5,20.94
2018,8,27,18,30,147.0,27.0,0.5,28.1,38.0,21.3,7.59
2018,8,27,18,45,77.0,14.0,0.55,27.3,19.5,13.34,0.0
2018,8,27,19,0,7.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.5,0.5,0.65,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,28.0,6.5,0.75,22.0,7.5,0.0,0.0
2018,8,28,6,0,56.0,13.0,0.8,22.3,15.0,37.21,0.0
2018,8,28,6,15,143.5,30.0,0.9,22.8,46.5,134.32,86.72
2018,8,28,6,30,231.0,47.0,1.0,23.3,78.0,208.93,160.58
2018,8,28,6,45,306.5,61.5,1.05,23.85,122.0,278.55,219.47
2018,8,28,7,0,382.0,76.0,1.1,24.4,166.0,354.68,281.2
2018,8,28,7,15,438.0,87.0,1.2,25.1,215.0,418.89,331.41
2018,8,28,7,30,494.0,98.0,1.3,25.8,264.0,486.62,382.26
2018,8,28,7,45,536.5,106.0,1.35,26.5,314.5,549.1,426.85
2018,8,28,8,0,579.0,114.0,1.4,27.2,365.0,608.29,467.62
2018,8,28,8,15,609.5,121.0,1.4,27.85,414.0,657.33,499.19
2018,8,28,8,30,640.0,128.0,1.4,28.5,463.0,705.96,529.38
2018,8,28,8,45,663.0,133.0,1.45,29.15,509.0,745.1,552.85
2018,8,28,9,0,686.0,138.0,1.5,29.8,555.0,782.83,575.06
2018,8,28,9,15,706.0,141.5,1.5,30.15,598.0,814.47,593.14
2018,8,28,9,30,726.0,145.0,1.5,30.5,641.0,844.08,609.77
2018,8,28,9,45,743.0,146.0,1.5,30.85,678.5,865.81,621.22
2018,8,28,10,0,760.0,147.0,1.5,31.2,716.0,880.78,628.43
2018,8,28,10,15,769.5,150.0,1.5,31.45,747.5,892.8,634.15
2018,8,28,10,30,779.0,153.0,1.5,31.7,779.0,901.88,638.14
2018,8,28,10,45,786.0,154.5,1.5,31.95,803.0,904.04,637.92
2018,8,28,11,0,793.0,156.0,1.5,32.2,827.0,903.16,636.0
2018,8,28,11,15,798.0,157.5,1.5,32.35,844.5,897.39,631.45
2018,8,28,11,30,803.0,159.0,1.5,32.5,862.0,888.58,625.16
2018,8,28,11,45,789.5,168.0,1.5,32.65,865.5,867.94,611.59
2018,8,28,12,0,776.0,177.0,1.5,32.8,869.0,844.84,596.64
2018,8,28,12,15,763.0,185.5,1.5,32.85,866.5,819.47,580.53
2018,8,28,12,30,750.0,194.0,1.5,32.9,864.0,792.14,563.18
2018,8,28,12,45,710.0,213.5,1.45,33.0,844.5,753.7,536.49
2018,8,28,13,0,670.0,233.0,1.4,33.1,825.0,713.43,508.48
2018,8,28,13,15,658.5,232.5,1.4,33.1,806.0,675.81,483.27
2018,8,28,13,30,647.0,232.0,1.4,33.1,787.0,637.5,457.14
2018,8,28,13,45,523.5,282.5,1.35,33.1,724.0,574.21,411.78
2018,8,28,14,0,400.0,333.0,1.3,33.1,661.0,517.5,370.91
2018,8,28,14,15,544.0,260.5,1.3,33.0,689.5,510.42,366.67
2018,8,28,14,30,688.0,188.0,1.3,32.9,718.0,488.3,350.05
2018,8,28,14,45,666.0,186.0,1.25,32.85,679.5,439.82,313.28
2018,8,28,15,0,644.0,184.0,1.2,32.8,641.0,392.75,276.92
2018,8,28,15,15,415.5,189.5,1.15,32.7,477.5,286.47,201.42
2018,8,28,15,30,187.0,195.0,1.1,32.6,314.0,208.81,148.28
2018,8,28,15,45,115.0,191.5,1.1,32.5,263.0,184.59,132.06
2018,8,28,16,0,43.0,188.0,1.1,32.4,212.0,167.25,121.84
2018,8,28,16,15,61.0,179.5,1.05,32.15,210.0,157.72,114.45
2018,8,28,16,30,79.0,171.0,1.0,31.9,208.0,145.85,105.99
2018,8,28,16,45,66.5,148.0,0.95,31.65,176.5,121.92,94.8
2018,8,28,17,0,54.0,125.0,0.9,31.4,145.0,104.68,81.2
2018,8,28,17,15,64.0,90.0,0.85,30.7,110.0,74.05,56.38
2018,8,28,17,30,74.0,55.0,0.8,30.0,75.0,47.42,34.37
2018,8,28,17,45,112.0,56.0,0.7,29.3,79.0,44.69,32.05
2018,8,28,18,0,150.0,57.0,0.6,28.6,83.0,45.55,32.42
2018,8,28,18,15,97.0,37.5,0.6,28.6,52.0,30.64,19.25
2018,8,28,18,30,44.0,18.0,0.6,28.6,21.0,15.16,2.66
2018,8,28,18,45,23.5,9.5,0.65,27.6,11.0,9.05,0.0
2018,8,28,19,0,3.0,1.0,0.7,26.6,1.0,0.0,0.0
2018,8,28,19,15,1.5,0.5,0.7,26.35,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,25.0,6.5,1.0,21.4,7.0,0.0,0.0
2018,8,29,6,0,50.0,13.0,1.1,21.7,14.0,34.47,0.0
2018,8,29,6,15,133.5,30.0,1.15,22.15,44.5,128.52,80.53
2018,8,29,6,30,217.0,47.0,1.2,22.6,75.0,201.34,154.92
2018,8,29,6,45,292.5,62.0,1.25,23.1,119.0,270.77,214.1
2018,8,29,7,0,368.0,77.0,1.3,23.6,163.0,346.72,276.23
2018,8,29,7,15,426.0,88.0,1.3,24.25,211.5,411.53,327.11
2018,8,29,7,30,484.0,99.0,1.3,24.9,260.0,480.04,378.6
2018,8,29,7,45,528.5,106.0,1.35,25.6,310.0,542.14,423.26
2018,8,29,8,0,573.0,113.0,1.4,26.3,360.0,601.38,464.4
2018,8,29,8,15,606.0,119.0,1.4,27.15,409.0,651.01,496.28
2018,8,29,8,30,639.0,125.0,1.4,28.0,458.0,700.37,526.73
2018,8,29,8,45,665.5,128.5,1.4,28.8,504.5,740.64,550.29
2018,8,29,9,0,692.0,132.0,1.4,29.6,551.0,779.67,572.55
2018,8,29,9,15,710.5,135.5,1.35,30.1,593.5,810.01,588.85
2018,8,29,9,30,729.0,139.0,1.3,30.6,636.0,838.28,603.6
2018,8,29,9,45,744.5,141.5,1.25,31.05,674.0,855.99,611.56
2018,8,29,10,0,760.0,144.0,1.2,31.5,712.0,875.77,620.88
2018,8,29,10,15,768.5,147.5,1.3,31.75,742.5,887.34,627.56
2018,8,29,10,30,777.0,151.0,1.4,32.0,773.0,895.97,632.55
2018,8,29,10,45,782.0,153.5,1.45,32.25,796.5,897.28,632.44
2018,8,29,11,0,787.0,156.0,1.5,32.5,820.0,895.55,630.63
2018,8,29,11,15,780.5,163.5,1.55,32.65,833.0,885.44,623.94
2018,8,29,11,30,774.0,171.0,1.6,32.8,846.0,872.43,615.61
2018,8,29,11,45,667.0,225.0,1.7,32.95,811.5,818.03,581.01
2018,8,29,12,0,560.0,279.0,1.8,33.1,777.0,759.14,540.79
2018,8,29,12,15,401.0,346.5,1.85,33.15,703.5,671.61,479.76
2018,8,29,12,30,242.0,414.0,1.9,33.2,630.0,587.19,419.8
2018,8,29,12,45,364.5,361.5,1.95,33.3,684.0,619.72,445.13
2018,8,29,13,0,487.0,309.0,2.0,33.4,738.0,645.64,464.58
2018,8,29,13,15,455.0,313.0,2.0,33.35,708.5,603.5,435.06
2018,8,29,13,30,423.0,317.0,2.0,33.3,679.0,562.58,406.5
2018,8,29,13,45,478.5,282.5,2.05,33.3,682.0,544.42,394.65
2018,8,29,14,0,534.0,248.0,2.1,33.3,685.0,521.32,378.55
2018,8,29,14,15,586.5,223.5,2.1,33.2,687.5,498.5,361.65
2018,8,29,14,30,639.0,199.0,2.1,33.1,690.0,471.29,340.64
2018,8,29,14,45,491.5,232.0,2.05,33.0,599.0,401.13,288.87
2018,8,29,15,0,344.0,265.0,2.0,32.9,508.0,348.13,250.18
2018,8,29,15,15,463.5,217.0,1.95,32.8,523.5,321.82,227.14
2018,8,29,15,30,583.0,169.0,1.9,32.7,539.0,287.54,195.97
2018,8,29,15,45,584.0,157.5,1.85,32.55,504.0,244.41,160.57
2018,8,29,16,0,585.0,146.0,1.8,32.4,469.0,201.09,125.88
2018,8,29,16,15,542.0,140.0,1.75,32.15,417.0,158.54,96.16
2018,8,29,16,30,499.0,134.0,1.7,31.9,365.0,118.93,73.49
2018,8,29,16,45,508.5,118.5,1.65,31.65,329.5,79.78,60.63
2018,8,29,17,0,518.0,103.0,1.6,31.4,294.0,70.8,53.51
2018,8,29,17,15,467.0,93.0,1.45,30.6,244.5,65.9,49.73
2018,8,29,17,30,416.0,83.0,1.3,29.8,195.0,60.3,45.19
2018,8,29,17,45,347.0,70.0,1.15,29.0,149.0,52.05,38.22
2018,8,29,18,0,278.0,57.0,1.0,28.2,103.0,43.4,30.63
2018,8,29,18,15,192.0,40.0,1.0,28.2,66.5,31.05,19.48
2018,8,29,18,30,106.0,23.0,1.0,28.2,30.0,18.14,2.45
2018,8,29,18,45,53.0,11.5,0.95,27.2,15.0,10.96,0.0
2018,8,29,19,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.95,26.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,30,5,45,35.5,6.5,0.95,22.1,7.5,0.0,0.0
2018,8,30,6,0,71.0,13.0,1.0,22.4,15.0,43.62,0.0
2018,8,30,6,15,176.0,27.5,1.0,22.8,46.5,144.24,87.33
2018,8,30,6,30,281.0,42.0,1.0,23.2,78.0,227.99,174.81
2018,8,30,6,45,364.0,53.5,1.05,23.6,123.0,299.9,236.23
2018,8,30,7,0,447.0,65.0,1.1,24.0,168.0,383.22,303.78
2018,8,30,7,15,505.0,73.0,1.15,24.75,217.5,449.1,354.97
2018,8,30,7,30,563.0,81.0,1.2,25.5,267.0,518.0,406.16
2018,8,30,7,45,605.5,86.5,1.25,26.25,318.0,575.04,446.46
2018,8,30,8,0,648.0,92.0,1.3,27.0,369.0,633.09,485.11
2018,8,30,8,15,677.5,97.0,1.3,27.7,419.0,680.73,514.92
2018,8,30,8,30,707.0,102.0,1.3,28.4,469.0,727.83,543.56
2018,8,30,8,45,729.5,105.0,1.3,29.15,515.5,761.9,562.63
2018,8,30,9,0,752.0,108.0,1.3,29.9,562.0,798.45,583.07
2018,8,30,9,15,756.0,116.0,1.2,30.35,601.0,822.36,594.41
2018,8,30,9,30,760.0,124.0,1.1,30.8,640.0,843.49,603.84
2018,8,30,9,45,587.0,203.5,1.05,31.3,615.5,782.72,560.76
2018,8,30,10,0,414.0,283.0,1.0,31.8,591.0,704.64,503.36
2018,8,30,10,15,361.0,316.5,1.05,32.05,593.5,676.93,483.69
2018,8,30,10,30,308.0,350.0,1.1,32.3,596.0,659.11,469.7
2018,8,30,10,45,366.0,337.0,1.15,32.55,638.0,692.92,492.86
2018,8,30,11,0,424.0,324.0,1.2,32.8,680.0,734.45,520.04
2018,8,30,11,15,382.5,348.0,1.3,32.95,674.5,702.82,498.14
2018,8,30,11,30,341.0,372.0,1.4,33.1,669.0,679.39,481.91
2018,8,30,11,45,574.0,263.0,1.45,33.25,769.0,771.82,548.01
2018,8,30,12,0,807.0,154.0,1.5,33.4,869.0,844.14,595.9
2018,8,30,12,15,627.5,237.5,1.55,33.4,794.0,754.81,536.44
2018,8,30,12,30,448.0,321.0,1.6,33.4,719.0,666.75,475.37
2018,8,30,12,45,313.0,337.0,1.6,33.45,614.0,556.54,399.61
2018,8,30,13,0,178.0,353.0,1.6,33.5,509.0,456.9,329.2
2018,8,30,13,15,136.0,287.5,1.65,33.45,405.5,358.99,261.15
2018,8,30,13,30,94.0,222.0,1.7,33.4,302.0,265.05,193.9
2018,8,30,13,45,86.0,236.5,1.7,33.3,308.5,266.86,195.27
2018,8,30,14,0,78.0,251.0,1.7,33.2,315.0,268.69,196.36
2018,8,30,14,15,71.5,224.5,1.7,33.1,281.5,236.67,173.01
2018,8,30,14,30,65.0,198.0,1.7,33.0,248.0,205.63,150.25
2018,8,30,14,45,250.0,183.5,1.65,32.85,361.0,256.86,187.11
2018,8,30,15,0,435.0,169.0,1.6,32.7,474.0,298.73,213.79
2018,8,30,15,15,564.5,154.0,1.55,32.65,525.0,300.56,209.4
2018,8,30,15,30,694.0,139.0,1.5,32.6,576.0,290.68,194.58
2018,8,30,15,45,660.5,137.0,1.45,32.5,527.5,241.82,155.39
2018,8,30,16,0,627.0,135.0,1.4,32.4,479.0,196.37,120.33
2018,8,30,16,15,581.5,132.0,1.35,32.05,427.0,152.52,90.17
2018,8,30,16,30,536.0,129.0,1.3,31.7,375.0,114.79,70.11
2018,8,30,16,45,509.0,118.5,1.2,31.35,329.0,79.99,60.88
2018,8,30,17,0,482.0,108.0,1.1,31.0,283.0,74.84,56.94
2018,8,30,17,15,445.5,96.0,1.0,30.45,237.5,68.22,51.67
2018,8,30,17,30,409.0,84.0,0.9,29.9,192.0,61.21,45.91
2018,8,30,17,45,324.0,70.5,0.85,29.3,143.5,52.55,38.54
2018,8,30,18,0,239.0,57.0,0.8,28.7,95.0,43.48,30.57
2018,8,30,18,15,169.0,39.5,0.8,28.7,61.5,30.74,19.0
2018,8,30,18,30,99.0,22.0,0.8,28.7,28.0,17.39,0.0
2018,8,30,18,45,49.5,11.0,0.8,28.3,14.0,10.48,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
