Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,3,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,31,5,45,13.5,5.0,1.0,21.75,5.5,0.0,0.0
2018,8,31,6,0,27.0,10.0,1.1,21.9,11.0,21.36,0.0
2018,8,31,6,15,131.5,27.5,1.1,22.3,42.5,121.73,69.79
2018,8,31,6,30,236.0,45.0,1.1,22.7,74.0,208.39,159.6
2018,8,31,6,45,315.5,58.0,1.1,23.1,117.5,277.86,219.17
2018,8,31,7,0,395.0,71.0,1.1,23.5,161.0,354.42,281.82
2018,8,31,7,15,451.0,81.5,1.0,24.1,210.0,418.2,331.45
2018,8,31,7,30,507.0,92.0,0.9,24.7,259.0,490.49,384.72
2018,8,31,7,45,547.0,100.0,0.75,25.3,308.5,546.86,423.35
2018,8,31,8,0,587.0,108.0,0.6,25.9,358.0,604.1,460.57
2018,8,31,8,15,616.5,114.5,0.55,26.3,406.5,651.71,490.18
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,698.85,518.48
2018,8,31,8,45,667.5,127.0,0.4,27.15,501.0,737.78,539.64
2018,8,31,9,0,689.0,133.0,0.3,27.6,547.0,775.23,559.26
2018,8,31,9,15,716.0,132.5,0.3,28.1,591.0,808.24,577.14
2018,8,31,9,30,743.0,132.0,0.3,28.6,635.0,835.25,591.06
2018,8,31,9,45,768.5,128.0,0.3,29.1,674.0,859.6,603.28
2018,8,31,10,0,794.0,124.0,0.3,29.6,713.0,881.46,613.94
2018,8,31,10,15,801.0,127.5,0.35,29.9,743.5,891.85,619.08
2018,8,31,10,30,808.0,131.0,0.4,30.2,774.0,899.18,622.67
2018,8,31,10,45,812.0,134.0,0.5,30.5,797.5,900.09,623.52
2018,8,31,11,0,816.0,137.0,0.6,30.8,821.0,897.88,622.65
2018,8,31,11,15,819.0,139.0,0.65,30.85,837.5,890.59,618.49
2018,8,31,11,30,822.0,141.0,0.7,30.9,854.0,880.25,612.6
2018,8,31,11,45,786.5,161.5,0.7,30.9,849.5,851.89,594.93
2018,8,31,12,0,751.0,182.0,0.7,30.9,845.0,821.34,576.1
2018,8,31,12,15,746.0,185.0,0.7,30.95,844.5,797.81,561.52
2018,8,31,12,30,741.0,188.0,0.7,31.0,844.0,772.14,545.44
2018,8,31,12,45,768.0,171.0,0.75,31.05,846.5,750.5,532.55
2018,8,31,13,0,795.0,154.0,0.8,31.1,849.0,725.24,516.92
2018,8,31,13,15,810.5,143.5,0.8,31.1,841.5,694.28,496.42
2018,8,31,13,30,826.0,133.0,0.8,31.1,834.0,660.99,473.91
2018,8,31,13,45,819.0,132.5,0.75,31.1,812.0,618.65,444.02
2018,8,31,14,0,812.0,132.0,0.7,31.1,790.0,575.77,413.17
2018,8,31,14,15,761.0,148.5,0.7,31.1,747.5,523.76,375.54
2018,8,31,14,30,710.0,165.0,0.7,31.1,705.0,471.03,336.82
2018,8,31,14,45,677.5,167.0,0.65,31.05,662.5,420.62,298.77
2018,8,31,15,0,645.0,169.0,0.6,31.0,620.0,372.58,261.68
2018,8,31,15,15,693.0,142.5,0.5,30.85,600.0,329.75,226.12
2018,8,31,15,30,741.0,116.0,0.4,30.7,580.0,286.7,189.05
2018,8,31,15,45,443.0,145.5,0.3,30.6,417.0,201.93,132.85
2018,8,31,16,0,145.0,175.0,0.2,30.5,254.0,165.71,116.57
2018,8,31,16,15,135.0,162.5,0.2,30.3,230.5,144.58,101.88
2018,8,31,16,30,125.0,150.0,0.2,30.1,207.0,124.54,89.17
2018,8,31,16,45,84.5,118.5,0.25,29.9,155.0,94.85,73.24
2018,8,31,17,0,44.0,87.0,0.3,29.7,103.0,76.72,58.69
2018,8,31,17,15,103.0,69.0,0.3,29.25,98.0,58.49,43.76
2018,8,31,17,30,162.0,51.0,0.3,28.8,93.0,36.23,25.12
2018,8,31,17,45,231.0,48.0,0.3,28.4,92.5,35.25,24.19
2018,8,31,18,0,300.0,45.0,0.3,28.0,92.0,34.18,22.92
2018,8,31,18,15,213.0,33.0,0.3,28.0,60.0,25.61,14.8
2018,8,31,18,30,126.0,21.0,0.3,28.0,28.0,16.65,0.0
2018,8,31,18,45,63.0,10.5,0.35,27.4,14.0,10.01,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,1,5,45,24.0,5.5,0.65,22.75,6.0,0.0,0.0
2018,9,1,6,0,48.0,11.0,0.7,22.8,12.0,31.43,0.0
2018,9,1,6,15,137.0,27.5,0.8,23.05,42.0,123.52,66.46
2018,9,1,6,30,226.0,44.0,0.9,23.3,72.0,201.53,153.32
2018,9,1,6,45,306.0,57.5,1.0,23.5,115.0,271.33,213.36
2018,9,1,7,0,386.0,71.0,1.1,23.7,158.0,348.27,276.68
2018,9,1,7,15,435.0,82.5,1.05,24.1,205.0,408.23,323.89
2018,9,1,7,30,484.0,94.0,1.0,24.5,252.0,471.14,371.16
2018,9,1,7,45,438.0,118.5,0.9,24.95,280.5,482.93,377.0
2018,9,1,8,0,392.0,143.0,0.8,25.4,309.0,489.43,378.58
2018,9,1,8,15,382.0,166.5,0.8,25.85,345.5,518.65,397.37
2018,9,1,8,30,372.0,190.0,0.8,26.3,382.0,531.8,404.38
2018,9,1,8,45,428.0,194.5,0.75,26.8,435.5,604.52,453.4
2018,9,1,9,0,484.0,199.0,0.7,27.3,489.0,664.46,491.75
2018,9,1,9,15,601.5,169.5,0.8,27.6,557.0,747.01,547.94
2018,9,1,9,30,719.0,140.0,0.9,27.9,625.0,825.37,597.43
2018,9,1,9,45,751.0,134.5,0.95,28.2,666.5,848.95,610.27
2018,9,1,10,0,783.0,129.0,1.0,28.5,708.0,874.92,625.3
2018,9,1,10,15,792.0,131.5,1.0,28.65,739.0,885.87,630.41
2018,9,1,10,30,801.0,134.0,1.0,28.8,770.0,893.83,633.93
2018,9,1,10,45,807.5,136.0,1.05,29.0,794.0,895.87,634.56
2018,9,1,11,0,814.0,138.0,1.1,29.2,818.0,894.8,633.42
2018,9,1,11,15,818.0,139.0,1.1,29.3,834.5,887.31,627.92
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,876.76,620.7
2018,9,1,11,45,824.0,141.0,1.1,29.55,860.0,861.46,610.51
2018,9,1,12,0,826.0,142.0,1.1,29.7,869.0,843.26,598.62
2018,9,1,12,15,798.0,155.0,1.1,29.75,858.0,809.32,577.01
2018,9,1,12,30,770.0,168.0,1.1,29.8,847.0,773.87,554.49
2018,9,1,12,45,694.5,200.0,1.1,29.85,809.0,719.68,517.93
2018,9,1,13,0,619.0,232.0,1.1,29.9,771.0,666.11,480.86
2018,9,1,13,15,606.0,226.0,1.05,29.9,746.0,624.36,452.28
2018,9,1,13,30,593.0,220.0,1.0,29.9,721.0,582.31,422.92
2018,9,1,13,45,496.5,253.0,0.95,29.9,665.0,524.29,380.96
2018,9,1,14,0,400.0,286.0,0.9,29.9,609.0,471.53,342.55
2018,9,1,14,15,350.5,266.5,0.85,29.85,542.0,406.59,296.24
2018,9,1,14,30,301.0,247.0,0.8,29.8,475.0,350.79,255.79
2018,9,1,14,45,236.5,233.0,0.75,29.75,406.5,294.16,214.37
2018,9,1,15,0,172.0,219.0,0.7,29.7,338.0,244.03,177.64
2018,9,1,15,15,86.0,129.0,0.7,29.55,188.5,139.27,100.58
2018,9,1,15,30,0.0,39.0,0.7,29.4,39.0,36.28,23.14
2018,9,1,15,45,0.0,33.0,0.75,29.3,33.0,30.68,18.88
2018,9,1,16,0,0.0,27.0,0.8,29.2,27.0,25.09,14.49
2018,9,1,16,15,0.0,23.5,0.8,28.8,23.5,21.82,11.96
2018,9,1,16,30,0.0,20.0,0.8,28.4,20.0,18.56,9.41
2018,9,1,16,45,0.0,17.5,0.85,28.0,17.5,16.23,8.19
2018,9,1,17,0,0.0,15.0,0.9,27.6,15.0,13.91,6.26
2018,9,1,17,15,0.0,12.0,0.8,27.1,12.0,11.12,3.9
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,8.33,1.51
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,6.94,0.29
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,5.55,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,4.16,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.77,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.43,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,6.0,4.0,1.4,21.0,4.0,6.42,0.0
2018,9,2,6,15,3.0,10.0,1.45,21.3,10.0,10.83,0.32
2018,9,2,6,30,0.0,16.0,1.5,21.6,16.0,14.83,6.22
2018,9,2,6,45,0.0,26.5,1.55,21.95,26.5,24.58,14.58
2018,9,2,7,0,0.0,37.0,1.6,22.3,37.0,34.35,22.88
2018,9,2,7,15,0.0,56.5,1.45,22.75,56.5,52.54,37.98
2018,9,2,7,30,0.0,76.0,1.3,23.2,76.0,72.07,53.94
2018,9,2,7,45,0.0,74.0,1.2,23.7,74.0,69.06,51.24
2018,9,2,8,0,0.0,72.0,1.1,24.2,72.0,67.0,49.29
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,72.15,53.16
2018,9,2,8,30,0.0,83.0,0.9,25.2,83.0,77.3,56.97
2018,9,2,8,45,2.0,115.5,0.8,25.7,116.5,110.72,83.18
2018,9,2,9,0,4.0,148.0,0.7,26.2,150.0,144.64,109.12
2018,9,2,9,15,19.5,204.5,0.65,26.8,217.5,215.26,162.77
2018,9,2,9,30,35.0,261.0,0.6,27.4,285.0,299.13,223.99
2018,9,2,9,45,114.0,301.0,0.55,28.0,384.0,424.95,314.59
2018,9,2,10,0,193.0,341.0,0.5,28.6,483.0,537.98,391.41
2018,9,2,10,15,213.5,356.5,0.4,28.95,520.0,569.9,409.77
2018,9,2,10,30,234.0,372.0,0.3,29.3,557.0,600.76,427.81
2018,9,2,10,45,221.0,386.0,0.2,29.65,565.0,598.15,422.94
2018,9,2,11,0,208.0,400.0,0.1,30.0,573.0,594.53,418.02
2018,9,2,11,15,171.0,408.0,0.2,30.2,552.0,562.49,396.28
2018,9,2,11,30,134.0,416.0,0.3,30.4,531.0,530.56,374.84
2018,9,2,11,45,223.0,399.0,0.45,30.55,593.5,583.14,413.31
2018,9,2,12,0,312.0,382.0,0.6,30.7,656.0,636.76,450.95
2018,9,2,12,15,567.0,262.5,0.7,30.75,761.0,722.59,513.06
2018,9,2,12,30,822.0,143.0,0.8,30.8,866.0,788.43,558.81
2018,9,2,12,45,827.5,138.0,0.85,30.85,861.0,757.31,538.84
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,726.6,520.1
2018,9,2,13,15,829.5,131.5,0.95,30.9,841.0,690.32,496.17
2018,9,2,13,30,826.0,130.0,1.0,30.9,826.0,652.24,470.45
2018,9,2,13,45,820.0,129.0,1.05,30.9,804.0,609.82,441.1
2018,9,2,14,0,814.0,128.0,1.1,30.9,782.0,566.97,410.56
2018,9,2,14,15,805.0,126.5,1.15,30.8,753.0,521.1,377.12
2018,9,2,14,30,796.0,125.0,1.2,30.7,724.0,474.67,342.18
2018,9,2,14,45,724.5,144.0,1.2,30.6,669.0,415.29,297.19
2018,9,2,15,0,653.0,163.0,1.2,30.5,614.0,364.91,258.22
2018,9,2,15,15,595.5,167.0,1.2,30.35,559.0,313.22,218.06
2018,9,2,15,30,538.0,171.0,1.2,30.2,504.0,268.5,183.19
2018,9,2,15,45,482.5,169.5,1.15,30.05,450.5,223.71,148.95
2018,9,2,16,0,427.0,168.0,1.1,29.9,397.0,184.66,120.6
2018,9,2,16,15,427.5,151.0,1.1,29.6,361.0,145.37,92.5
2018,9,2,16,30,428.0,134.0,1.1,29.3,325.0,106.3,69.72
2018,9,2,16,45,434.0,117.5,1.05,29.05,290.0,79.68,61.28
2018,9,2,17,0,440.0,101.0,1.0,28.8,255.0,70.29,53.71
2018,9,2,17,15,357.5,93.0,0.9,28.25,204.5,66.33,50.59
2018,9,2,17,30,275.0,85.0,0.8,27.7,154.0,62.21,47.15
2018,9,2,17,45,196.5,68.0,0.7,27.15,111.0,53.75,39.81
2018,9,2,18,0,118.0,51.0,0.6,26.6,68.0,40.96,28.55
2018,9,2,18,15,80.5,33.5,0.6,26.6,43.0,27.42,15.77
2018,9,2,18,30,43.0,16.0,0.6,26.6,18.0,13.45,0.0
2018,9,2,18,45,21.5,8.0,0.6,25.95,9.0,7.63,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,36.37,0.0
2018,9,3,6,15,180.0,24.0,1.1,22.85,42.0,136.75,62.06
2018,9,3,6,30,298.0,38.0,1.3,23.2,73.0,230.85,175.4
2018,9,3,6,45,384.0,48.5,1.45,23.55,117.5,305.57,240.51
2018,9,3,7,0,470.0,59.0,1.6,23.9,162.0,386.97,307.79
2018,9,3,7,15,528.5,65.5,1.55,24.4,211.5,451.55,358.9
2018,9,3,7,30,587.0,72.0,1.5,24.9,261.0,519.18,409.87
2018,9,3,7,45,627.0,78.0,1.45,25.4,312.0,575.33,449.63
2018,9,3,8,0,667.0,84.0,1.4,25.9,363.0,632.34,487.73
2018,9,3,8,15,695.0,88.5,1.35,26.35,412.5,678.38,516.81
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,720.36,542.3
2018,9,3,8,45,743.5,97.0,1.25,27.2,508.5,758.01,564.31
2018,9,3,9,0,764.0,101.0,1.2,27.6,555.0,793.93,584.72
2018,9,3,9,15,778.0,105.0,1.15,27.9,597.0,822.13,599.9
2018,9,3,9,30,792.0,109.0,1.1,28.2,639.0,847.88,613.37
2018,9,3,9,45,802.0,112.0,1.0,28.55,675.5,866.23,621.12
2018,9,3,10,0,812.0,115.0,0.9,28.9,712.0,881.73,627.0
2018,9,3,10,15,774.0,136.5,0.9,29.15,725.0,870.61,618.08
2018,9,3,10,30,736.0,158.0,0.9,29.4,738.0,855.42,607.1
2018,9,3,10,45,776.0,145.5,0.85,29.6,774.0,872.68,616.04
2018,9,3,11,0,816.0,133.0,0.8,29.8,810.0,886.6,622.47
2018,9,3,11,15,807.0,140.0,0.85,30.0,821.0,873.63,614.03
2018,9,3,11,30,798.0,147.0,0.9,30.2,832.0,857.76,604.18
2018,9,3,11,45,715.0,189.0,0.9,30.35,808.0,812.98,575.52
2018,9,3,12,0,632.0,231.0,0.9,30.5,784.0,764.54,543.11
2018,9,3,12,15,560.5,268.0,0.95,30.55,758.5,720.41,513.45
2018,9,3,12,30,489.0,305.0,1.0,30.6,733.0,677.47,484.11
2018,9,3,12,45,344.5,357.0,1.0,30.7,657.5,593.69,425.42
2018,9,3,13,0,200.0,409.0,1.0,30.8,582.0,519.62,372.65
2018,9,3,13,15,279.0,358.0,1.0,30.8,594.5,515.0,371.75
2018,9,3,13,30,358.0,307.0,1.0,30.8,607.0,503.79,365.29
2018,9,3,13,45,495.0,260.5,1.0,30.8,663.5,525.73,381.27
2018,9,3,14,0,632.0,214.0,1.0,30.8,720.0,534.63,386.85
2018,9,3,14,15,674.0,187.0,1.0,30.8,708.5,499.88,361.01
2018,9,3,14,30,716.0,160.0,1.0,30.8,697.0,460.61,331.19
2018,9,3,14,45,699.5,156.0,1.0,30.8,659.0,411.77,293.6
2018,9,3,15,0,683.0,152.0,1.0,30.8,621.0,363.75,255.75
2018,9,3,15,15,602.5,170.5,1.0,30.75,565.5,315.53,218.44
2018,9,3,15,30,522.0,189.0,1.0,30.7,510.0,275.71,187.97
2018,9,3,15,45,533.0,163.5,0.95,30.65,468.5,226.82,148.59
2018,9,3,16,0,544.0,138.0,0.9,30.6,427.0,175.23,108.16
2018,9,3,16,15,583.0,118.5,0.9,30.4,400.5,130.93,75.55
2018,9,3,16,30,622.0,99.0,0.9,30.2,374.0,82.74,48.25
2018,9,3,16,45,591.0,90.0,0.9,29.95,324.5,58.63,43.61
2018,9,3,17,0,560.0,81.0,0.9,29.7,275.0,54.66,40.49
2018,9,3,17,15,318.5,60.0,0.85,29.2,166.5,42.3,30.23
2018,9,3,17,30,77.0,39.0,0.8,28.7,58.0,31.51,21.12
2018,9,3,17,45,135.5,35.5,0.75,28.15,59.0,25.94,16.29
2018,9,3,18,0,194.0,32.0,0.7,27.6,60.0,24.15,14.45
2018,9,3,18,15,152.0,25.0,0.7,27.6,41.0,19.36,9.12
2018,9,3,18,30,110.0,18.0,0.7,27.6,22.0,17.16,0.0
2018,9,3,18,45,55.0,9.0,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,4,5,45,2.5,3.0,0.9,22.7,3.0,0.0,0.0
2018,9,4,6,0,5.0,6.0,1.0,22.9,6.0,7.87,0.0
2018,9,4,6,15,89.0,22.5,1.15,23.3,32.5,81.34,29.99
2018,9,4,6,30,173.0,39.0,1.3,23.7,59.0,166.02,124.71
2018,9,4,6,45,257.0,53.5,1.45,24.1,100.5,236.74,185.79
2018,9,4,7,0,341.0,68.0,1.6,24.5,142.0,314.9,250.55
2018,9,4,7,15,434.5,76.0,1.55,25.1,197.0,397.07,315.93
2018,9,4,7,30,528.0,84.0,1.5,25.7,252.0,491.72,387.64
2018,9,4,7,45,554.0,94.0,1.4,26.35,298.5,540.46,421.62
2018,9,4,8,0,580.0,104.0,1.3,27.0,345.0,589.17,454.27
2018,9,4,8,15,512.0,135.5,1.3,27.55,368.5,582.29,445.52
2018,9,4,8,30,444.0,167.0,1.3,28.1,392.0,575.41,436.87
2018,9,4,8,45,552.0,151.0,1.25,28.7,459.0,661.8,496.54
2018,9,4,9,0,660.0,135.0,1.2,29.3,526.0,746.18,550.24
2018,9,4,9,15,559.5,187.5,1.25,29.65,536.0,719.81,529.04
2018,9,4,9,30,459.0,240.0,1.3,30.0,546.0,693.22,507.06
2018,9,4,9,45,385.0,280.5,1.3,30.35,547.5,659.16,480.71
2018,9,4,10,0,311.0,321.0,1.3,30.7,549.0,634.84,460.69
2018,9,4,10,15,285.5,344.5,1.3,30.9,560.5,633.36,457.73
2018,9,4,10,30,260.0,368.0,1.3,31.1,572.0,630.04,453.44
2018,9,4,10,45,281.5,369.0,1.35,31.25,596.5,644.29,462.97
2018,9,4,11,0,303.0,370.0,1.4,31.4,621.0,657.2,471.44
2018,9,4,11,15,256.0,386.5,1.4,31.5,601.5,623.39,446.82
2018,9,4,11,30,209.0,403.0,1.4,31.6,582.0,582.07,417.58
2018,9,4,11,45,228.0,406.5,1.45,31.7,603.5,593.08,425.49
2018,9,4,12,0,247.0,410.0,1.5,31.8,625.0,607.2,434.98
2018,9,4,12,15,356.0,356.5,1.55,31.85,667.0,632.3,454.64
2018,9,4,12,30,465.0,303.0,1.6,31.9,709.0,655.08,472.2
2018,9,4,12,45,453.0,293.5,1.6,31.9,686.5,617.28,446.23
2018,9,4,13,0,441.0,284.0,1.6,31.9,664.0,579.28,420.28
2018,9,4,13,15,579.0,235.0,1.6,31.85,724.5,607.1,441.16
2018,9,4,13,30,717.0,186.0,1.6,31.8,785.0,624.17,453.33
2018,9,4,13,45,516.5,265.5,1.6,31.8,691.0,540.7,392.28
2018,9,4,14,0,316.0,345.0,1.6,31.8,597.0,472.46,342.31
2018,9,4,14,15,300.5,323.0,1.6,31.7,555.0,427.01,310.22
2018,9,4,14,30,285.0,301.0,1.6,31.6,513.0,383.07,278.49
2018,9,4,14,45,508.5,218.0,1.6,31.5,574.0,383.59,276.25
2018,9,4,15,0,732.0,135.0,1.6,31.4,635.0,364.22,256.07
2018,9,4,15,15,536.0,175.0,1.55,31.3,528.5,296.44,206.34
2018,9,4,15,30,340.0,215.0,1.5,31.2,422.0,254.83,178.38
2018,9,4,15,45,252.5,206.0,1.45,31.1,353.0,209.08,146.03
2018,9,4,16,0,165.0,197.0,1.4,31.0,284.0,180.55,127.97
2018,9,4,16,15,84.0,128.5,1.35,30.75,172.5,112.34,79.89
2018,9,4,16,30,3.0,60.0,1.3,30.5,61.0,55.88,38.99
2018,9,4,16,45,6.5,59.0,1.2,30.2,61.0,54.88,40.49
2018,9,4,17,0,10.0,58.0,1.1,29.9,61.0,53.96,39.87
2018,9,4,17,15,5.0,60.0,1.0,29.3,61.5,55.81,41.57
2018,9,4,17,30,0.0,62.0,0.9,28.7,62.0,56.62,42.24
2018,9,4,17,45,0.0,47.5,0.8,28.15,47.5,43.67,31.12
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,30.63,19.73
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,19.5,8.81
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,8.58,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,19.5,4.5,0.55,22.7,4.5,0.0,0.0
2018,9,5,6,0,39.0,9.0,0.6,22.7,9.0,25.33,0.0
2018,9,5,6,15,115.5,23.5,0.75,23.2,34.5,103.49,32.09
2018,9,5,6,30,192.0,38.0,0.9,23.7,60.0,174.43,130.45
2018,9,5,6,45,289.0,51.0,1.0,24.2,103.5,251.01,196.3
2018,9,5,7,0,386.0,64.0,1.1,24.7,147.0,336.35,266.14
2018,9,5,7,15,479.5,70.0,1.15,25.45,202.0,422.94,334.02
2018,9,5,7,30,573.0,76.0,1.2,26.2,257.0,512.1,400.91
2018,9,5,7,45,621.0,80.0,1.3,26.95,309.0,570.9,442.94
2018,9,5,8,0,669.0,84.0,1.4,27.7,361.0,631.03,483.54
2018,9,5,8,15,677.5,92.0,1.5,28.1,404.0,665.96,505.98
2018,9,5,8,30,686.0,100.0,1.6,28.5,447.0,699.09,526.94
2018,9,5,8,45,571.0,147.5,1.7,28.9,455.5,672.52,506.23
2018,9,5,9,0,456.0,195.0,1.8,29.3,464.0,631.29,473.56
2018,9,5,9,15,402.5,230.5,1.85,29.6,481.0,628.97,469.03
2018,9,5,9,30,349.0,266.0,1.9,29.9,498.0,609.92,452.94
2018,9,5,9,45,279.0,302.5,1.95,30.2,494.5,587.2,433.8
2018,9,5,10,0,209.0,339.0,2.0,30.5,491.0,548.85,404.04
2018,9,5,10,15,362.5,299.0,2.05,30.75,577.0,653.52,479.7
2018,9,5,10,30,516.0,259.0,2.1,31.0,663.0,757.87,551.76
2018,9,5,10,45,535.5,259.5,2.1,31.2,690.5,769.52,557.73
2018,9,5,11,0,555.0,260.0,2.1,31.4,718.0,778.81,562.94
2018,9,5,11,15,439.5,308.5,2.1,31.6,675.5,714.39,516.07
2018,9,5,11,30,324.0,357.0,2.1,31.8,633.0,642.77,464.61
2018,9,5,11,45,337.5,358.0,2.15,31.95,648.5,644.01,465.77
2018,9,5,12,0,351.0,359.0,2.2,32.1,664.0,643.47,465.21
2018,9,5,12,15,441.5,315.5,2.15,32.2,699.5,664.93,481.17
2018,9,5,12,30,532.0,272.0,2.1,32.3,735.0,676.43,490.03
2018,9,5,12,45,499.0,298.0,2.1,32.35,729.5,653.8,473.08
2018,9,5,13,0,466.0,324.0,2.1,32.4,724.0,630.93,456.19
2018,9,5,13,15,554.0,273.5,2.1,32.4,740.5,622.62,451.84
2018,9,5,13,30,642.0,223.0,2.1,32.4,757.0,606.51,441.45
2018,9,5,13,45,661.5,208.0,2.05,32.4,745.0,573.62,417.63
2018,9,5,14,0,681.0,193.0,2.0,32.4,733.0,538.02,391.35
2018,9,5,14,15,660.0,194.5,1.95,32.3,701.5,493.49,358.03
2018,9,5,14,30,639.0,196.0,1.9,32.2,670.0,449.85,324.69
2018,9,5,14,45,648.0,181.0,1.85,32.1,641.0,405.63,290.09
2018,9,5,15,0,657.0,166.0,1.8,32.0,612.0,359.96,253.39
2018,9,5,15,15,666.0,148.5,1.75,31.85,576.0,310.9,213.34
2018,9,5,15,30,675.0,131.0,1.7,31.7,540.0,260.67,171.75
2018,9,5,15,45,701.0,114.0,1.65,31.5,508.5,213.0,131.62
2018,9,5,16,0,727.0,97.0,1.6,31.3,477.0,167.72,95.14
2018,9,5,16,15,698.5,92.5,1.55,31.05,427.5,114.47,59.78
2018,9,5,16,30,670.0,88.0,1.5,30.8,378.0,69.49,40.39
2018,9,5,16,45,631.0,83.0,1.45,30.5,327.5,54.03,39.73
2018,9,5,17,0,592.0,78.0,1.4,30.2,277.0,52.95,38.99
2018,9,5,17,15,537.0,70.5,1.25,29.35,227.0,49.73,36.45
2018,9,5,17,30,482.0,63.0,1.1,28.5,177.0,46.34,33.62
2018,9,5,17,45,398.0,52.5,0.95,27.65,130.5,40.02,28.1
2018,9,5,18,0,314.0,42.0,0.8,26.8,84.0,33.38,22.0
2018,9,5,18,15,184.0,27.0,0.8,26.8,49.0,21.16,9.45
2018,9,5,18,30,54.0,12.0,0.8,26.8,14.0,11.44,0.0
2018,9,5,18,45,27.0,6.0,0.85,25.9,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,26.0,4.0,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,52.0,8.0,0.7,21.3,9.0,29.87,0.0
2018,9,6,6,15,165.5,22.5,0.8,21.85,38.5,124.78,29.09
2018,9,6,6,30,279.0,37.0,0.9,22.4,68.0,218.09,163.81
2018,9,6,6,45,370.5,48.0,1.05,22.95,112.5,294.94,231.3
2018,9,6,7,0,462.0,59.0,1.2,23.5,157.0,379.19,300.64
2018,9,6,7,15,523.0,66.0,1.25,24.3,206.5,445.37,352.88
2018,9,6,7,30,584.0,73.0,1.3,25.1,256.0,514.75,405.09
2018,9,6,7,45,627.0,78.0,1.35,25.9,307.5,571.39,445.48
2018,9,6,8,0,670.0,83.0,1.4,26.7,359.0,629.05,484.12
2018,9,6,8,15,699.5,88.0,1.35,27.25,409.0,676.7,514.12
2018,9,6,8,30,729.0,93.0,1.3,27.8,459.0,720.25,540.4
2018,9,6,8,45,751.0,96.0,1.25,28.4,506.0,757.87,561.86
2018,9,6,9,0,773.0,99.0,1.2,29.0,553.0,793.77,581.69
2018,9,6,9,15,787.0,103.0,1.05,29.4,595.0,821.87,595.18
2018,9,6,9,30,801.0,107.0,0.9,29.8,637.0,847.49,606.65
2018,9,6,9,45,778.0,122.5,0.8,30.2,662.0,850.18,604.1
2018,9,6,10,0,755.0,138.0,0.7,30.6,687.0,848.97,599.47
2018,9,6,10,15,577.5,215.0,0.65,30.85,645.5,774.19,548.72
2018,9,6,10,30,400.0,292.0,0.6,31.1,604.0,685.63,486.13
2018,9,6,10,45,487.0,264.5,0.5,31.4,656.5,729.31,514.76
2018,9,6,11,0,574.0,237.0,0.4,31.7,709.0,773.67,541.33
2018,9,6,11,15,555.0,251.0,0.35,31.9,715.0,759.41,529.41
2018,9,6,11,30,536.0,265.0,0.3,32.1,721.0,741.38,516.05
2018,9,6,11,45,415.0,326.5,0.25,32.35,681.5,683.72,475.11
2018,9,6,12,0,294.0,388.0,0.2,32.6,642.0,622.94,432.51
2018,9,6,12,15,432.5,327.0,0.2,32.7,701.5,666.75,464.02
2018,9,6,12,30,571.0,266.0,0.2,32.8,761.0,699.12,486.36
2018,9,6,12,45,517.5,285.5,0.15,32.95,731.0,654.11,455.01
2018,9,6,13,0,464.0,305.0,0.1,33.1,701.0,610.69,425.51
2018,9,6,13,15,501.5,284.0,0.1,33.1,705.0,594.52,415.66
2018,9,6,13,30,539.0,263.0,0.1,33.1,709.0,574.78,402.77
2018,9,6,13,45,533.5,257.5,0.1,33.15,689.0,539.37,378.61
2018,9,6,14,0,528.0,252.0,0.1,33.2,669.0,503.48,353.77
2018,9,6,14,15,480.5,262.5,0.1,33.1,630.5,459.68,323.09
2018,9,6,14,30,433.0,273.0,0.1,33.0,592.0,419.26,294.42
2018,9,6,14,45,440.5,251.0,0.1,32.95,561.5,378.39,264.76
2018,9,6,15,0,448.0,229.0,0.1,32.9,531.0,336.68,233.62
2018,9,6,15,15,295.0,245.5,0.15,32.75,439.0,283.21,197.37
2018,9,6,15,30,142.0,262.0,0.2,32.6,347.0,245.76,174.33
2018,9,6,15,45,145.0,234.0,0.25,32.5,315.0,213.99,151.21
2018,9,6,16,0,148.0,206.0,0.3,32.4,283.0,182.35,128.25
2018,9,6,16,15,158.5,175.0,0.35,32.15,249.5,149.39,104.92
2018,9,6,16,30,169.0,144.0,0.4,31.9,216.0,115.86,83.53
2018,9,6,16,45,206.0,121.0,0.4,31.7,197.5,89.77,68.75
2018,9,6,17,0,243.0,98.0,0.4,31.5,179.0,74.68,56.65
2018,9,6,17,15,337.5,79.5,0.45,30.8,170.0,56.99,42.21
2018,9,6,17,30,432.0,61.0,0.5,30.1,161.0,44.78,32.04
2018,9,6,17,45,374.0,51.5,0.5,29.4,121.5,39.37,27.29
2018,9,6,18,0,316.0,42.0,0.5,28.7,82.0,33.72,21.98
2018,9,6,18,15,200.0,27.5,0.5,28.7,48.5,21.67,8.81
2018,9,6,18,30,84.0,13.0,0.5,28.7,15.0,12.39,0.0
2018,9,6,18,45,42.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.5,4.0,0.7,21.65,4.0,0.0,0.0
2018,9,7,6,0,45.0,8.0,0.7,21.8,8.0,26.79,0.0
2018,9,7,6,15,150.0,22.5,0.8,22.4,36.0,116.6,14.2
2018,9,7,6,30,255.0,37.0,0.9,23.0,64.0,205.54,153.14
2018,9,7,6,45,336.5,47.5,1.0,23.65,105.0,274.46,214.45
2018,9,7,7,0,418.0,58.0,1.1,24.3,146.0,350.41,277.13
2018,9,7,7,15,465.5,70.0,1.0,25.15,194.0,411.82,324.98
2018,9,7,7,30,513.0,82.0,0.9,26.0,242.0,475.68,371.99
2018,9,7,7,45,555.5,90.0,0.75,26.85,292.0,533.18,411.5
2018,9,7,8,0,598.0,98.0,0.6,27.7,342.0,591.75,449.45
2018,9,7,8,15,563.5,122.0,0.5,28.25,376.5,609.16,456.88
2018,9,7,8,30,529.0,146.0,0.4,28.8,411.0,616.5,457.54
2018,9,7,8,45,635.0,128.0,0.3,29.4,477.0,700.97,511.03
2018,9,7,9,0,741.0,110.0,0.2,30.0,543.0,777.18,554.87
2018,9,7,9,15,754.0,115.5,0.25,30.35,585.0,805.41,570.04
2018,9,7,9,30,767.0,121.0,0.3,30.7,627.0,831.16,584.32
2018,9,7,9,45,701.0,152.5,0.4,31.05,635.5,816.8,574.61
2018,9,7,10,0,635.0,184.0,0.5,31.4,644.0,793.35,559.85
2018,9,7,10,15,405.5,275.5,0.55,31.65,574.0,676.78,479.72
2018,9,7,10,30,176.0,367.0,0.6,31.9,504.0,539.69,383.95
2018,9,7,10,45,164.5,370.0,0.65,32.15,501.0,527.29,376.16
2018,9,7,11,0,153.0,373.0,0.7,32.4,498.0,514.45,366.9
2018,9,7,11,15,226.0,380.5,0.75,32.55,569.5,579.98,412.17
2018,9,7,11,30,299.0,388.0,0.8,32.7,641.0,649.64,458.29
2018,9,7,11,45,215.5,401.0,0.8,32.85,584.5,574.55,405.95
2018,9,7,12,0,132.0,414.0,0.8,33.0,528.0,508.81,360.29
2018,9,7,12,15,166.0,412.5,0.85,33.05,556.0,526.09,373.31
2018,9,7,12,30,200.0,411.0,0.9,33.1,584.0,541.04,383.94
2018,9,7,12,45,353.5,351.0,0.95,33.2,653.0,589.21,419.29
2018,9,7,13,0,507.0,291.0,1.0,33.3,722.0,626.42,446.12
2018,9,7,13,15,591.0,251.5,1.05,33.3,745.0,622.69,444.42
2018,9,7,13,30,675.0,212.0,1.1,33.3,768.0,612.12,437.95
2018,9,7,13,45,701.5,191.5,1.15,33.25,755.5,576.96,413.8
2018,9,7,14,0,728.0,171.0,1.2,33.2,743.0,538.52,386.69
2018,9,7,14,15,609.0,212.0,1.2,33.1,677.5,477.57,342.36
2018,9,7,14,30,490.0,253.0,1.2,33.0,612.0,426.16,304.75
2018,9,7,14,45,305.0,246.0,1.25,32.9,465.5,324.37,232.8
2018,9,7,15,0,120.0,239.0,1.3,32.8,319.0,243.1,176.0
2018,9,7,15,15,79.5,173.0,1.3,32.6,224.5,170.43,123.06
2018,9,7,15,30,39.0,107.0,1.3,32.4,130.0,105.65,75.23
2018,9,7,15,45,78.0,131.0,1.3,32.25,172.5,124.63,88.43
2018,9,7,16,0,117.0,155.0,1.3,32.1,215.0,141.33,99.86
2018,9,7,16,15,171.5,152.5,1.25,31.8,230.5,133.75,93.59
2018,9,7,16,30,226.0,150.0,1.2,31.5,246.0,111.4,80.71
2018,9,7,16,45,173.0,124.5,1.2,31.15,192.0,92.1,71.04
2018,9,7,17,0,120.0,99.0,1.2,30.8,138.0,80.67,61.89
2018,9,7,17,15,108.5,84.0,1.1,30.05,114.5,69.32,52.65
2018,9,7,17,30,97.0,69.0,1.0,29.3,91.0,57.64,42.87
2018,9,7,17,45,88.0,53.5,0.9,28.5,69.5,45.28,32.26
2018,9,7,18,0,79.0,38.0,0.8,27.7,48.0,31.02,19.75
2018,9,7,18,15,48.0,23.5,0.8,27.7,28.5,20.45,6.84
2018,9,7,18,30,17.0,9.0,0.8,27.7,9.0,8.58,0.0
2018,9,7,18,45,8.5,4.5,0.8,26.9,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.4,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.5,8.0,22.47,0.0
2018,9,8,6,15,128.5,23.0,0.35,21.9,34.5,106.42,0.0
2018,9,8,6,30,222.0,38.0,0.4,22.3,61.0,190.03,140.46
2018,9,8,6,45,304.0,51.0,0.4,22.7,102.5,258.41,201.14
2018,9,8,7,0,386.0,64.0,0.4,23.1,144.0,334.46,263.33
2018,9,8,7,15,335.5,85.0,0.45,23.9,169.0,341.97,269.6
2018,9,8,7,30,285.0,106.0,0.5,24.7,194.0,331.15,261.03
2018,9,8,7,45,288.5,129.0,0.5,25.5,232.5,369.4,288.89
2018,9,8,8,0,292.0,152.0,0.5,26.3,271.0,406.5,314.39
2018,9,8,8,15,267.5,179.0,0.55,27.0,299.0,425.51,325.72
2018,9,8,8,30,243.0,206.0,0.6,27.7,327.0,441.62,334.75
2018,9,8,8,45,240.0,230.0,0.65,28.4,359.5,469.36,352.38
2018,9,8,9,0,237.0,254.0,0.7,29.1,392.0,482.42,359.5
2018,9,8,9,15,245.5,274.0,0.75,29.45,426.5,525.85,388.18
2018,9,8,9,30,254.0,294.0,0.8,29.8,461.0,555.01,406.59
2018,9,8,9,45,253.5,313.0,0.8,30.2,488.0,573.84,417.25
2018,9,8,10,0,253.0,332.0,0.8,30.6,515.0,591.26,426.98
2018,9,8,10,15,268.0,345.5,0.8,30.85,546.5,615.25,441.76
2018,9,8,10,30,283.0,359.0,0.8,31.1,578.0,637.89,455.45
2018,9,8,10,45,288.0,370.0,0.85,31.3,599.0,647.42,460.92
2018,9,8,11,0,293.0,381.0,0.9,31.5,620.0,655.46,465.57
2018,9,8,11,15,282.0,392.5,0.9,31.65,626.5,648.45,459.7
2018,9,8,11,30,271.0,404.0,0.9,31.8,633.0,640.29,453.3
2018,9,8,11,45,266.0,408.5,0.9,31.95,635.0,629.34,445.41
2018,9,8,12,0,261.0,413.0,0.9,32.1,637.0,617.49,436.98
2018,9,8,12,15,235.0,415.5,0.9,32.2,617.5,582.86,413.3
2018,9,8,12,30,209.0,418.0,0.9,32.3,598.0,553.45,393.11
2018,9,8,12,45,168.5,414.0,0.85,32.35,558.0,508.37,361.79
2018,9,8,13,0,128.0,410.0,0.8,32.4,518.0,465.57,331.96
2018,9,8,13,15,118.0,401.5,0.8,32.35,500.0,441.66,315.86
2018,9,8,13,30,108.0,393.0,0.8,32.3,482.0,420.56,301.43
2018,9,8,13,45,90.5,371.0,0.8,32.3,444.0,383.3,275.65
2018,9,8,14,0,73.0,349.0,0.8,32.3,406.0,347.86,251.03
2018,9,8,14,15,42.5,275.5,0.85,32.2,308.5,265.35,192.86
2018,9,8,14,30,12.0,202.0,0.9,32.1,211.0,189.76,138.43
2018,9,8,14,45,6.0,145.0,0.9,32.0,149.5,135.98,98.85
2018,9,8,15,0,0.0,88.0,0.9,31.9,88.0,82.05,58.21
2018,9,8,15,15,7.0,83.0,0.9,31.7,87.0,79.34,56.23
2018,9,8,15,30,14.0,78.0,0.9,31.5,86.0,74.57,52.45
2018,9,8,15,45,80.0,136.5,0.9,31.35,177.5,128.79,91.86
2018,9,8,16,0,146.0,195.0,0.9,31.2,269.0,172.42,122.67
2018,9,8,16,15,102.0,169.0,0.9,30.9,218.0,139.49,100.62
2018,9,8,16,30,58.0,143.0,0.9,30.6,167.0,118.87,92.76
2018,9,8,16,45,60.0,127.0,0.9,30.3,149.0,106.03,82.7
2018,9,8,17,0,62.0,111.0,0.9,30.0,131.0,93.36,72.55
2018,9,8,17,15,40.0,93.5,0.85,29.3,105.5,79.33,61.12
2018,9,8,17,30,18.0,76.0,0.8,28.6,80.0,65.04,49.14
2018,9,8,17,45,10.5,56.5,0.75,27.9,58.5,50.32,36.46
2018,9,8,18,0,3.0,37.0,0.7,27.2,37.0,33.44,21.64
2018,9,8,18,15,1.5,21.5,0.7,27.2,21.5,19.65,4.71
2018,9,8,18,30,0.0,6.0,0.7,27.2,6.0,5.72,0.0
2018,9,8,18,45,0.0,3.0,0.8,26.3,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.9,20.2,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.2,4.0,6.77,0.0
2018,9,9,6,15,3.5,17.0,2.0,20.45,17.0,18.25,0.0
2018,9,9,6,30,0.0,30.0,2.0,20.7,30.0,30.02,17.71
2018,9,9,6,45,18.5,45.0,2.05,20.95,49.0,59.53,43.29
2018,9,9,7,0,37.0,60.0,2.1,21.2,68.0,86.69,66.74
2018,9,9,7,15,33.0,79.0,2.05,21.6,87.5,105.95,82.87
2018,9,9,7,30,29.0,98.0,2.0,22.0,107.0,124.39,97.84
2018,9,9,7,45,17.0,79.0,1.9,22.45,84.5,91.52,70.47
2018,9,9,8,0,5.0,60.0,1.8,22.9,62.0,59.54,43.69
2018,9,9,8,15,2.5,60.5,1.7,23.4,61.5,58.21,42.31
2018,9,9,8,30,0.0,61.0,1.6,23.9,61.0,56.75,40.77
2018,9,9,8,45,5.0,121.0,1.5,24.4,124.0,118.84,90.48
2018,9,9,9,0,10.0,181.0,1.4,24.9,187.0,183.87,140.91
2018,9,9,9,15,11.5,199.0,1.35,25.35,206.5,202.67,154.53
2018,9,9,9,30,13.0,217.0,1.3,25.8,226.0,221.39,168.04
2018,9,9,9,45,15.5,233.0,1.2,26.25,244.0,238.83,180.4
2018,9,9,10,0,18.0,249.0,1.1,26.7,262.0,256.16,192.51
2018,9,9,10,15,14.5,218.5,1.1,27.05,229.0,221.53,165.92
2018,9,9,10,30,11.0,188.0,1.1,27.4,196.0,187.89,140.2
2018,9,9,10,45,7.0,167.0,1.15,27.75,172.0,163.65,121.51
2018,9,9,11,0,3.0,146.0,1.2,28.1,148.0,139.79,103.02
2018,9,9,11,15,1.5,121.0,1.15,28.3,122.0,114.64,83.63
2018,9,9,11,30,0.0,96.0,1.1,28.5,96.0,89.75,64.38
2018,9,9,11,45,3.0,133.5,1.1,28.75,136.0,127.5,93.32
2018,9,9,12,0,6.0,171.0,1.1,29.0,176.0,164.99,121.52
2018,9,9,12,15,7.5,189.5,1.1,29.1,196.0,183.09,134.92
2018,9,9,12,30,9.0,208.0,1.1,29.2,216.0,200.91,148.1
2018,9,9,12,45,9.5,213.5,1.1,29.35,221.5,205.65,151.48
2018,9,9,13,0,10.0,219.0,1.1,29.5,227.0,210.24,154.82
2018,9,9,13,15,12.0,238.5,1.1,29.5,248.0,228.4,168.31
2018,9,9,13,30,14.0,258.0,1.1,29.5,269.0,246.01,181.29
2018,9,9,13,45,11.0,232.0,1.1,29.55,240.5,219.55,161.82
2018,9,9,14,0,8.0,206.0,1.1,29.6,212.0,193.56,142.73
2018,9,9,14,15,11.5,217.0,1.1,29.5,225.5,203.94,150.8
2018,9,9,14,30,15.0,228.0,1.1,29.4,239.0,213.58,158.18
2018,9,9,14,45,24.5,243.0,1.1,29.35,260.0,222.42,164.85
2018,9,9,15,0,34.0,258.0,1.1,29.3,281.0,233.57,173.14
2018,9,9,15,15,71.5,247.0,1.1,29.1,290.5,230.52,170.12
2018,9,9,15,30,109.0,236.0,1.1,28.9,300.0,216.66,158.5
2018,9,9,15,45,74.0,203.0,1.15,28.7,245.0,183.64,135.01
2018,9,9,16,0,39.0,170.0,1.2,28.5,190.0,148.27,109.9
2018,9,9,16,15,24.0,154.5,1.25,28.2,166.5,130.96,97.9
2018,9,9,16,30,9.0,139.0,1.3,27.9,143.0,121.39,96.05
2018,9,9,16,45,4.5,106.0,1.3,27.55,108.0,94.74,74.37
2018,9,9,17,0,0.0,73.0,1.3,27.2,73.0,67.11,51.45
2018,9,9,17,15,0.0,53.5,1.25,26.6,53.5,49.74,36.87
2018,9,9,17,30,0.0,34.0,1.2,26.0,34.0,31.56,21.34
2018,9,9,17,45,17.5,26.0,1.1,25.35,28.0,24.48,15.1
2018,9,9,18,0,35.0,18.0,1.0,24.7,22.0,16.41,7.81
2018,9,9,18,15,18.5,10.5,1.0,24.7,12.5,9.69,0.0
2018,9,9,18,30,2.0,3.0,1.0,24.7,3.0,2.86,0.0
2018,9,9,18,45,1.0,1.5,1.3,23.9,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,10,5,45,0.0,1.0,1.65,19.2,1.0,0.0,0.0
2018,9,10,6,0,0.0,2.0,1.7,19.2,2.0,1.91,0.0
2018,9,10,6,15,0.0,7.5,1.75,19.45,7.5,6.94,0.0
2018,9,10,6,30,0.0,13.0,1.8,19.7,13.0,12.04,3.7
2018,9,10,6,45,0.0,28.0,1.8,19.95,28.0,25.99,15.72
2018,9,10,7,0,0.0,43.0,1.8,20.2,43.0,39.96,27.65
2018,9,10,7,15,1.0,64.0,1.8,20.65,64.5,61.9,46.07
