Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,30,2.0,85.0,1.8,21.1,86.0,84.04,64.37
2018,9,10,7,45,5.0,95.5,1.8,21.6,97.5,95.81,73.87
2018,9,10,8,0,8.0,106.0,1.8,22.1,109.0,107.92,83.47
2018,9,10,8,15,8.5,109.0,1.75,22.7,112.5,110.52,85.1
2018,9,10,8,30,9.0,112.0,1.7,23.3,116.0,113.43,86.96
2018,9,10,8,45,5.5,120.5,1.65,23.95,123.0,118.77,90.54
2018,9,10,9,0,2.0,129.0,1.6,24.6,130.0,123.95,93.94
2018,9,10,9,15,2.0,140.5,1.6,25.15,141.5,135.01,102.12
2018,9,10,9,30,2.0,152.0,1.6,25.7,153.0,146.03,110.17
2018,9,10,9,45,5.0,174.5,1.55,26.25,178.0,170.56,128.66
2018,9,10,10,0,8.0,197.0,1.5,26.8,203.0,195.03,146.78
2018,9,10,10,15,6.5,188.5,1.5,27.15,193.5,184.77,138.39
2018,9,10,10,30,5.0,180.0,1.5,27.5,184.0,174.72,130.32
2018,9,10,10,45,4.0,167.0,1.55,27.85,170.0,160.96,119.53
2018,9,10,11,0,3.0,154.0,1.6,28.2,156.0,147.4,108.93
2018,9,10,11,15,2.0,143.5,1.6,28.4,145.0,136.37,100.32
2018,9,10,11,30,1.0,133.0,1.6,28.6,134.0,125.45,91.82
2018,9,10,11,45,2.5,146.5,1.65,28.8,148.5,139.3,102.33
2018,9,10,12,0,4.0,160.0,1.7,29.0,163.0,153.0,112.63
2018,9,10,12,15,5.0,170.5,1.7,29.1,174.5,163.31,120.35
2018,9,10,12,30,6.0,181.0,1.7,29.2,186.0,173.46,127.94
2018,9,10,12,45,7.0,189.0,1.75,29.3,195.0,181.1,133.68
2018,9,10,13,0,8.0,197.0,1.8,29.4,204.0,188.57,139.28
2018,9,10,13,15,16.0,220.0,1.8,29.4,233.5,214.08,158.56
2018,9,10,13,30,24.0,243.0,1.8,29.4,263.0,236.84,175.6
2018,9,10,13,45,41.0,283.0,1.8,29.4,315.5,278.73,206.68
2018,9,10,14,0,58.0,323.0,1.8,29.4,368.0,317.27,234.81
2018,9,10,14,15,55.5,309.0,1.8,29.25,350.5,298.65,221.25
2018,9,10,14,30,53.0,295.0,1.8,29.1,333.0,280.37,208.06
2018,9,10,14,45,46.5,273.5,1.75,29.0,305.5,254.94,189.45
2018,9,10,15,0,40.0,252.0,1.7,28.9,278.0,230.45,171.48
2018,9,10,15,15,37.5,229.0,1.65,28.7,252.0,206.86,154.06
2018,9,10,15,30,35.0,206.0,1.6,28.5,226.0,183.83,136.95
2018,9,10,15,45,214.0,182.0,1.6,28.3,290.5,176.61,124.5
2018,9,10,16,0,393.0,158.0,1.6,28.1,355.0,155.82,101.8
2018,9,10,16,15,336.5,147.5,1.5,27.8,303.5,119.86,80.36
2018,9,10,16,30,280.0,137.0,1.4,27.5,252.0,100.29,78.82
2018,9,10,16,45,256.0,126.0,1.3,27.25,220.0,93.62,73.59
2018,9,10,17,0,232.0,115.0,1.2,27.0,188.0,86.61,67.91
2018,9,10,17,15,194.5,96.0,1.05,26.55,149.0,73.66,57.07
2018,9,10,17,30,157.0,77.0,0.9,26.1,110.0,60.18,45.51
2018,9,10,17,45,121.0,57.5,0.8,25.65,78.5,45.82,32.93
2018,9,10,18,0,85.0,38.0,0.7,25.2,47.0,30.93,19.44
2018,9,10,18,15,46.5,22.0,0.7,25.2,26.5,18.96,0.0
2018,9,10,18,30,8.0,6.0,0.7,25.2,6.0,5.72,0.0
2018,9,10,18,45,4.0,3.0,0.6,24.75,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,7.0,2.0,0.8,21.35,2.0,0.0,0.0
2018,9,11,6,0,14.0,4.0,0.9,21.4,4.0,3.81,0.0
2018,9,11,6,15,35.5,14.5,1.0,21.8,17.5,40.32,0.0
2018,9,11,6,30,57.0,25.0,1.1,22.2,31.0,71.56,49.17
2018,9,11,6,45,62.0,42.0,1.25,22.55,51.5,87.9,66.21
2018,9,11,7,0,67.0,59.0,1.4,22.9,72.0,112.37,87.46
2018,9,11,7,15,41.5,81.5,1.3,23.45,90.5,115.06,89.64
2018,9,11,7,30,16.0,104.0,1.2,24.0,109.0,115.85,89.61
2018,9,11,7,45,21.0,125.0,1.15,24.55,132.5,140.8,109.46
2018,9,11,8,0,26.0,146.0,1.1,25.1,156.0,175.66,136.55
2018,9,11,8,15,27.5,164.0,1.1,25.5,176.0,195.27,151.13
2018,9,11,8,30,29.0,182.0,1.1,25.9,196.0,214.8,165.43
2018,9,11,8,45,39.5,202.5,1.1,26.3,224.0,244.53,187.58
2018,9,11,9,0,50.0,223.0,1.1,26.7,252.0,274.37,209.38
2018,9,11,9,15,38.5,230.0,1.15,27.0,253.5,270.07,204.83
2018,9,11,9,30,27.0,237.0,1.2,27.3,255.0,265.55,200.34
2018,9,11,9,45,29.5,247.5,1.2,27.65,268.0,276.97,208.16
2018,9,11,10,0,32.0,258.0,1.2,28.0,281.0,288.29,215.79
2018,9,11,10,15,25.5,241.0,1.25,28.1,260.0,262.65,196.25
2018,9,11,10,30,19.0,224.0,1.3,28.2,239.0,230.17,171.74
2018,9,11,10,45,32.0,273.0,1.35,28.35,298.5,297.48,221.59
2018,9,11,11,0,45.0,322.0,1.4,28.5,358.0,356.22,263.81
2018,9,11,11,15,43.0,329.0,1.45,28.55,364.0,358.38,264.73
2018,9,11,11,30,41.0,336.0,1.5,28.6,370.0,360.3,265.84
2018,9,11,11,45,62.5,359.0,1.55,28.65,411.5,397.09,292.58
2018,9,11,12,0,84.0,382.0,1.6,28.7,453.0,432.13,317.61
2018,9,11,12,15,90.5,392.0,1.6,28.75,468.5,441.15,323.64
2018,9,11,12,30,97.0,402.0,1.6,28.8,484.0,449.18,329.13
2018,9,11,12,45,98.5,400.5,1.65,28.85,483.5,442.07,324.11
2018,9,11,13,0,100.0,399.0,1.7,28.9,483.0,434.55,318.88
2018,9,11,13,15,118.5,393.5,1.7,28.85,491.0,433.0,318.18
2018,9,11,13,30,137.0,388.0,1.7,28.8,499.0,429.79,316.16
2018,9,11,13,45,205.0,368.5,1.7,28.8,529.0,441.14,324.8
2018,9,11,14,0,273.0,349.0,1.7,28.8,559.0,442.59,325.7
2018,9,11,14,15,335.0,319.5,1.65,28.7,567.0,429.99,315.88
2018,9,11,14,30,397.0,290.0,1.6,28.6,575.0,411.62,301.02
2018,9,11,14,45,388.0,269.0,1.6,28.55,535.5,367.31,267.25
2018,9,11,15,0,379.0,248.0,1.6,28.5,496.0,323.87,233.64
2018,9,11,15,15,465.0,205.0,1.55,28.4,488.5,283.74,199.35
2018,9,11,15,30,551.0,162.0,1.5,28.3,481.0,240.57,161.27
2018,9,11,15,45,487.0,160.0,1.45,28.2,424.5,195.35,127.52
2018,9,11,16,0,423.0,158.0,1.4,28.1,368.0,156.85,101.52
2018,9,11,16,15,397.0,149.5,1.3,27.85,329.5,122.42,81.32
2018,9,11,16,30,371.0,141.0,1.2,27.6,291.0,95.77,75.02
2018,9,11,16,45,382.5,118.5,1.15,27.35,254.0,82.44,64.21
2018,9,11,17,0,394.0,96.0,1.1,27.1,217.0,68.36,52.54
2018,9,11,17,15,379.5,81.0,0.95,26.65,179.0,59.11,44.78
2018,9,11,17,30,365.0,66.0,0.8,26.2,141.0,49.34,36.33
2018,9,11,17,45,273.5,51.5,0.7,25.75,98.5,39.33,27.43
2018,9,11,18,0,182.0,37.0,0.6,25.3,56.0,28.87,17.53
2018,9,11,18,15,98.5,21.0,0.6,25.3,30.5,16.68,0.0
2018,9,11,18,30,15.0,5.0,0.6,25.3,5.0,4.77,0.0
2018,9,11,18,45,7.5,2.5,0.6,24.8,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,12,5,45,19.0,2.5,1.4,21.75,2.5,0.0,0.0
2018,9,12,6,0,38.0,5.0,1.5,21.9,5.0,4.77,0.0
2018,9,12,6,15,157.0,18.0,1.6,22.2,31.0,89.47,0.0
2018,9,12,6,30,276.0,31.0,1.7,22.5,57.0,206.85,149.14
2018,9,12,6,45,330.5,39.0,1.85,22.85,90.0,257.86,201.87
2018,9,12,7,0,385.0,47.0,2.0,23.2,123.0,312.92,250.06
2018,9,12,7,15,192.5,40.0,2.0,23.65,78.0,186.0,149.66
2018,9,12,7,30,0.0,33.0,2.0,24.1,33.0,30.62,19.66
2018,9,12,7,45,38.0,67.5,2.0,24.5,82.5,93.67,72.45
2018,9,12,8,0,76.0,102.0,2.0,24.9,132.0,170.26,134.68
2018,9,12,8,15,76.0,123.5,2.0,25.35,157.0,195.77,153.99
2018,9,12,8,30,76.0,145.0,2.0,25.8,182.0,220.63,172.53
2018,9,12,8,45,39.0,132.0,2.0,26.25,151.0,164.83,127.06
2018,9,12,9,0,2.0,119.0,2.0,26.7,120.0,114.0,85.36
2018,9,12,9,15,8.5,162.5,2.0,27.05,168.0,162.74,123.28
2018,9,12,9,30,15.0,206.0,2.0,27.4,216.0,211.87,160.54
2018,9,12,9,45,18.0,220.5,2.05,27.7,233.0,228.28,172.4
2018,9,12,10,0,21.0,235.0,2.1,28.0,250.0,244.61,184.18
2018,9,12,10,15,16.0,209.5,2.1,28.2,221.0,213.87,160.4
2018,9,12,10,30,11.0,184.0,2.1,28.4,192.0,183.9,137.29
2018,9,12,10,45,21.0,227.5,2.1,28.6,244.0,241.49,180.67
2018,9,12,11,0,31.0,271.0,2.1,28.8,296.0,292.25,217.98
2018,9,12,11,15,50.0,310.5,2.05,28.95,351.5,345.71,256.95
2018,9,12,11,30,69.0,350.0,2.0,29.1,407.0,397.62,294.04
2018,9,12,11,45,69.5,326.5,2.0,29.25,384.5,370.95,274.45
2018,9,12,12,0,70.0,303.0,2.0,29.4,362.0,344.76,255.51
2018,9,12,12,15,57.5,279.0,1.9,29.45,327.5,308.36,228.63
2018,9,12,12,30,45.0,255.0,1.8,29.5,293.0,273.05,202.43
2018,9,12,12,45,284.0,257.5,1.75,29.6,494.0,446.08,332.63
2018,9,12,13,0,523.0,260.0,1.7,29.7,695.0,598.66,440.32
2018,9,12,13,15,541.0,247.0,1.6,29.75,689.5,574.19,421.17
2018,9,12,13,30,559.0,234.0,1.5,29.8,684.0,546.93,401.07
2018,9,12,13,45,704.5,167.5,1.4,29.8,717.5,542.36,397.55
2018,9,12,14,0,850.0,101.0,1.3,29.8,751.0,530.44,387.11
2018,9,12,14,15,842.0,99.5,1.3,29.8,721.5,484.05,351.22
2018,9,12,14,30,834.0,98.0,1.3,29.8,692.0,436.9,313.96
2018,9,12,14,45,754.0,111.0,1.3,29.75,626.5,369.65,262.22
2018,9,12,15,0,674.0,124.0,1.3,29.7,561.0,309.52,215.37
2018,9,12,15,15,437.5,168.5,1.35,29.55,444.5,245.78,170.64
2018,9,12,15,30,201.0,213.0,1.4,29.4,328.0,216.78,155.15
2018,9,12,15,45,201.5,208.5,1.45,29.25,315.5,198.61,141.17
2018,9,12,16,0,202.0,204.0,1.5,29.1,303.0,179.68,127.69
2018,9,12,16,15,384.5,148.5,1.5,28.85,311.5,118.95,79.4
2018,9,12,16,30,567.0,93.0,1.5,28.6,320.0,60.48,45.38
2018,9,12,16,45,575.0,79.5,1.5,28.35,281.5,53.15,39.45
2018,9,12,17,0,583.0,66.0,1.5,28.1,243.0,45.3,32.92
2018,9,12,17,15,519.5,59.5,1.35,27.5,194.0,42.46,30.55
2018,9,12,17,30,456.0,53.0,1.2,26.9,145.0,39.55,27.93
2018,9,12,17,45,358.0,43.5,1.05,26.3,102.0,33.78,22.66
2018,9,12,18,0,260.0,34.0,0.9,25.7,59.0,26.61,15.39
2018,9,12,18,15,146.0,20.0,0.9,25.7,32.5,15.95,0.0
2018,9,12,18,30,32.0,6.0,0.9,25.7,6.0,5.72,0.0
2018,9,12,18,45,16.0,3.0,0.95,25.05,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,10.5,2.0,2.55,20.9,2.0,0.0,0.0
2018,9,13,6,0,21.0,4.0,2.7,21.0,4.0,0.0,0.0
2018,9,13,6,15,51.0,18.5,2.9,21.4,22.0,41.02,0.0
2018,9,13,6,30,81.0,33.0,3.1,21.8,40.0,99.9,69.13
2018,9,13,6,45,123.0,51.5,3.3,22.2,71.0,146.98,113.91
2018,9,13,7,0,165.0,70.0,3.5,22.6,102.0,197.18,157.32
2018,9,13,7,15,147.0,88.0,3.65,23.15,123.0,200.94,161.43
2018,9,13,7,30,129.0,106.0,3.8,23.7,144.0,212.97,171.07
2018,9,13,7,45,76.0,101.0,4.0,24.2,124.5,169.21,134.54
2018,9,13,8,0,23.0,96.0,4.2,24.7,105.0,114.28,88.38
2018,9,13,8,15,12.5,107.0,4.25,25.25,112.0,111.6,85.46
2018,9,13,8,30,2.0,118.0,4.3,25.8,119.0,114.05,86.55
2018,9,13,8,45,17.5,166.5,4.35,26.3,176.5,176.24,135.79
2018,9,13,9,0,33.0,215.0,4.4,26.8,234.0,250.94,193.47
2018,9,13,9,15,29.0,217.5,4.4,27.15,235.0,247.96,190.07
2018,9,13,9,30,25.0,220.0,4.4,27.5,236.0,245.2,187.06
2018,9,13,9,45,18.5,217.0,4.45,27.9,229.0,225.15,170.82
2018,9,13,10,0,12.0,214.0,4.5,28.3,222.0,215.51,162.63
2018,9,13,10,15,13.5,229.0,4.5,28.6,238.5,230.97,173.92
2018,9,13,10,30,15.0,244.0,4.5,28.9,255.0,246.27,184.99
2018,9,13,10,45,29.0,256.5,4.55,29.15,279.0,277.81,208.73
2018,9,13,11,0,43.0,269.0,4.6,29.4,303.0,300.55,225.68
2018,9,13,11,15,80.5,327.5,4.6,29.6,393.5,388.67,291.18
2018,9,13,11,30,118.0,386.0,4.6,29.8,484.0,481.33,358.2
2018,9,13,11,45,129.0,394.0,4.65,29.95,502.0,491.28,364.85
2018,9,13,12,0,140.0,402.0,4.7,30.1,520.0,500.04,370.93
2018,9,13,12,15,112.0,388.5,4.7,30.2,483.0,457.2,339.19
2018,9,13,12,30,84.0,375.0,4.7,30.3,446.0,413.47,306.85
2018,9,13,12,45,54.5,339.5,4.7,30.4,385.5,354.04,262.95
2018,9,13,13,0,25.0,304.0,4.7,30.5,325.0,297.35,220.7
2018,9,13,13,15,23.0,290.5,4.7,30.45,309.5,282.11,209.64
2018,9,13,13,30,21.0,277.0,4.7,30.4,294.0,266.73,198.36
2018,9,13,13,45,99.0,310.0,4.7,30.35,386.0,330.86,246.98
2018,9,13,14,0,177.0,343.0,4.7,30.3,478.0,389.67,290.2
2018,9,13,14,15,192.0,336.5,4.65,30.15,477.5,378.48,281.39
2018,9,13,14,30,207.0,330.0,4.6,30.0,477.0,365.45,271.1
2018,9,13,14,45,209.0,307.5,4.6,29.85,449.0,333.62,246.79
2018,9,13,15,0,211.0,285.0,4.6,29.7,421.0,301.74,222.11
2018,9,13,15,15,129.5,255.5,4.55,29.45,337.0,243.02,179.37
2018,9,13,15,30,48.0,226.0,4.5,29.2,253.0,200.07,149.42
2018,9,13,15,45,83.5,210.5,4.45,28.95,253.0,187.7,138.88
2018,9,13,16,0,119.0,195.0,4.4,28.7,253.0,164.36,120.15
2018,9,13,16,15,83.0,171.0,4.3,28.4,209.5,142.59,106.37
2018,9,13,16,30,47.0,147.0,4.2,28.1,166.0,120.14,95.4
2018,9,13,16,45,85.0,128.5,4.1,27.85,156.5,100.85,79.65
2018,9,13,17,0,123.0,110.0,4.0,27.6,147.0,87.66,68.75
2018,9,13,17,15,126.0,91.0,3.9,27.2,122.0,73.59,56.88
2018,9,13,17,30,129.0,72.0,3.8,26.8,97.0,59.1,44.35
2018,9,13,17,45,93.0,52.5,3.65,26.4,67.5,43.79,30.86
2018,9,13,18,0,57.0,33.0,3.5,26.0,38.0,28.13,16.11
2018,9,13,18,15,35.5,18.5,3.5,26.0,21.0,17.63,0.0
2018,9,13,18,30,14.0,4.0,3.5,26.0,4.0,0.0,0.0
2018,9,13,18,45,7.0,2.0,3.6,25.5,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.25,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.3,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.55,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.7,22.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,5.95,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,6.2,22.65,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,6.2,22.7,3.0,0.0,0.0
2018,9,14,6,15,68.0,14.0,6.3,22.9,19.5,44.38,0.0
2018,9,14,6,30,124.0,25.0,6.4,23.1,36.0,118.85,81.83
2018,9,14,6,45,279.5,37.0,6.45,23.3,84.5,226.13,177.75
2018,9,14,7,0,435.0,49.0,6.5,23.5,133.0,343.25,277.18
2018,9,14,7,15,247.5,59.5,6.65,23.8,110.5,248.39,201.79
2018,9,14,7,30,60.0,70.0,6.8,24.1,88.0,119.98,94.58
2018,9,14,7,45,35.0,88.0,6.9,24.4,99.0,114.71,89.58
2018,9,14,8,0,10.0,106.0,7.0,24.7,110.0,109.63,84.36
2018,9,14,8,15,5.0,103.5,7.1,25.1,105.5,102.24,77.83
2018,9,14,8,30,0.0,101.0,7.2,25.5,101.0,95.18,71.58
2018,9,14,8,45,5.0,123.5,7.3,25.9,126.5,121.46,92.44
2018,9,14,9,0,10.0,146.0,7.4,26.3,152.0,147.89,113.16
2018,9,14,9,15,6.5,150.5,7.45,26.55,154.5,148.93,113.38
2018,9,14,9,30,3.0,155.0,7.5,26.8,157.0,149.93,113.6
2018,9,14,9,45,4.5,166.5,7.5,27.05,169.5,162.2,122.87
2018,9,14,10,0,6.0,178.0,7.5,27.3,182.0,174.42,132.05
2018,9,14,10,15,3.0,152.5,7.5,27.4,154.5,146.51,109.92
2018,9,14,10,30,0.0,127.0,7.5,27.5,127.0,119.17,88.28
2018,9,14,10,45,3.5,159.5,7.5,27.65,162.5,153.25,114.76
2018,9,14,11,0,7.0,192.0,7.5,27.8,198.0,187.21,140.87
2018,9,14,11,15,8.0,199.5,7.5,27.85,206.0,194.79,146.55
2018,9,14,11,30,9.0,207.0,7.5,27.9,214.0,202.25,152.16
2018,9,14,11,45,9.5,214.5,7.5,27.95,222.0,209.17,157.34
2018,9,14,12,0,10.0,222.0,7.5,28.0,230.0,215.95,162.44
2018,9,14,12,15,11.0,230.0,7.45,28.0,239.0,223.44,168.13
2018,9,14,12,30,12.0,238.0,7.4,28.0,248.0,230.73,173.68
2018,9,14,12,45,12.0,237.5,7.4,27.95,247.5,229.25,172.6
2018,9,14,13,0,12.0,237.0,7.4,27.9,247.0,227.72,171.52
2018,9,14,13,15,18.5,267.5,7.35,27.8,282.5,258.34,195.1
2018,9,14,13,30,25.0,298.0,7.3,27.7,318.0,285.15,215.66
2018,9,14,13,45,21.5,278.0,7.25,27.6,295.0,265.64,200.98
2018,9,14,14,0,18.0,258.0,7.2,27.5,272.0,244.11,184.78
2018,9,14,14,15,16.5,247.5,7.15,27.35,260.0,232.23,175.97
2018,9,14,14,30,15.0,237.0,7.1,27.2,248.0,220.51,167.27
2018,9,14,14,45,12.5,215.0,7.05,27.0,223.5,198.8,150.88
2018,9,14,15,0,10.0,193.0,7.0,26.8,199.0,177.52,134.74
2018,9,14,15,15,5.0,149.0,6.9,26.6,152.0,137.23,103.64
2018,9,14,15,30,0.0,105.0,6.8,26.4,105.0,97.2,72.42
2018,9,14,15,45,8.0,116.5,6.75,26.2,120.5,107.95,80.99
2018,9,14,16,0,16.0,128.0,6.7,26.0,136.0,117.02,88.3
2018,9,14,16,15,61.5,136.0,6.65,25.75,161.0,117.11,88.08
2018,9,14,16,30,107.0,144.0,6.6,25.5,186.0,111.79,89.6
2018,9,14,16,45,53.5,94.0,6.5,25.25,115.0,81.76,64.41
2018,9,14,17,0,0.0,44.0,6.4,25.0,44.0,40.87,29.55
2018,9,14,17,15,0.0,36.0,6.4,24.75,36.0,33.42,23.11
2018,9,14,17,30,0.0,28.0,6.4,24.5,28.0,25.98,16.56
2018,9,14,17,45,0.0,20.0,6.4,24.25,20.0,18.54,9.91
2018,9,14,18,0,0.0,12.0,6.4,24.0,12.0,11.12,2.79
2018,9,14,18,15,4.0,7.0,6.4,24.0,7.0,6.67,0.0
2018,9,14,18,30,8.0,2.0,6.4,24.0,2.0,0.0,0.0
2018,9,14,18,45,4.0,1.0,6.5,23.65,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.85,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,6.9,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.0,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.4,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.35,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.3,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.05,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.5,1.0,6.95,21.9,1.0,0.0,0.0
2018,9,15,6,0,3.0,2.0,6.9,21.9,2.0,0.0,0.0
2018,9,15,6,15,1.5,6.0,6.95,21.95,6.0,6.4,0.0
2018,9,15,6,30,0.0,10.0,7.0,22.0,10.0,9.26,1.04
2018,9,15,6,45,0.0,16.0,7.0,22.05,16.0,14.82,6.34
2018,9,15,7,0,0.0,22.0,7.0,22.1,22.0,20.39,11.17
2018,9,15,7,15,0.0,20.0,7.05,22.15,20.0,18.54,9.77
2018,9,15,7,30,0.0,18.0,7.1,22.2,18.0,16.68,8.26
2018,9,15,7,45,0.0,25.0,7.1,22.3,25.0,23.19,13.66
2018,9,15,8,0,0.0,32.0,7.1,22.4,32.0,29.7,19.02
2018,9,15,8,15,0.0,28.0,7.15,22.5,28.0,25.99,15.87
2018,9,15,8,30,0.0,24.0,7.2,22.6,24.0,22.28,12.74
2018,9,15,8,45,0.0,30.5,7.2,22.7,30.5,28.34,17.64
2018,9,15,9,0,0.0,37.0,7.2,22.8,37.0,34.4,22.52
2018,9,15,9,15,0.5,73.0,7.2,22.95,73.5,68.42,50.06
2018,9,15,9,30,1.0,109.0,7.2,23.1,110.0,103.0,77.73
2018,9,15,9,45,6.0,162.0,7.15,23.25,166.5,159.05,122.34
2018,9,15,10,0,11.0,215.0,7.1,23.4,223.0,215.62,166.67
2018,9,15,10,15,11.5,220.0,7.05,23.55,228.5,220.22,169.81
2018,9,15,10,30,12.0,225.0,7.0,23.7,234.0,224.81,173.02
2018,9,15,10,45,9.0,203.5,6.95,23.8,210.5,200.52,153.67
2018,9,15,11,0,6.0,182.0,6.9,23.9,187.0,176.71,134.74
2018,9,15,11,15,3.5,141.5,6.8,24.05,144.5,135.68,102.31
2018,9,15,11,30,1.0,101.0,6.7,24.2,102.0,95.25,70.25
2018,9,15,11,45,1.5,110.0,6.65,24.35,111.5,104.07,77.17
2018,9,15,12,0,2.0,119.0,6.6,24.5,121.0,112.83,84.0
2018,9,15,12,15,1.0,108.5,6.55,24.6,109.5,102.14,75.5
2018,9,15,12,30,0.0,98.0,6.5,24.7,98.0,91.54,67.09
2018,9,15,12,45,0.0,87.0,6.45,24.8,87.0,81.27,58.99
2018,9,15,13,0,0.0,76.0,6.4,24.9,76.0,70.96,50.85
2018,9,15,13,15,0.0,68.0,6.35,24.95,68.0,63.47,44.94
2018,9,15,13,30,0.0,60.0,6.3,25.0,60.0,55.98,39.03
2018,9,15,13,45,0.0,62.0,6.25,25.0,62.0,57.83,40.56
2018,9,15,14,0,0.0,64.0,6.2,25.0,64.0,59.68,42.09
2018,9,15,14,15,1.0,102.5,6.2,24.9,103.0,95.95,71.02
2018,9,15,14,30,2.0,141.0,6.2,24.8,142.0,131.01,98.91
2018,9,15,14,45,1.0,112.5,6.15,24.75,113.0,104.77,78.32
2018,9,15,15,0,0.0,84.0,6.1,24.7,84.0,78.29,57.42
2018,9,15,15,15,0.0,56.5,6.1,24.55,56.5,52.59,36.95
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,26.95,16.3
2018,9,15,15,45,0.0,26.0,6.05,24.25,26.0,24.15,14.1
2018,9,15,16,0,0.0,23.0,6.0,24.1,23.0,21.35,11.88
2018,9,15,16,15,0.0,19.0,6.05,23.95,19.0,17.63,8.88
2018,9,15,16,30,0.0,15.0,6.1,23.8,15.0,13.91,6.37
2018,9,15,16,45,0.0,13.0,6.1,23.6,13.0,12.05,4.8
2018,9,15,17,0,0.0,11.0,6.1,23.4,11.0,10.19,3.19
2018,9,15,17,15,0.0,9.0,6.1,23.25,9.0,8.33,1.56
2018,9,15,17,30,0.0,7.0,6.1,23.1,7.0,6.48,0.0
2018,9,15,17,45,0.0,5.5,6.15,22.9,5.5,5.09,0.0
2018,9,15,18,0,0.0,4.0,6.2,22.7,4.0,3.7,0.0
2018,9,15,18,15,0.0,2.0,6.2,22.7,2.0,1.91,0.0
2018,9,15,18,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,6.25,22.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.3,22.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.35,21.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.4,21.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.4,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.45,21.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.9,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.1,21.15,3.0,2.86,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.2,6.0,5.55,0.0
2018,9,16,6,45,0.0,9.5,6.1,21.3,9.5,8.79,1.47
2018,9,16,7,0,0.0,13.0,6.1,21.4,13.0,12.04,4.3
2018,9,16,7,15,0.0,16.5,6.1,21.5,16.5,15.29,7.1
2018,9,16,7,30,0.0,20.0,6.1,21.6,20.0,18.54,9.85
2018,9,16,7,45,0.0,31.5,6.15,21.7,31.5,29.23,18.75
2018,9,16,8,0,0.0,43.0,6.2,21.8,43.0,39.94,27.58
2018,9,16,8,15,0.0,43.0,6.2,22.0,43.0,39.95,27.47
2018,9,16,8,30,0.0,43.0,6.2,22.2,43.0,39.96,27.35
2018,9,16,8,45,0.0,66.5,6.25,22.35,66.5,61.89,45.17
2018,9,16,9,0,0.0,90.0,6.3,22.5,90.0,83.86,62.84
2018,9,16,9,15,0.0,85.0,6.35,22.65,85.0,79.21,58.83
2018,9,16,9,30,0.0,80.0,6.4,22.8,80.0,74.55,54.88
2018,9,16,9,45,1.5,101.0,6.4,23.0,102.0,95.68,71.72
2018,9,16,10,0,3.0,122.0,6.4,23.2,124.0,117.15,88.69
2018,9,16,10,15,4.5,154.0,6.4,23.3,157.5,149.26,113.98
2018,9,16,10,30,6.0,186.0,6.4,23.4,191.0,181.35,139.01
2018,9,16,10,45,8.0,203.0,6.45,23.55,209.5,199.13,152.68
2018,9,16,11,0,10.0,220.0,6.5,23.7,228.0,216.73,166.16
2018,9,16,11,15,6.5,181.0,6.55,23.8,186.0,175.77,133.92
2018,9,16,11,30,3.0,142.0,6.6,23.9,144.0,135.54,102.17
2018,9,16,11,45,4.0,154.5,6.6,24.05,157.5,147.94,111.85
2018,9,16,12,0,5.0,167.0,6.6,24.2,171.0,160.2,121.35
2018,9,16,12,15,2.5,132.5,6.6,24.2,134.5,125.7,94.21
2018,9,16,12,30,0.0,98.0,6.6,24.2,98.0,91.53,67.24
2018,9,16,12,45,0.5,98.0,6.65,24.15,98.5,91.86,67.56
2018,9,16,13,0,1.0,98.0,6.7,24.1,99.0,92.15,67.85
2018,9,16,13,15,1.5,98.0,6.75,24.05,99.5,92.4,68.13
2018,9,16,13,30,2.0,98.0,6.8,24.0,100.0,92.61,68.38
2018,9,16,13,45,1.0,76.0,6.8,23.95,77.0,71.46,51.63
2018,9,16,14,0,0.0,54.0,6.8,23.9,54.0,50.34,34.82
2018,9,16,14,15,0.0,51.5,6.85,23.8,51.5,47.99,33.02
2018,9,16,14,30,0.0,49.0,6.9,23.7,49.0,45.64,31.22
2018,9,16,14,45,0.0,59.0,7.0,23.6,59.0,54.96,38.82
2018,9,16,15,0,0.0,69.0,7.1,23.5,69.0,64.27,46.46
2018,9,16,15,15,0.0,62.5,7.1,23.4,62.5,58.19,41.69
2018,9,16,15,30,0.0,56.0,7.1,23.3,56.0,52.1,36.9
2018,9,16,15,45,0.5,48.0,7.15,23.2,48.0,44.7,30.97
2018,9,16,16,0,1.0,40.0,7.2,23.1,40.0,37.25,24.97
2018,9,16,16,15,28.5,88.0,7.25,22.95,98.5,78.98,58.96
2018,9,16,16,30,56.0,136.0,7.3,22.8,157.0,112.37,91.17
2018,9,16,16,45,31.0,87.0,7.35,22.7,98.5,76.24,60.37
2018,9,16,17,0,6.0,38.0,7.4,22.6,40.0,35.29,25.03
2018,9,16,17,15,3.0,27.0,7.4,22.55,28.0,25.05,16.07
2018,9,16,17,30,0.0,16.0,7.4,22.5,16.0,14.82,7.08
2018,9,16,17,45,0.0,11.5,7.4,22.4,11.5,10.65,3.28
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,6.48,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,3.34,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.25,22.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.2,22.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.15,22.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.05,22.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.6,22.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.85,23.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.45,23.55,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.2,23.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,9,17,6,15,0.0,4.0,3.15,23.9,4.0,3.81,0.0
2018,9,17,6,30,0.0,8.0,3.2,24.0,8.0,7.4,0.0
2018,9,17,6,45,82.5,28.0,3.25,24.15,43.0,87.19,64.88
2018,9,17,7,0,165.0,48.0,3.3,24.3,78.0,164.03,129.63
2018,9,17,7,15,328.0,63.5,3.4,24.5,148.5,302.76,243.99
2018,9,17,7,30,491.0,79.0,3.5,24.7,219.0,445.11,357.93
2018,9,17,7,45,327.5,100.5,3.55,24.9,202.0,368.52,296.1
2018,9,17,8,0,164.0,122.0,3.6,25.1,185.0,258.28,206.49
2018,9,17,8,15,89.0,120.0,3.7,25.35,155.0,200.91,158.94
2018,9,17,8,30,14.0,118.0,3.8,25.6,125.0,123.62,94.67
2018,9,17,8,45,18.0,133.5,3.9,25.85,143.0,142.24,109.28
2018,9,17,9,0,22.0,149.0,4.0,26.1,161.0,168.35,129.51
2018,9,17,9,15,35.0,194.0,4.1,26.4,215.0,227.01,174.99
2018,9,17,9,30,48.0,239.0,4.2,26.7,269.0,285.71,219.54
2018,9,17,9,45,45.0,250.0,4.3,27.0,279.5,292.89,223.99
2018,9,17,10,0,42.0,261.0,4.4,27.3,290.0,299.84,228.39
2018,9,17,10,15,218.0,231.5,4.45,27.55,393.0,440.77,338.97
2018,9,17,10,30,394.0,202.0,4.5,27.8,496.0,570.34,437.15
2018,9,17,10,45,469.5,198.0,4.55,28.05,559.5,625.61,476.99
2018,9,17,11,0,545.0,194.0,4.6,28.3,623.0,682.62,517.62
2018,9,17,11,15,569.0,198.5,4.6,28.45,654.5,696.4,526.34
2018,9,17,11,30,593.0,203.0,4.6,28.6,686.0,707.23,533.16
2018,9,17,11,45,463.5,209.5,4.6,28.75,589.0,590.27,447.21
2018,9,17,12,0,334.0,216.0,4.6,28.9,492.0,480.38,365.1
2018,9,17,12,15,412.5,225.0,4.6,28.95,566.0,535.5,406.14
2018,9,17,12,30,491.0,234.0,4.6,29.0,640.0,584.61,441.48
2018,9,17,12,45,531.0,219.0,4.55,29.1,654.0,578.84,436.82
2018,9,17,13,0,571.0,204.0,4.5,29.2,668.0,568.29,428.69
2018,9,17,13,15,633.5,182.5,4.45,29.2,687.5,561.84,423.64
2018,9,17,13,30,696.0,161.0,4.4,29.2,707.0,549.46,413.64
2018,9,17,13,45,730.5,150.5,4.35,29.2,708.0,527.87,395.92
2018,9,17,14,0,765.0,140.0,4.3,29.2,709.0,499.91,372.82
2018,9,17,14,15,769.0,132.5,4.15,29.1,684.0,456.49,337.6
2018,9,17,14,30,773.0,125.0,4.0,29.0,659.0,411.49,300.3
2018,9,17,14,45,762.5,120.5,3.85,28.9,623.0,362.58,259.35
2018,9,17,15,0,752.0,116.0,3.7,28.8,587.0,313.82,217.87
2018,9,17,15,15,707.0,115.0,3.55,28.65,533.0,255.13,169.82
2018,9,17,15,30,662.0,114.0,3.4,28.5,479.0,205.03,129.39
2018,9,17,15,45,660.0,108.5,3.2,28.35,444.5,161.58,94.83
2018,9,17,16,0,658.0,103.0,3.0,28.2,410.0,118.16,65.49
2018,9,17,16,15,621.5,97.0,2.85,27.95,360.5,73.84,46.31
2018,9,17,16,30,585.0,91.0,2.7,27.7,311.0,60.71,45.89
2018,9,17,16,45,534.0,84.5,2.5,27.45,261.5,58.68,44.34
2018,9,17,17,0,483.0,78.0,2.3,27.2,212.0,56.61,42.63
2018,9,17,17,15,412.0,67.5,2.2,26.8,164.5,49.94,36.87
2018,9,17,17,30,341.0,57.0,2.1,26.4,117.0,43.19,30.82
2018,9,17,17,45,243.0,42.5,1.95,26.05,78.0,32.88,21.46
2018,9,17,18,0,145.0,28.0,1.8,25.7,39.0,22.12,8.36
2018,9,17,18,15,75.5,15.0,1.8,25.7,20.5,14.3,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.7,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.4,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.95,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,2.15,21.35,4.0,3.81,0.0
2018,9,18,6,30,0.0,8.0,2.3,21.6,8.0,7.4,0.0
2018,9,18,6,45,0.0,15.5,2.45,21.85,15.5,14.36,5.93
2018,9,18,7,0,0.0,23.0,2.6,22.1,23.0,21.32,11.93
2018,9,18,7,15,31.5,55.0,2.65,22.5,64.0,75.5,57.53
2018,9,18,7,30,63.0,87.0,2.7,22.9,105.0,134.05,106.3
2018,9,18,7,45,53.5,111.0,2.75,23.25,128.5,155.73,123.41
2018,9,18,8,0,44.0,135.0,2.8,23.6,152.0,176.12,139.05
2018,9,18,8,15,27.5,145.0,2.8,24.05,156.0,173.15,135.52
2018,9,18,8,30,11.0,155.0,2.8,24.5,160.0,160.53,124.27
2018,9,18,8,45,21.5,181.5,2.8,24.95,193.0,195.75,151.72
2018,9,18,9,0,32.0,208.0,2.8,25.4,226.0,242.27,187.32
2018,9,18,9,15,80.0,245.0,2.8,25.75,294.0,321.9,248.71
2018,9,18,9,30,128.0,282.0,2.8,26.1,362.0,414.26,317.67
2018,9,18,9,45,137.5,299.5,2.8,26.4,390.5,439.0,334.52
2018,9,18,10,0,147.0,317.0,2.8,26.7,419.0,463.07,351.0
2018,9,18,10,15,131.5,325.0,2.8,26.9,419.0,454.36,343.12
2018,9,18,10,30,116.0,333.0,2.8,27.1,419.0,445.12,335.09
2018,9,18,10,45,151.5,344.5,2.75,27.3,461.0,483.0,362.57
2018,9,18,11,0,187.0,356.0,2.7,27.5,503.0,519.52,388.48
2018,9,18,11,15,233.5,369.0,2.65,27.65,556.0,565.0,420.65
2018,9,18,11,30,280.0,382.0,2.6,27.8,609.0,614.63,454.99
2018,9,18,11,45,477.5,292.5,2.6,27.95,684.0,680.83,505.11
2018,9,18,12,0,675.0,203.0,2.6,28.1,759.0,734.46,545.27
2018,9,18,12,15,599.0,236.5,2.6,28.2,729.5,686.49,509.38
2018,9,18,12,30,523.0,270.0,2.6,28.3,700.0,639.09,474.4
2018,9,18,12,45,369.0,306.5,2.6,28.4,608.5,543.55,404.3
2018,9,18,13,0,215.0,343.0,2.6,28.5,517.0,456.21,339.28
2018,9,18,13,15,202.5,348.0,2.6,28.55,509.0,440.5,327.72
2018,9,18,13,30,190.0,353.0,2.6,28.6,501.0,424.97,315.92
2018,9,18,13,45,223.5,346.0,2.55,28.6,515.0,424.28,315.19
2018,9,18,14,0,257.0,339.0,2.5,28.6,529.0,416.35,308.76
2018,9,18,14,15,280.0,313.5,2.5,28.55,512.5,388.56,287.7
2018,9,18,14,30,303.0,288.0,2.5,28.5,496.0,358.7,264.54
2018,9,18,14,45,248.5,246.5,2.45,28.45,411.0,287.78,211.49
2018,9,18,15,0,194.0,205.0,2.4,28.4,326.0,223.06,162.91
2018,9,18,15,15,452.0,154.0,2.3,28.25,408.5,224.35,154.41
2018,9,18,15,30,710.0,103.0,2.2,28.1,491.0,201.83,124.69
2018,9,18,15,45,704.0,95.5,2.1,27.95,450.5,153.83,87.04
2018,9,18,16,0,698.0,88.0,2.0,27.8,410.0,106.3,55.6
2018,9,18,16,15,684.5,79.5,1.9,27.45,364.5,58.57,35.79
2018,9,18,16,30,671.0,71.0,1.8,27.1,319.0,46.07,33.64
2018,9,18,16,45,637.5,64.0,1.7,26.8,270.5,42.97,31.13
2018,9,18,17,0,604.0,57.0,1.6,26.5,222.0,39.66,28.34
2018,9,18,17,15,536.0,50.5,1.45,25.8,173.0,36.49,25.59
2018,9,18,17,30,468.0,44.0,1.3,25.1,124.0,33.23,22.56
2018,9,18,17,45,357.5,34.5,1.15,24.4,83.0,27.09,16.75
2018,9,18,18,0,247.0,25.0,1.0,23.7,42.0,20.7,5.91
2018,9,18,18,15,131.0,14.0,1.0,23.7,22.0,13.34,0.0
2018,9,18,18,30,15.0,3.0,1.0,23.7,2.0,0.0,0.0
2018,9,18,18,45,7.5,1.5,1.05,23.2,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,95.5,16.0,1.5,18.45,23.0,57.82,0.0
2018,9,19,6,30,183.0,30.0,1.7,19.0,44.0,152.66,93.91
2018,9,19,6,45,288.5,43.5,1.9,19.55,85.5,234.78,183.4
2018,9,19,7,0,394.0,57.0,2.1,20.1,127.0,322.79,259.07
2018,9,19,7,15,465.0,66.0,1.95,20.7,176.0,393.23,317.52
2018,9,19,7,30,536.0,75.0,1.8,21.3,225.0,467.4,376.05
2018,9,19,7,45,582.5,82.0,1.7,21.85,275.5,525.66,419.85
2018,9,19,8,0,629.0,89.0,1.6,22.4,326.0,585.07,462.51
2018,9,19,8,15,663.0,94.5,1.55,23.2,376.0,633.98,494.87
2018,9,19,8,30,697.0,100.0,1.5,24.0,426.0,682.48,525.58
2018,9,19,8,45,721.5,104.0,1.5,24.85,472.5,720.74,548.49
2018,9,19,9,0,746.0,108.0,1.5,25.7,519.0,757.45,569.87
2018,9,19,9,15,763.5,111.5,1.45,26.1,561.0,782.37,583.4
2018,9,19,9,30,781.0,115.0,1.4,26.5,603.0,808.67,597.77
2018,9,19,9,45,794.0,117.5,1.4,26.95,639.5,827.38,607.42
2018,9,19,10,0,807.0,120.0,1.4,27.4,676.0,843.23,615.28
2018,9,19,10,15,816.0,122.0,1.35,27.6,705.5,852.08,618.66
2018,9,19,10,30,825.0,124.0,1.3,27.8,735.0,857.81,620.19
2018,9,19,10,45,830.5,126.0,1.3,28.05,757.5,857.35,618.39
2018,9,19,11,0,836.0,128.0,1.3,28.3,780.0,853.69,614.74
2018,9,19,11,15,839.0,129.0,1.3,28.45,795.0,843.68,607.43
2018,9,19,11,30,842.0,130.0,1.3,28.6,810.0,830.57,598.31
2018,9,19,11,45,842.5,131.5,1.35,28.75,817.0,812.9,586.96
2018,9,19,12,0,843.0,133.0,1.4,28.9,824.0,792.32,573.77
2018,9,19,12,15,841.5,133.5,1.35,29.0,823.0,766.46,556.24
2018,9,19,12,30,840.0,134.0,1.3,29.1,822.0,738.05,536.98
2018,9,19,12,45,836.0,134.0,1.3,29.2,812.5,705.04,513.96
2018,9,19,13,0,832.0,134.0,1.3,29.3,803.0,669.93,489.17
2018,9,19,13,15,826.0,133.0,1.3,29.3,786.0,630.78,461.34
2018,9,19,13,30,820.0,132.0,1.3,29.3,769.0,590.07,431.8
2018,9,19,13,45,811.0,131.0,1.3,29.35,744.5,546.41,399.37
2018,9,19,14,0,802.0,130.0,1.3,29.4,720.0,501.85,365.45
2018,9,19,14,15,790.0,128.5,1.25,29.35,688.5,454.85,328.8
2018,9,19,14,30,778.0,127.0,1.2,29.3,657.0,407.69,291.09
2018,9,19,14,45,762.0,124.5,1.15,29.25,619.5,358.39,251.03
2018,9,19,15,0,746.0,122.0,1.1,29.2,582.0,305.06,207.38
2018,9,19,15,15,726.0,118.0,1.05,29.2,539.0,254.76,165.9
2018,9,19,15,30,706.0,114.0,1.0,29.2,496.0,206.05,126.51
2018,9,19,15,45,679.0,109.5,0.9,29.2,449.5,157.9,90.55
2018,9,19,16,0,652.0,105.0,0.8,29.2,403.0,112.53,62.45
2018,9,19,16,15,615.0,99.0,0.8,29.0,353.5,68.88,52.23
2018,9,19,16,30,578.0,93.0,0.8,28.8,304.0,63.01,47.6
2018,9,19,16,45,526.5,85.0,0.8,28.6,254.0,59.82,45.06
2018,9,19,17,0,475.0,77.0,0.8,28.4,204.0,56.49,42.26
2018,9,19,17,15,401.5,66.5,0.8,27.75,157.0,49.47,36.26
2018,9,19,17,30,328.0,56.0,0.8,27.1,110.0,42.68,30.19
2018,9,19,17,45,226.0,40.5,0.8,26.5,71.5,31.5,20.01
2018,9,19,18,0,124.0,25.0,0.8,25.9,33.0,19.82,2.99
2018,9,19,18,15,62.0,12.5,0.8,25.9,16.5,11.91,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,1.0,0.7,20.25,1.0,0.0,0.0
2018,9,20,6,0,5.0,2.0,0.7,20.3,2.0,0.0,0.0
2018,9,20,6,15,70.0,16.0,0.7,20.75,21.0,46.3,0.0
2018,9,20,6,30,135.0,30.0,0.7,21.2,40.0,128.01,73.27
2018,9,20,6,45,227.5,46.0,0.75,21.7,79.0,205.64,157.69
2018,9,20,7,0,320.0,62.0,0.8,22.2,118.0,285.24,224.95
2018,9,20,7,15,389.5,73.5,0.65,22.75,165.0,352.1,278.97
2018,9,20,7,30,459.0,85.0,0.5,23.3,212.0,423.74,333.69
2018,9,20,7,45,508.5,93.5,0.35,23.85,261.5,486.24,378.33
2018,9,20,8,0,558.0,102.0,0.2,24.4,311.0,547.26,419.55
2018,9,20,8,15,593.5,109.0,0.35,25.1,359.5,597.05,453.93
2018,9,20,8,30,629.0,116.0,0.5,25.8,408.0,646.57,487.32
2018,9,20,8,45,655.5,121.0,0.7,26.45,454.0,685.98,513.37
2018,9,20,9,0,682.0,126.0,0.9,27.1,500.0,724.02,538.21
