Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,9,15,710.0,126.5,0.95,27.4,543.0,756.44,557.91
2018,9,20,9,30,738.0,127.0,1.0,27.7,586.0,786.96,576.24
2018,9,20,9,45,762.5,124.5,1.05,28.0,624.0,805.47,586.64
2018,9,20,10,0,787.0,122.0,1.1,28.3,662.0,825.42,598.14
2018,9,20,10,15,796.0,124.5,1.1,28.5,691.5,834.65,602.31
2018,9,20,10,30,805.0,127.0,1.1,28.7,721.0,840.83,604.76
2018,9,20,10,45,810.5,130.0,1.15,28.9,744.0,841.41,604.44
2018,9,20,11,0,816.0,133.0,1.2,29.1,767.0,838.82,602.29
2018,9,20,11,15,820.0,134.0,1.15,29.2,782.0,829.75,595.07
2018,9,20,11,30,824.0,135.0,1.1,29.3,797.0,817.61,586.09
2018,9,20,11,45,825.0,136.0,1.1,29.45,804.0,800.04,574.3
2018,9,20,12,0,826.0,137.0,1.1,29.6,811.0,779.62,560.79
2018,9,20,12,15,823.0,138.5,1.05,29.65,809.5,753.94,543.57
2018,9,20,12,30,820.0,140.0,1.0,29.7,808.0,725.82,524.28
2018,9,20,12,45,813.5,141.5,0.95,29.75,798.5,693.02,501.14
2018,9,20,13,0,807.0,143.0,0.9,29.8,789.0,658.34,476.45
2018,9,20,13,15,792.0,146.0,0.85,29.8,769.0,618.15,447.68
2018,9,20,13,30,777.0,149.0,0.8,29.8,749.0,577.12,417.86
2018,9,20,13,45,712.0,168.0,0.75,29.8,704.5,520.62,376.64
2018,9,20,14,0,647.0,187.0,0.7,29.8,660.0,469.92,339.02
2018,9,20,14,15,600.5,192.0,0.65,29.75,616.0,419.79,301.46
2018,9,20,14,30,554.0,197.0,0.6,29.7,572.0,373.66,266.27
2018,9,20,14,45,387.0,223.5,0.55,29.65,478.5,307.57,218.72
2018,9,20,15,0,220.0,250.0,0.5,29.6,385.0,268.79,192.71
2018,9,20,15,15,244.0,219.5,0.55,29.5,359.0,229.0,161.89
2018,9,20,15,30,268.0,189.0,0.6,29.4,333.0,193.4,133.77
2018,9,20,15,45,422.0,154.0,0.65,29.3,356.0,160.02,102.68
2018,9,20,16,0,576.0,119.0,0.7,29.2,379.0,115.64,68.22
2018,9,20,16,15,569.5,107.0,0.75,28.85,338.5,71.79,54.69
2018,9,20,16,30,563.0,95.0,0.8,28.5,298.0,64.98,49.32
2018,9,20,16,45,510.5,87.0,0.85,28.2,248.5,61.88,46.86
2018,9,20,17,0,458.0,79.0,0.9,27.9,199.0,57.61,43.29
2018,9,20,17,15,384.0,67.0,0.85,27.2,152.0,49.98,36.75
2018,9,20,17,30,310.0,55.0,0.8,26.5,105.0,42.01,29.65
2018,9,20,17,45,210.5,39.5,0.8,25.8,67.5,30.8,19.31
2018,9,20,18,0,111.0,24.0,0.8,25.1,30.0,19.08,0.0
2018,9,20,18,15,55.5,12.0,0.8,25.1,15.0,11.44,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,29.0,13.5,1.3,21.35,15.5,25.67,0.0
2018,9,21,6,30,56.0,26.0,1.5,21.8,30.0,65.61,32.61
2018,9,21,6,45,141.5,48.0,1.75,22.25,69.5,153.28,116.67
2018,9,21,7,0,227.0,70.0,2.0,22.7,109.0,232.96,184.39
2018,9,21,7,15,297.5,85.5,2.1,23.1,155.5,310.37,248.46
2018,9,21,7,30,368.0,101.0,2.2,23.5,202.0,383.67,307.57
2018,9,21,7,45,317.5,115.0,2.25,23.95,215.0,363.94,291.7
2018,9,21,8,0,267.0,129.0,2.3,24.4,228.0,351.58,280.81
2018,9,21,8,15,262.0,149.5,2.35,24.75,258.5,377.35,299.57
2018,9,21,8,30,257.0,170.0,2.4,25.1,289.0,401.58,316.52
2018,9,21,8,45,235.5,198.5,2.4,25.45,316.5,420.71,328.64
2018,9,21,9,0,214.0,227.0,2.4,25.8,344.0,424.73,329.49
2018,9,21,9,15,422.5,198.0,2.4,26.1,452.0,590.1,453.99
2018,9,21,9,30,631.0,169.0,2.4,26.4,560.0,741.18,561.93
2018,9,21,9,45,664.0,167.5,2.4,26.7,601.0,770.48,579.17
2018,9,21,10,0,697.0,166.0,2.4,27.0,642.0,797.53,595.54
2018,9,21,10,15,710.0,168.5,2.35,27.2,672.0,809.21,601.32
2018,9,21,10,30,723.0,171.0,2.3,27.4,702.0,818.06,605.4
2018,9,21,10,45,732.5,172.5,2.3,27.6,725.0,819.94,605.3
2018,9,21,11,0,742.0,174.0,2.3,27.8,748.0,818.85,603.41
2018,9,21,11,15,748.0,175.0,2.25,27.95,763.5,811.34,597.13
2018,9,21,11,30,754.0,176.0,2.2,28.1,779.0,800.91,589.09
2018,9,21,11,45,746.0,180.0,2.2,28.25,781.0,779.47,574.11
2018,9,21,12,0,738.0,184.0,2.2,28.4,783.0,755.7,557.02
2018,9,21,12,15,745.0,179.0,2.2,28.45,783.5,732.25,540.63
2018,9,21,12,30,752.0,174.0,2.2,28.5,784.0,706.22,522.27
2018,9,21,12,45,771.0,163.5,2.15,28.6,783.0,681.05,504.05
2018,9,21,13,0,790.0,153.0,2.1,28.7,782.0,652.97,483.44
2018,9,21,13,15,785.0,151.5,2.1,28.65,765.5,615.28,455.95
2018,9,21,13,30,780.0,150.0,2.1,28.6,749.0,576.09,426.83
2018,9,21,13,45,772.5,147.5,2.05,28.6,725.0,533.4,394.27
2018,9,21,14,0,765.0,145.0,2.0,28.6,701.0,489.82,360.29
2018,9,21,14,15,753.5,142.5,2.0,28.5,670.0,440.14,321.38
2018,9,21,14,30,742.0,140.0,2.0,28.4,639.0,393.49,283.65
2018,9,21,14,45,726.5,136.5,1.95,28.3,602.0,344.8,243.53
2018,9,21,15,0,711.0,133.0,1.9,28.2,565.0,296.86,203.44
2018,9,21,15,15,689.0,129.0,1.85,28.05,522.5,248.03,163.0
2018,9,21,15,30,667.0,125.0,1.8,27.9,480.0,201.08,125.17
2018,9,21,15,45,638.0,120.0,1.75,27.8,433.5,154.65,91.08
2018,9,21,16,0,609.0,115.0,1.7,27.7,387.0,111.31,65.48
2018,9,21,16,15,561.0,108.5,1.6,27.4,335.5,72.55,55.77
2018,9,21,16,30,513.0,102.0,1.5,27.1,284.0,71.05,54.77
2018,9,21,16,45,468.0,92.5,1.4,26.8,238.0,66.02,50.67
2018,9,21,17,0,423.0,83.0,1.3,26.5,192.0,60.75,46.2
2018,9,21,17,15,348.0,70.0,1.2,25.9,145.5,52.42,38.98
2018,9,21,17,30,273.0,57.0,1.1,25.3,99.0,43.72,31.16
2018,9,21,17,45,179.5,39.5,1.0,24.75,63.0,30.9,19.23
2018,9,21,18,0,86.0,22.0,0.9,24.2,27.0,18.21,0.0
2018,9,21,18,15,43.0,11.0,0.9,24.2,13.5,10.48,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.15,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.65,19.5,50.01,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,133.3,66.09
2018,9,22,6,45,260.5,41.0,1.4,20.55,77.5,215.15,165.51
2018,9,22,7,0,361.0,55.0,1.6,21.0,117.0,297.66,236.9
2018,9,22,7,15,431.0,65.5,1.6,21.5,164.5,368.0,295.48
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,441.35,353.95
2018,9,22,7,45,548.0,84.0,1.65,22.45,261.5,499.53,398.64
2018,9,22,8,0,595.0,92.0,1.7,22.9,311.0,558.91,442.57
2018,9,22,8,15,629.0,98.0,1.6,23.5,359.5,607.05,475.58
2018,9,22,8,30,663.0,104.0,1.5,24.1,408.0,654.81,506.29
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.0,692.91,529.57
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,729.47,551.26
2018,9,22,9,15,736.0,115.5,1.2,25.85,542.5,760.36,567.12
2018,9,22,9,30,762.0,116.0,1.0,26.4,585.0,785.94,578.73
2018,9,22,9,45,784.5,114.5,0.85,26.95,623.0,807.75,588.04
2018,9,22,10,0,807.0,113.0,0.7,27.5,661.0,826.9,595.28
2018,9,22,10,15,815.5,115.5,0.55,27.9,690.5,835.64,596.0
2018,9,22,10,30,824.0,118.0,0.4,28.3,720.0,841.27,594.83
2018,9,22,10,45,829.0,120.0,0.25,28.65,742.0,840.19,589.78
2018,9,22,11,0,834.0,122.0,0.1,29.0,764.0,835.94,583.39
2018,9,22,11,15,837.0,123.5,0.2,29.2,779.0,826.32,577.97
2018,9,22,11,30,840.0,125.0,0.3,29.4,794.0,809.43,568.42
2018,9,22,11,45,840.5,126.0,0.4,29.6,800.5,791.78,558.58
2018,9,22,12,0,841.0,127.0,0.5,29.8,807.0,771.29,546.91
2018,9,22,12,15,833.5,131.0,0.55,29.85,804.5,747.3,532.49
2018,9,22,12,30,826.0,135.0,0.6,29.9,802.0,718.1,513.94
2018,9,22,12,45,814.0,140.0,0.65,29.95,791.0,684.69,491.74
2018,9,22,13,0,802.0,145.0,0.7,30.0,780.0,649.67,467.98
2018,9,22,13,15,700.5,182.0,0.75,30.0,728.0,586.9,424.19
2018,9,22,13,30,599.0,219.0,0.8,30.0,676.0,530.2,384.04
2018,9,22,13,45,480.5,246.5,0.85,29.95,605.5,462.59,335.95
2018,9,22,14,0,362.0,274.0,0.9,29.9,535.0,406.53,295.6
2018,9,22,14,15,378.0,249.5,0.9,29.85,511.5,368.08,267.12
2018,9,22,14,30,394.0,225.0,0.9,29.8,488.0,331.1,238.67
2018,9,22,14,45,398.0,217.5,0.95,29.7,470.0,302.23,215.58
2018,9,22,15,0,402.0,210.0,1.0,29.6,452.0,272.58,191.42
2018,9,22,15,15,456.5,183.0,1.0,29.5,438.5,238.08,161.69
2018,9,22,15,30,511.0,156.0,1.0,29.4,425.0,197.96,127.74
2018,9,22,15,45,385.5,153.0,1.0,29.35,345.0,150.78,97.65
2018,9,22,16,0,260.0,150.0,1.0,29.3,265.0,124.77,86.22
2018,9,22,16,15,240.0,134.5,1.0,28.9,230.5,98.71,77.04
2018,9,22,16,30,220.0,119.0,1.0,28.5,196.0,88.91,69.29
2018,9,22,16,45,178.0,88.5,1.05,28.1,144.0,68.08,52.07
2018,9,22,17,0,136.0,58.0,1.1,27.7,92.0,46.09,33.57
2018,9,22,17,15,195.0,52.5,1.0,27.0,88.5,38.75,27.24
2018,9,22,17,30,254.0,47.0,0.9,26.3,85.0,35.84,24.39
2018,9,22,17,45,173.0,33.5,0.85,25.6,54.5,26.1,15.04
2018,9,22,18,0,92.0,20.0,0.8,24.9,24.0,15.92,0.0
2018,9,22,18,15,46.0,10.0,0.8,24.9,12.0,9.53,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.25,17.0,38.61,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.6,34.0,111.4,48.1
2018,9,23,6,45,215.0,42.5,0.4,20.95,72.5,193.26,146.75
2018,9,23,7,0,310.0,59.0,0.5,21.3,111.0,273.6,215.22
2018,9,23,7,15,301.5,61.5,0.55,21.7,127.0,279.75,223.02
2018,9,23,7,30,293.0,64.0,0.6,22.1,143.0,285.29,229.02
2018,9,23,7,45,146.5,55.5,0.65,22.5,95.0,169.22,135.81
2018,9,23,8,0,0.0,47.0,0.7,22.9,47.0,43.67,30.46
2018,9,23,8,15,1.0,56.5,0.7,23.15,57.0,53.27,38.39
2018,9,23,8,30,2.0,66.0,0.7,23.4,67.0,62.93,46.11
2018,9,23,8,45,3.5,72.5,0.7,23.65,74.5,70.24,51.86
2018,9,23,9,0,5.0,79.0,0.7,23.9,82.0,77.61,57.6
2018,9,23,9,15,17.0,121.0,0.65,24.2,131.5,133.64,102.18
2018,9,23,9,30,29.0,163.0,0.6,24.5,181.0,187.02,143.34
2018,9,23,9,45,27.0,167.5,0.6,24.75,185.0,189.15,144.16
2018,9,23,10,0,25.0,172.0,0.6,25.0,189.0,191.19,145.16
2018,9,23,10,15,21.5,197.0,0.55,25.2,212.0,212.83,160.87
2018,9,23,10,30,18.0,222.0,0.5,25.4,235.0,226.71,170.48
2018,9,23,10,45,11.0,176.0,0.5,25.65,184.0,175.33,131.2
2018,9,23,11,0,4.0,130.0,0.5,25.9,133.0,125.17,92.66
2018,9,23,11,15,6.0,165.5,0.5,26.05,170.0,160.37,119.63
2018,9,23,11,30,8.0,201.0,0.5,26.2,207.0,195.34,145.72
2018,9,23,11,45,7.5,195.0,0.55,26.35,201.0,188.71,140.47
2018,9,23,12,0,7.0,189.0,0.6,26.5,195.0,182.14,135.49
2018,9,23,12,15,6.0,184.5,0.6,26.55,189.5,176.68,131.33
2018,9,23,12,30,5.0,180.0,0.6,26.6,184.0,171.29,127.24
2018,9,23,12,45,7.5,198.5,0.65,26.65,204.5,189.56,141.13
2018,9,23,13,0,10.0,217.0,0.7,26.7,225.0,207.36,154.51
2018,9,23,13,15,8.5,192.5,0.7,26.7,199.0,183.24,136.4
2018,9,23,13,30,7.0,168.0,0.7,26.7,173.0,159.4,118.55
2018,9,23,13,45,7.0,182.5,0.75,26.65,187.5,171.81,128.24
2018,9,23,14,0,7.0,197.0,0.8,26.6,202.0,183.88,137.56
2018,9,23,14,15,9.5,186.5,0.85,26.5,193.0,174.66,130.79
2018,9,23,14,30,12.0,176.0,0.9,26.4,184.0,165.23,123.87
2018,9,23,14,45,25.0,188.0,1.0,26.25,203.5,174.0,130.67
2018,9,23,15,0,38.0,200.0,1.1,26.1,223.0,183.84,138.08
2018,9,23,15,15,65.5,196.0,1.2,25.85,232.0,182.0,135.93
2018,9,23,15,30,93.0,192.0,1.3,25.6,241.0,176.72,131.01
2018,9,23,15,45,46.5,124.5,1.45,25.35,149.0,113.52,83.97
2018,9,23,16,0,0.0,57.0,1.6,25.1,57.0,53.0,37.66
2018,9,23,16,15,11.5,80.0,1.7,24.65,84.0,74.03,57.79
2018,9,23,16,30,23.0,103.0,1.8,24.2,111.0,88.31,70.17
2018,9,23,16,45,12.5,87.0,1.9,23.8,91.0,78.0,61.54
2018,9,23,17,0,2.0,71.0,2.0,23.4,71.0,64.01,49.57
2018,9,23,17,15,5.0,54.5,2.05,22.85,55.0,49.54,36.95
2018,9,23,17,30,8.0,38.0,2.1,22.3,39.0,34.94,23.99
2018,9,23,17,45,5.5,24.5,2.15,21.75,25.0,22.71,12.27
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,10.48,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,22.0,4.5,2.1,16.45,6.0,13.85,0.0
2018,9,24,6,30,44.0,9.0,2.2,16.7,12.0,42.36,12.43
2018,9,24,6,45,81.0,19.0,2.35,16.9,30.0,82.77,61.74
2018,9,24,7,0,118.0,29.0,2.5,17.1,48.0,119.11,94.85
2018,9,24,7,15,121.5,27.0,2.5,17.5,53.0,118.79,96.29
2018,9,24,7,30,125.0,25.0,2.5,17.9,58.0,119.96,98.2
2018,9,24,7,45,62.5,24.0,2.5,18.3,40.5,72.18,57.02
2018,9,24,8,0,0.0,23.0,2.5,18.7,23.0,21.33,12.36
2018,9,24,8,15,1.0,61.0,2.45,19.15,61.5,57.46,42.56
2018,9,24,8,30,2.0,99.0,2.4,19.6,100.0,94.99,73.29
2018,9,24,8,45,1.5,114.0,2.35,20.05,115.0,109.26,84.48
2018,9,24,9,0,1.0,129.0,2.3,20.5,130.0,123.46,95.49
2018,9,24,9,15,0.5,114.0,2.25,20.95,114.5,107.67,82.29
2018,9,24,9,30,0.0,99.0,2.2,21.4,99.0,92.49,69.7
2018,9,24,9,45,0.0,108.0,2.15,21.85,108.0,101.12,76.33
2018,9,24,10,0,0.0,117.0,2.1,22.3,117.0,109.72,82.86
2018,9,24,10,15,1.0,120.0,2.05,22.6,120.5,113.37,85.51
2018,9,24,10,30,2.0,123.0,2.0,22.9,124.0,117.01,88.17
2018,9,24,10,45,2.0,132.0,1.95,23.25,133.5,125.51,94.59
2018,9,24,11,0,2.0,141.0,1.9,23.6,143.0,133.96,100.93
2018,9,24,11,15,5.5,176.5,1.9,23.8,181.0,170.41,129.17
2018,9,24,11,30,9.0,212.0,1.9,24.0,219.0,206.56,156.75
2018,9,24,11,45,10.0,220.0,1.9,24.2,228.0,214.24,162.32
2018,9,24,12,0,11.0,228.0,1.9,24.4,237.0,221.76,167.84
2018,9,24,12,15,8.5,205.5,1.85,24.5,212.5,198.06,149.6
2018,9,24,12,30,6.0,183.0,1.8,24.6,188.0,174.74,131.67
2018,9,24,12,45,4.0,168.5,1.8,24.7,172.0,159.49,119.93
2018,9,24,13,0,2.0,154.0,1.8,24.8,156.0,144.47,108.33
2018,9,24,13,15,4.0,168.5,1.8,24.8,172.0,158.63,119.42
2018,9,24,13,30,6.0,183.0,1.8,24.8,188.0,172.39,130.13
2018,9,24,13,45,7.0,183.5,1.8,24.85,189.0,172.64,130.4
2018,9,24,14,0,8.0,184.0,1.8,24.9,190.0,172.71,130.58
2018,9,24,14,15,4.0,139.5,1.8,24.85,142.5,130.55,98.06
2018,9,24,14,30,0.0,95.0,1.8,24.8,95.0,88.57,65.32
2018,9,24,14,45,0.0,88.0,1.75,24.7,88.0,82.03,60.35
2018,9,24,15,0,0.0,81.0,1.7,24.6,81.0,75.46,55.3
2018,9,24,15,15,0.0,78.5,1.7,24.5,78.5,73.11,53.61
2018,9,24,15,30,0.0,76.0,1.7,24.4,76.0,70.76,51.91
2018,9,24,15,45,0.0,62.0,1.7,24.25,62.0,57.67,41.52
2018,9,24,16,0,0.0,48.0,1.7,24.1,48.0,44.61,31.04
2018,9,24,16,15,0.0,39.5,1.6,23.8,39.5,36.68,26.06
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,28.77,19.32
2018,9,24,16,45,31.0,27.0,1.4,23.2,34.5,24.21,15.42
2018,9,24,17,0,62.0,23.0,1.3,22.9,38.0,18.9,10.79
2018,9,24,17,15,175.0,32.0,1.2,22.3,59.5,23.44,14.62
2018,9,24,17,30,288.0,41.0,1.1,21.7,81.0,31.37,20.99
2018,9,24,17,45,190.5,28.0,1.0,21.1,50.0,21.85,11.22
2018,9,24,18,0,93.0,15.0,0.9,20.5,19.0,14.3,0.0
2018,9,24,18,15,46.5,7.5,0.9,20.5,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,49.89,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,133.29,38.99
2018,9,25,6,45,227.0,28.5,1.35,19.4,56.0,181.44,138.27
2018,9,25,7,0,274.0,34.0,1.5,19.9,78.0,221.51,176.81
2018,9,25,7,15,146.5,39.5,1.45,20.55,64.0,153.18,122.91
2018,9,25,7,30,19.0,45.0,1.4,21.2,50.0,55.63,41.17
2018,9,25,7,45,15.5,76.0,1.35,21.8,80.5,87.7,67.57
2018,9,25,8,0,12.0,107.0,1.3,22.4,111.0,112.96,87.71
2018,9,25,8,15,14.0,131.5,1.3,22.9,137.0,139.59,108.73
2018,9,25,8,30,16.0,156.0,1.3,23.4,163.0,166.06,129.18
2018,9,25,8,45,20.0,169.5,1.3,23.9,179.5,181.94,141.05
2018,9,25,9,0,24.0,183.0,1.3,24.4,196.0,197.98,152.9
2018,9,25,9,15,24.5,202.0,1.25,24.7,216.0,217.03,166.86
2018,9,25,9,30,25.0,221.0,1.2,25.0,236.0,235.89,180.47
2018,9,25,9,45,18.5,217.5,1.2,25.35,229.0,225.51,171.6
2018,9,25,10,0,12.0,214.0,1.2,25.7,222.0,215.41,163.14
2018,9,25,10,15,10.5,212.5,1.15,25.95,219.5,211.74,159.83
2018,9,25,10,30,9.0,211.0,1.1,26.2,217.0,208.22,156.65
2018,9,25,10,45,11.0,224.5,1.1,26.4,232.5,222.36,167.02
2018,9,25,11,0,13.0,238.0,1.1,26.6,248.0,236.31,177.12
2018,9,25,11,15,49.5,294.5,1.05,26.75,333.0,326.53,244.26
2018,9,25,11,30,86.0,351.0,1.0,26.9,418.0,408.06,302.58
2018,9,25,11,45,71.0,342.0,1.0,27.05,398.0,382.85,283.29
2018,9,25,12,0,56.0,333.0,1.0,27.2,378.0,358.41,265.26
2018,9,25,12,15,53.0,330.0,0.95,27.3,372.5,349.14,258.32
2018,9,25,12,30,50.0,327.0,0.9,27.4,367.0,339.96,251.38
2018,9,25,12,45,372.5,241.0,0.9,27.5,531.5,474.0,352.88
2018,9,25,13,0,695.0,155.0,0.9,27.6,696.0,579.84,428.28
2018,9,25,13,15,578.0,213.5,0.85,27.6,657.0,533.36,391.65
2018,9,25,13,30,461.0,272.0,0.8,27.6,618.0,492.18,360.29
2018,9,25,13,45,494.5,247.0,0.8,27.6,607.0,462.79,338.81
2018,9,25,14,0,528.0,222.0,0.8,27.6,596.0,430.01,313.93
2018,9,25,14,15,656.5,165.5,0.75,27.5,609.0,405.26,292.92
2018,9,25,14,30,785.0,109.0,0.7,27.4,622.0,371.92,263.32
2018,9,25,14,45,776.5,104.0,0.65,27.3,586.0,322.86,222.67
2018,9,25,15,0,768.0,99.0,0.6,27.2,550.0,273.76,181.52
2018,9,25,15,15,696.0,107.5,0.5,27.15,492.5,218.35,138.06
2018,9,25,15,30,624.0,116.0,0.4,27.1,435.0,174.01,105.25
2018,9,25,15,45,495.0,126.0,0.3,27.0,363.5,134.61,82.28
2018,9,25,16,0,366.0,136.0,0.2,26.9,292.0,106.33,71.75
2018,9,25,16,15,387.0,107.5,0.2,26.7,254.0,73.33,56.49
2018,9,25,16,30,408.0,79.0,0.2,26.5,216.0,55.05,41.37
2018,9,25,16,45,459.0,65.5,0.25,26.3,194.5,45.44,33.31
2018,9,25,17,0,510.0,52.0,0.3,26.1,173.0,37.02,26.09
2018,9,25,17,15,450.5,45.0,0.3,25.55,132.0,33.34,22.77
2018,9,25,17,30,391.0,38.0,0.3,25.0,91.0,29.56,19.09
2018,9,25,17,45,256.0,26.5,0.35,24.5,55.0,21.29,10.03
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,14.3,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,49.9,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,132.7,25.0
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,223.76,169.77
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,313.44,248.69
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,381.65,306.47
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,454.04,365.08
2018,9,26,7,45,607.0,66.0,1.9,22.15,255.5,510.71,409.2
2018,9,26,8,0,654.0,72.0,2.0,22.7,305.0,568.64,452.55
2018,9,26,8,15,686.0,76.5,2.3,23.35,353.5,614.45,485.22
2018,9,26,8,30,718.0,81.0,2.6,24.0,402.0,656.76,514.57
2018,9,26,8,45,740.5,85.0,2.85,24.6,447.5,693.37,539.13
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,728.25,562.11
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,754.23,578.42
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,777.75,592.98
2018,9,26,9,45,782.5,105.5,3.35,26.25,601.5,784.66,595.69
2018,9,26,10,0,771.0,116.0,3.4,26.6,629.0,788.14,596.25
2018,9,26,10,15,529.5,207.0,3.4,26.9,566.5,680.06,516.15
2018,9,26,10,30,288.0,298.0,3.4,27.2,504.0,558.48,422.36
2018,9,26,10,45,252.0,279.5,3.4,27.45,464.0,503.18,381.62
2018,9,26,11,0,216.0,261.0,3.4,27.7,424.0,448.14,340.41
2018,9,26,11,15,142.0,277.0,3.35,27.9,385.0,390.85,295.83
2018,9,26,11,30,68.0,293.0,3.3,28.1,346.0,336.33,253.02
2018,9,26,11,45,88.0,284.5,3.25,28.25,354.0,345.34,260.05
2018,9,26,12,0,108.0,276.0,3.2,28.4,362.0,346.97,261.41
2018,9,26,12,15,77.5,283.5,3.15,28.5,345.0,322.79,242.41
2018,9,26,12,30,47.0,291.0,3.1,28.6,328.0,304.31,227.76
2018,9,26,12,45,105.5,316.0,3.05,28.65,398.0,362.9,271.92
2018,9,26,13,0,164.0,341.0,3.0,28.7,468.0,413.75,309.23
2018,9,26,13,15,171.0,342.5,3.0,28.7,472.5,408.52,304.96
2018,9,26,13,30,178.0,344.0,3.0,28.7,477.0,402.1,299.94
2018,9,26,13,45,363.5,276.0,3.0,28.65,535.5,422.09,314.95
2018,9,26,14,0,549.0,208.0,3.0,28.6,594.0,425.06,315.3
2018,9,26,14,15,582.0,190.0,2.9,28.45,582.5,392.9,288.6
2018,9,26,14,30,615.0,172.0,2.8,28.3,571.0,357.05,258.23
2018,9,26,14,45,611.5,162.0,2.75,28.1,538.5,313.03,221.59
2018,9,26,15,0,608.0,152.0,2.7,27.9,506.0,268.83,184.44
2018,9,26,15,15,498.0,167.0,2.5,27.6,442.5,224.19,151.26
2018,9,26,15,30,388.0,182.0,2.3,27.3,379.0,189.25,127.93
2018,9,26,15,45,270.0,163.0,2.15,26.95,293.5,146.68,101.4
2018,9,26,16,0,152.0,144.0,2.0,26.6,208.0,118.38,86.9
2018,9,26,16,15,76.0,93.5,1.8,26.25,125.5,76.91,59.81
2018,9,26,16,30,0.0,43.0,1.6,25.9,43.0,39.94,28.64
2018,9,26,16,45,0.0,28.5,1.45,25.55,28.5,26.44,17.14
2018,9,26,17,0,0.0,14.0,1.3,25.2,14.0,12.97,5.52
2018,9,26,17,15,0.0,11.0,1.2,24.85,11.0,10.18,3.05
2018,9,26,17,30,0.0,8.0,1.1,24.5,8.0,7.4,0.53
2018,9,26,17,45,0.0,5.0,0.95,24.15,5.0,4.62,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.8,2.0,1.91,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,20.95,3.0,3.72,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.1,6.0,7.51,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.3,11.0,11.21,3.16
2018,9,27,7,0,0.0,16.0,1.9,21.5,16.0,14.82,6.51
2018,9,27,7,15,0.0,24.5,1.9,21.75,24.5,22.72,13.23
2018,9,27,7,30,0.0,33.0,1.9,22.0,33.0,30.62,19.9
2018,9,27,7,45,0.0,37.0,1.9,22.25,37.0,34.35,23.01
2018,9,27,8,0,0.0,41.0,1.9,22.5,41.0,38.07,26.03
2018,9,27,8,15,0.0,54.5,1.85,22.7,54.5,50.66,36.31
2018,9,27,8,30,0.0,68.0,1.8,22.9,68.0,63.27,46.46
2018,9,27,8,45,0.5,95.0,1.75,23.1,95.5,89.47,67.52
2018,9,27,9,0,1.0,122.0,1.7,23.3,123.0,116.48,88.88
2018,9,27,9,15,1.0,123.5,1.65,23.5,124.5,117.53,89.32
2018,9,27,9,30,1.0,125.0,1.6,23.7,126.0,118.69,89.91
2018,9,27,9,45,1.0,136.5,1.5,23.9,137.5,129.7,98.28
2018,9,27,10,0,1.0,148.0,1.4,24.1,149.0,140.67,106.52
2018,9,27,10,15,4.0,174.5,1.35,24.35,177.5,168.75,128.08
2018,9,27,10,30,7.0,201.0,1.3,24.6,206.0,196.69,149.19
2018,9,27,10,45,16.0,239.0,1.25,24.85,251.0,240.63,182.3
2018,9,27,11,0,25.0,277.0,1.2,25.1,296.0,284.06,214.35
2018,9,27,11,15,14.5,204.0,1.25,25.35,215.0,203.84,153.47
2018,9,27,11,30,4.0,131.0,1.3,25.6,134.0,125.74,93.43
2018,9,27,11,45,20.5,197.0,1.4,25.85,213.0,203.53,153.58
2018,9,27,12,0,37.0,263.0,1.5,26.1,292.0,277.0,208.62
2018,9,27,12,15,45.0,255.0,1.6,26.15,290.5,272.39,205.14
2018,9,27,12,30,53.0,247.0,1.7,26.2,289.0,267.38,201.63
2018,9,27,12,45,29.5,211.0,1.8,26.3,234.5,215.65,162.31
2018,9,27,13,0,6.0,175.0,1.9,26.4,180.0,166.15,124.34
2018,9,27,13,15,30.5,194.0,1.9,26.35,217.0,196.22,147.91
2018,9,27,13,30,55.0,213.0,1.9,26.3,254.0,223.8,169.04
2018,9,27,13,45,202.0,225.0,1.95,26.25,367.5,297.54,224.99
2018,9,27,14,0,349.0,237.0,2.0,26.2,481.0,357.41,267.87
2018,9,27,14,15,322.5,224.0,2.0,26.15,441.5,319.07,237.65
2018,9,27,14,30,296.0,211.0,2.0,26.1,402.0,279.94,207.05
2018,9,27,14,45,168.5,179.5,1.95,26.0,287.0,198.64,146.57
2018,9,27,15,0,41.0,148.0,1.9,25.9,172.0,141.34,105.53
2018,9,27,15,15,44.0,143.0,1.85,25.75,167.0,134.33,100.1
2018,9,27,15,30,47.0,138.0,1.8,25.6,162.0,126.83,94.3
2018,9,27,15,45,31.5,122.0,1.8,25.45,137.5,108.83,81.19
2018,9,27,16,0,16.0,106.0,1.8,25.3,113.0,96.42,72.51
2018,9,27,16,15,8.0,75.0,1.7,25.05,78.5,69.55,53.91
2018,9,27,16,30,0.0,44.0,1.6,24.8,44.0,40.87,29.59
2018,9,27,16,45,22.0,32.5,1.55,24.55,37.5,30.64,20.84
2018,9,27,17,0,44.0,21.0,1.5,24.3,31.0,17.32,9.31
2018,9,27,17,15,128.5,33.5,1.45,24.0,51.5,24.7,15.47
2018,9,27,17,30,213.0,46.0,1.4,23.7,72.0,35.68,24.06
2018,9,27,17,45,129.5,29.0,1.4,23.45,42.5,22.93,9.14
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,11.44,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,4.5,3.0,1.15,20.9,3.0,4.78,0.0
2018,9,28,6,30,9.0,6.0,1.3,21.0,6.0,10.72,0.0
2018,9,28,6,45,4.5,10.5,1.4,21.15,10.5,12.16,3.88
2018,9,28,7,0,0.0,15.0,1.5,21.3,15.0,13.89,5.75
2018,9,28,7,15,3.0,32.5,1.55,21.45,33.5,31.94,20.96
2018,9,28,7,30,6.0,50.0,1.6,21.6,52.0,50.25,36.39
2018,9,28,7,45,8.0,71.0,1.65,21.7,74.0,72.52,54.91
2018,9,28,8,0,10.0,92.0,1.7,21.8,96.0,95.35,73.61
2018,9,28,8,15,57.5,133.5,1.75,22.05,158.5,182.05,144.77
2018,9,28,8,30,105.0,175.0,1.8,22.3,221.0,276.71,219.81
2018,9,28,8,45,114.0,199.0,1.8,22.5,254.0,310.61,244.98
2018,9,28,9,0,123.0,223.0,1.8,22.7,287.0,344.01,269.58
2018,9,28,9,15,107.0,240.0,1.8,23.05,299.0,336.8,262.38
2018,9,28,9,30,91.0,257.0,1.8,23.4,311.0,340.46,263.55
2018,9,28,9,45,83.5,252.0,1.8,23.7,304.0,326.04,251.61
2018,9,28,10,0,76.0,247.0,1.8,24.0,297.0,312.04,240.14
2018,9,28,10,15,153.5,270.0,1.8,24.25,377.0,408.83,313.68
2018,9,28,10,30,231.0,293.0,1.8,24.5,457.0,503.57,382.82
2018,9,28,10,45,246.0,318.0,1.75,24.8,497.5,536.14,404.19
2018,9,28,11,0,261.0,343.0,1.7,25.1,538.0,566.71,424.23
2018,9,28,11,15,174.0,341.0,1.65,25.25,472.0,479.21,359.19
2018,9,28,11,30,87.0,339.0,1.6,25.4,406.0,395.79,296.79
2018,9,28,11,45,129.0,352.5,1.55,25.6,453.0,441.47,330.51
2018,9,28,12,0,171.0,366.0,1.5,25.8,500.0,477.94,356.35
2018,9,28,12,15,107.5,339.5,1.4,25.9,423.5,399.05,297.81
2018,9,28,12,30,44.0,313.0,1.3,26.0,347.0,322.01,240.55
2018,9,28,12,45,59.0,326.0,1.2,26.1,371.5,339.46,253.59
2018,9,28,13,0,74.0,339.0,1.1,26.2,396.0,355.18,264.69
2018,9,28,13,15,96.0,341.5,1.05,26.2,413.5,363.86,270.9
2018,9,28,13,30,118.0,344.0,1.0,26.2,431.0,368.13,273.79
2018,9,28,13,45,174.5,330.5,0.9,26.25,454.0,374.71,278.03
2018,9,28,14,0,231.0,317.0,0.8,26.3,477.0,376.13,277.8
2018,9,28,14,15,252.5,296.0,0.75,26.25,463.5,347.96,256.14
2018,9,28,14,30,274.0,275.0,0.7,26.2,450.0,321.46,235.24
2018,9,28,14,45,275.5,247.0,0.65,26.15,414.0,281.66,204.41
2018,9,28,15,0,277.0,219.0,0.6,26.1,378.0,242.02,173.37
2018,9,28,15,15,248.5,214.0,0.6,26.0,348.0,213.92,152.29
2018,9,28,15,30,220.0,209.0,0.6,25.9,318.0,194.99,139.13
2018,9,28,15,45,212.5,185.5,0.55,25.75,282.0,161.39,115.37
2018,9,28,16,0,205.0,162.0,0.5,25.6,246.0,128.96,95.37
2018,9,28,16,15,229.0,139.5,0.5,25.35,222.0,102.49,81.34
2018,9,28,16,30,253.0,117.0,0.5,25.1,198.0,87.98,69.47
2018,9,28,16,45,175.5,99.5,0.5,24.8,151.0,76.02,59.47
2018,9,28,17,0,98.0,82.0,0.5,24.5,104.0,66.65,51.37
2018,9,28,17,15,66.0,61.5,0.5,24.0,74.5,50.89,37.6
2018,9,28,17,30,34.0,41.0,0.5,23.5,45.0,35.93,24.14
2018,9,28,17,45,29.0,25.0,0.55,23.0,27.0,21.5,6.59
2018,9,28,18,0,24.0,9.0,0.6,22.5,9.0,8.58,0.0
2018,9,28,18,15,12.0,4.5,0.6,22.5,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,3.0,7.0,1.35,16.3,7.0,7.94,0.0
2018,9,29,6,30,6.0,14.0,1.5,16.6,14.0,16.62,0.0
2018,9,29,6,45,98.0,30.5,1.65,16.95,45.0,101.7,74.5
2018,9,29,7,0,190.0,47.0,1.8,17.3,76.0,186.87,149.2
2018,9,29,7,15,187.0,65.0,1.75,17.85,102.5,200.87,163.12
2018,9,29,7,30,184.0,83.0,1.7,18.4,129.0,225.63,184.31
2018,9,29,7,45,199.5,108.0,1.6,19.0,168.5,270.83,220.84
2018,9,29,8,0,215.0,133.0,1.5,19.6,208.0,315.58,255.6
2018,9,29,8,15,250.0,151.5,1.45,20.35,251.5,365.79,293.85
2018,9,29,8,30,285.0,170.0,1.4,21.1,295.0,416.83,331.45
2018,9,29,8,45,338.5,180.0,1.4,21.9,344.5,472.35,371.89
2018,9,29,9,0,392.0,190.0,1.4,22.7,394.0,541.58,420.83
2018,9,29,9,15,443.0,193.0,1.3,23.1,441.5,588.87,452.91
2018,9,29,9,30,494.0,196.0,1.2,23.5,489.0,635.8,483.97
2018,9,29,9,45,415.5,225.5,1.15,23.95,482.5,604.11,457.1
2018,9,29,10,0,337.0,255.0,1.1,24.4,476.0,557.94,421.09
2018,9,29,10,15,480.5,221.0,1.05,24.65,551.5,648.05,485.8
2018,9,29,10,30,624.0,187.0,1.0,24.9,627.0,730.07,541.59
2018,9,29,10,45,520.0,223.5,0.95,25.15,598.0,670.81,496.61
2018,9,29,11,0,416.0,260.0,0.9,25.4,569.0,614.66,454.91
2018,9,29,11,15,466.0,246.0,0.85,25.55,599.0,630.11,465.79
2018,9,29,11,30,516.0,232.0,0.8,25.7,629.0,642.59,473.73
2018,9,29,11,45,580.5,217.0,0.8,25.85,667.0,664.17,488.3
2018,9,29,12,0,645.0,202.0,0.8,26.0,705.0,678.62,497.76
2018,9,29,12,15,672.5,191.5,0.75,26.05,715.0,666.11,488.2
2018,9,29,12,30,700.0,181.0,0.7,26.1,725.0,650.18,476.44
2018,9,29,12,45,544.5,213.0,0.7,26.15,633.0,552.41,407.15
2018,9,29,13,0,389.0,245.0,0.7,26.2,541.0,462.2,342.45
2018,9,29,13,15,241.5,261.0,0.7,26.25,443.5,373.29,277.68
2018,9,29,13,30,94.0,277.0,0.7,26.3,346.0,297.96,221.88
2018,9,29,13,45,394.0,221.5,0.65,26.35,495.0,382.68,284.01
2018,9,29,14,0,694.0,166.0,0.6,26.4,644.0,443.83,323.27
2018,9,29,14,15,512.0,183.5,0.65,26.35,527.0,351.98,255.61
2018,9,29,14,30,330.0,201.0,0.7,26.3,410.0,275.52,200.43
2018,9,29,14,45,325.0,195.5,0.75,26.2,391.0,254.31,183.19
2018,9,29,15,0,320.0,190.0,0.8,26.1,372.0,228.48,162.14
2018,9,29,15,15,363.0,180.0,0.85,25.95,371.0,201.77,138.87
2018,9,29,15,30,406.0,170.0,0.9,25.8,370.0,176.14,117.34
2018,9,29,15,45,411.5,153.0,0.95,25.6,338.0,137.8,90.71
2018,9,29,16,0,417.0,136.0,1.0,25.4,306.0,99.0,70.57
2018,9,29,16,15,428.5,119.0,1.0,25.05,273.0,82.73,65.05
2018,9,29,16,30,440.0,102.0,1.0,24.7,240.0,72.65,56.73
2018,9,29,16,45,380.5,90.0,1.0,24.35,193.5,65.63,50.81
2018,9,29,17,0,321.0,78.0,1.0,24.0,147.0,58.29,44.37
2018,9,29,17,15,256.0,61.5,0.95,23.45,107.0,46.98,34.32
2018,9,29,17,30,191.0,45.0,0.9,22.9,67.0,35.14,23.37
2018,9,29,17,45,111.0,27.0,0.85,22.3,38.0,22.16,4.49
2018,9,29,18,0,31.0,9.0,0.8,21.7,9.0,8.58,0.0
2018,9,29,18,15,15.5,4.5,0.8,21.7,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.5,10.0,0.9,16.75,12.5,9.53,0.0
2018,9,30,6,30,111.0,20.0,1.1,17.2,25.0,91.37,0.0
2018,9,30,6,45,222.0,35.5,1.3,17.6,62.5,185.01,136.92
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,270.69,215.42
2018,9,30,7,15,385.0,62.0,1.45,18.65,141.0,324.68,262.35
2018,9,30,7,30,437.0,73.0,1.4,19.3,182.0,382.25,309.8
2018,9,30,7,45,453.5,86.0,1.35,19.9,221.5,421.76,340.72
2018,9,30,8,0,470.0,99.0,1.3,20.5,261.0,460.93,369.86
2018,9,30,8,15,572.5,98.0,1.35,21.1,325.5,550.33,436.91
2018,9,30,8,30,675.0,97.0,1.4,21.7,390.0,638.04,499.56
2018,9,30,8,45,633.5,116.0,1.4,22.3,415.5,641.43,498.5
2018,9,30,9,0,592.0,135.0,1.4,22.9,441.0,640.14,494.33
2018,9,30,9,15,565.5,155.5,1.35,23.3,467.5,648.22,496.92
2018,9,30,9,30,539.0,176.0,1.3,23.7,494.0,648.09,493.74
2018,9,30,9,45,654.5,151.0,1.25,24.05,561.0,722.23,544.77
2018,9,30,10,0,770.0,126.0,1.2,24.4,628.0,786.29,584.97
