Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,10,15,788.5,126.0,1.15,24.65,660.0,799.62,590.87
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,809.92,595.38
2018,9,30,10,45,804.5,132.0,1.05,25.15,711.5,806.25,590.81
2018,9,30,11,0,802.0,138.0,1.0,25.4,731.0,799.48,584.51
2018,9,30,11,15,588.5,217.0,1.0,25.55,657.0,698.74,514.06
2018,9,30,11,30,375.0,296.0,1.0,25.7,583.0,587.67,434.1
2018,9,30,11,45,308.5,319.0,0.95,25.8,556.5,547.89,405.07
2018,9,30,12,0,242.0,342.0,0.9,25.9,530.0,509.19,376.06
2018,9,30,12,15,169.5,323.0,0.95,26.05,454.5,425.91,316.43
2018,9,30,12,30,97.0,304.0,1.0,26.2,379.0,350.92,261.72
2018,9,30,12,45,52.5,249.0,1.0,26.3,289.5,264.56,198.11
2018,9,30,13,0,8.0,194.0,1.0,26.4,200.0,184.59,137.84
2018,9,30,13,15,13.0,217.0,1.0,26.45,226.5,207.44,155.49
2018,9,30,13,30,18.0,240.0,1.0,26.5,253.0,229.3,171.91
2018,9,30,13,45,19.5,241.0,1.05,26.55,254.5,229.08,171.8
2018,9,30,14,0,21.0,242.0,1.1,26.6,256.0,228.5,171.53
2018,9,30,14,15,114.5,241.5,1.15,26.5,314.0,253.04,189.25
2018,9,30,14,30,208.0,241.0,1.2,26.4,372.0,274.84,203.36
2018,9,30,14,45,435.0,184.0,1.25,26.35,436.0,269.18,191.98
2018,9,30,15,0,662.0,127.0,1.3,26.3,500.0,248.49,165.95
2018,9,30,15,15,466.5,108.5,1.3,26.15,361.0,160.99,103.29
2018,9,30,15,30,271.0,90.0,1.3,26.0,222.0,98.03,61.88
2018,9,30,15,45,135.5,65.0,1.35,25.8,131.0,59.99,38.59
2018,9,30,16,0,0.0,40.0,1.4,25.6,40.0,37.15,26.2
2018,9,30,16,15,0.0,40.0,1.35,25.2,40.0,37.14,26.34
2018,9,30,16,30,0.0,40.0,1.3,24.8,40.0,37.14,26.43
2018,9,30,16,45,54.5,37.0,1.2,24.4,48.5,32.78,22.69
2018,9,30,17,0,109.0,34.0,1.1,24.0,57.0,27.86,18.36
2018,9,30,17,15,114.5,27.5,1.1,23.3,45.5,20.36,11.72
2018,9,30,17,30,120.0,21.0,1.1,22.6,34.0,15.95,7.46
2018,9,30,17,45,86.5,15.0,1.05,21.95,22.0,11.68,0.0
2018,9,30,18,0,53.0,9.0,1.0,21.3,10.0,8.58,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.3,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,69.5,9.5,0.65,16.45,12.5,9.05,0.0
2018,10,1,6,30,139.0,19.0,0.7,17.0,25.0,101.86,0.0
2018,10,1,6,45,266.0,31.5,0.8,17.5,63.0,200.89,147.0
2018,10,1,7,0,393.0,44.0,0.9,18.0,101.0,294.64,233.03
2018,10,1,7,15,473.5,52.0,0.95,18.65,148.5,366.01,293.59
2018,10,1,7,30,554.0,60.0,1.0,19.3,196.0,441.97,354.98
2018,10,1,7,45,606.5,65.5,1.1,19.9,246.0,500.49,400.74
2018,10,1,8,0,659.0,71.0,1.2,20.5,296.0,560.55,445.82
2018,10,1,8,15,693.5,75.5,1.2,21.15,345.0,607.48,478.23
2018,10,1,8,30,728.0,80.0,1.2,21.8,394.0,650.92,506.58
2018,10,1,8,45,752.5,83.0,1.25,22.4,439.5,687.43,529.81
2018,10,1,9,0,777.0,86.0,1.3,23.0,485.0,722.21,551.44
2018,10,1,9,15,797.0,88.0,1.25,23.4,527.0,750.23,567.48
2018,10,1,9,30,817.0,90.0,1.2,23.8,569.0,775.85,581.7
2018,10,1,9,45,832.5,91.5,1.1,24.2,605.5,794.59,590.51
2018,10,1,10,0,848.0,93.0,1.0,24.6,642.0,804.87,593.64
2018,10,1,10,15,856.5,94.5,0.95,24.85,671.0,812.2,595.97
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,816.36,596.36
2018,10,1,10,45,870.0,98.0,0.85,25.4,722.0,814.98,593.16
2018,10,1,11,0,875.0,100.0,0.8,25.7,744.0,810.33,588.06
2018,10,1,11,15,879.0,100.5,0.8,25.9,758.5,800.09,580.5
2018,10,1,11,30,883.0,101.0,0.8,26.1,773.0,786.66,571.06
2018,10,1,11,45,884.0,102.0,0.75,26.25,779.5,768.32,557.96
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,747.0,543.06
2018,10,1,12,15,882.5,104.0,0.75,26.55,784.0,720.33,526.11
2018,10,1,12,30,880.0,105.0,0.8,26.7,782.0,691.06,506.01
2018,10,1,12,45,874.5,106.0,0.85,26.8,771.5,657.43,482.54
2018,10,1,13,0,869.0,107.0,0.9,26.9,761.0,621.7,457.06
2018,10,1,13,15,864.0,106.0,0.95,26.9,743.5,582.54,428.72
2018,10,1,13,30,859.0,105.0,1.0,26.9,726.0,541.64,398.3
2018,10,1,13,45,851.5,103.5,1.05,26.9,701.0,497.57,364.66
2018,10,1,14,0,844.0,102.0,1.1,26.9,676.0,452.36,329.09
2018,10,1,14,15,832.5,100.5,1.1,26.85,644.0,400.48,287.51
2018,10,1,14,30,821.0,99.0,1.1,26.8,612.0,351.98,247.31
2018,10,1,14,45,796.5,99.5,1.15,26.7,571.5,301.51,205.35
2018,10,1,15,0,772.0,100.0,1.2,26.6,531.0,252.56,164.45
2018,10,1,15,15,643.0,117.0,1.2,26.45,456.5,195.66,122.68
2018,10,1,15,30,514.0,134.0,1.2,26.3,382.0,157.5,98.62
2018,10,1,15,45,589.5,109.5,1.15,26.15,365.5,110.88,64.84
2018,10,1,16,0,665.0,85.0,1.1,26.0,349.0,57.23,43.16
2018,10,1,16,15,632.0,78.5,1.05,25.6,301.5,52.62,39.5
2018,10,1,16,30,599.0,72.0,1.0,25.2,254.0,50.11,37.47
2018,10,1,16,45,535.5,65.0,0.95,24.85,204.5,46.99,34.8
2018,10,1,17,0,472.0,58.0,0.9,24.5,155.0,43.8,31.9
2018,10,1,17,15,378.0,47.0,0.85,23.85,110.5,36.76,25.51
2018,10,1,17,30,284.0,36.0,0.8,23.2,66.0,29.4,18.2
2018,10,1,17,45,167.0,22.5,0.8,22.5,37.5,17.94,0.0
2018,10,1,18,0,50.0,9.0,0.8,21.8,9.0,8.58,0.0
2018,10,1,18,15,25.0,4.5,0.8,21.8,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,20.62,0.0
2018,10,2,6,45,40.5,31.5,1.4,18.15,36.5,66.83,45.09
2018,10,2,7,0,63.0,50.0,1.6,18.7,59.0,101.3,77.76
2018,10,2,7,15,272.5,58.0,1.65,19.2,121.0,251.85,203.82
2018,10,2,7,30,482.0,66.0,1.7,19.7,183.0,402.86,326.67
2018,10,2,7,45,560.5,70.0,1.75,20.15,236.5,474.17,382.99
2018,10,2,8,0,639.0,74.0,1.8,20.6,290.0,548.53,439.87
2018,10,2,8,15,496.5,108.0,1.95,21.25,292.0,498.47,398.89
2018,10,2,8,30,354.0,142.0,2.1,21.9,294.0,444.13,354.13
2018,10,2,8,45,432.5,148.0,2.3,22.55,354.5,515.67,408.55
2018,10,2,9,0,511.0,154.0,2.5,23.2,415.0,588.78,462.05
2018,10,2,9,15,549.5,158.0,2.55,23.55,459.5,628.66,489.69
2018,10,2,9,30,588.0,162.0,2.6,23.9,504.0,673.02,520.15
2018,10,2,9,45,710.5,128.5,2.65,24.25,568.0,737.36,565.08
2018,10,2,10,0,833.0,95.0,2.7,24.6,632.0,797.13,604.69
2018,10,2,10,15,624.5,178.0,2.7,24.85,591.0,718.49,546.71
2018,10,2,10,30,416.0,261.0,2.7,25.1,550.0,625.88,475.24
2018,10,2,10,45,589.0,203.5,2.7,25.35,627.0,702.82,533.02
2018,10,2,11,0,762.0,146.0,2.7,25.6,704.0,768.96,579.65
2018,10,2,11,15,677.5,179.5,2.7,25.75,683.0,725.61,547.21
2018,10,2,11,30,593.0,213.0,2.7,25.9,662.0,678.35,511.6
2018,10,2,11,45,453.0,276.0,2.7,26.05,620.5,616.15,463.89
2018,10,2,12,0,313.0,339.0,2.7,26.2,579.0,554.98,416.74
2018,10,2,12,15,368.5,320.0,2.65,26.25,602.0,561.91,422.42
2018,10,2,12,30,424.0,301.0,2.6,26.3,625.0,567.25,426.24
2018,10,2,12,45,401.0,310.5,2.6,26.35,614.0,540.51,405.86
2018,10,2,13,0,378.0,320.0,2.6,26.4,603.0,516.03,387.15
2018,10,2,13,15,371.5,313.0,2.6,26.4,585.5,486.72,365.21
2018,10,2,13,30,365.0,306.0,2.6,26.4,568.0,457.19,342.82
2018,10,2,13,45,337.0,300.5,2.55,26.4,535.5,418.73,313.49
2018,10,2,14,0,309.0,295.0,2.5,26.4,503.0,382.14,285.37
2018,10,2,14,15,281.5,282.0,2.45,26.3,464.5,341.83,254.49
2018,10,2,14,30,254.0,269.0,2.4,26.2,426.0,303.98,225.33
2018,10,2,14,45,239.0,255.0,2.35,26.1,395.5,271.39,199.82
2018,10,2,15,0,224.0,241.0,2.3,26.0,365.0,246.03,179.92
2018,10,2,15,15,295.0,206.5,2.2,25.85,355.5,210.17,148.88
2018,10,2,15,30,366.0,172.0,2.1,25.7,346.0,173.01,117.64
2018,10,2,15,45,517.0,126.5,2.0,25.5,344.0,117.82,73.84
2018,10,2,16,0,668.0,81.0,1.9,25.3,342.0,52.34,39.17
2018,10,2,16,15,627.5,75.0,1.75,24.9,293.0,50.18,37.55
2018,10,2,16,30,587.0,69.0,1.6,24.5,244.0,47.93,35.72
2018,10,2,16,45,408.0,69.0,1.4,24.05,179.5,50.36,37.8
2018,10,2,17,0,229.0,69.0,1.2,23.6,115.0,54.54,41.14
2018,10,2,17,15,228.5,51.0,1.2,23.0,85.5,39.0,27.42
2018,10,2,17,30,228.0,33.0,1.2,22.4,56.0,25.74,15.02
2018,10,2,17,45,132.5,19.5,1.15,21.75,31.0,15.5,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.1,6.0,5.72,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,60.0,8.5,0.85,18.05,11.0,0.0,0.0
2018,10,3,6,30,120.0,17.0,1.0,18.6,22.0,70.72,0.0
2018,10,3,6,45,242.0,30.0,1.15,19.2,58.0,185.83,131.21
2018,10,3,7,0,364.0,43.0,1.3,19.8,94.0,275.41,216.3
2018,10,3,7,15,435.0,53.0,1.25,20.3,139.0,341.94,273.28
2018,10,3,7,30,506.0,63.0,1.2,20.8,184.0,412.56,330.72
2018,10,3,7,45,569.0,68.0,1.15,21.25,234.5,475.41,379.71
2018,10,3,8,0,632.0,73.0,1.1,21.7,285.0,540.4,428.04
2018,10,3,8,15,668.5,77.5,1.05,22.5,333.5,587.65,460.54
2018,10,3,8,30,705.0,82.0,1.0,23.3,382.0,634.61,490.67
2018,10,3,8,45,717.5,89.0,1.0,24.1,424.0,665.84,509.21
2018,10,3,9,0,730.0,96.0,1.0,24.9,466.0,691.79,523.8
2018,10,3,9,15,753.0,98.5,0.95,25.4,508.0,721.77,540.98
2018,10,3,9,30,776.0,101.0,0.9,25.9,550.0,749.52,556.26
2018,10,3,9,45,751.0,117.5,0.85,26.35,574.5,751.6,554.38
2018,10,3,10,0,726.0,134.0,0.8,26.8,599.0,753.4,552.74
2018,10,3,10,15,780.0,119.0,0.8,27.05,639.5,775.53,565.71
2018,10,3,10,30,834.0,104.0,0.8,27.3,680.0,797.89,578.55
2018,10,3,10,45,847.0,103.0,0.85,27.5,704.0,794.6,575.64
2018,10,3,11,0,860.0,102.0,0.9,27.7,728.0,793.15,574.35
2018,10,3,11,15,863.0,103.0,0.95,27.85,741.5,782.66,567.38
2018,10,3,11,30,866.0,104.0,1.0,28.0,755.0,769.06,558.56
2018,10,3,11,45,801.5,135.5,1.0,28.1,742.0,735.58,536.23
2018,10,3,12,0,737.0,167.0,1.0,28.2,729.0,698.55,509.75
2018,10,3,12,15,660.5,201.0,1.0,28.25,704.0,654.28,478.03
2018,10,3,12,30,584.0,235.0,1.0,28.3,679.0,610.88,446.72
2018,10,3,12,45,469.0,277.5,0.95,28.35,631.0,552.41,404.04
2018,10,3,13,0,354.0,320.0,0.9,28.4,583.0,500.0,365.53
2018,10,3,13,15,311.0,324.0,0.85,28.4,551.0,461.15,337.42
2018,10,3,13,30,268.0,328.0,0.8,28.4,519.0,424.75,310.83
2018,10,3,13,45,218.0,321.5,0.75,28.35,473.5,382.05,279.85
2018,10,3,14,0,168.0,315.0,0.7,28.3,428.0,341.32,250.37
2018,10,3,14,15,242.5,284.0,0.65,28.2,438.0,327.44,238.94
2018,10,3,14,30,317.0,253.0,0.6,28.1,448.0,310.15,223.61
2018,10,3,14,45,393.0,220.0,0.55,28.05,446.0,284.5,200.81
2018,10,3,15,0,469.0,187.0,0.5,28.0,444.0,245.47,167.04
2018,10,3,15,15,447.5,175.0,0.5,27.85,404.0,203.82,135.16
2018,10,3,15,30,426.0,163.0,0.5,27.7,364.0,164.33,106.86
2018,10,3,15,45,511.5,128.5,0.45,27.6,344.0,116.28,72.67
2018,10,3,16,0,597.0,94.0,0.4,27.5,324.0,62.34,47.12
2018,10,3,16,15,500.5,92.5,0.35,27.2,267.0,64.23,49.0
2018,10,3,16,30,404.0,91.0,0.3,26.9,210.0,65.27,49.97
2018,10,3,16,45,287.0,81.0,0.3,26.6,157.0,59.37,44.94
2018,10,3,17,0,170.0,71.0,0.3,26.3,104.0,55.86,41.7
2018,10,3,17,15,131.0,52.5,0.35,26.0,73.5,42.07,29.52
2018,10,3,17,30,92.0,34.0,0.4,25.7,43.0,27.79,16.03
2018,10,3,17,45,53.0,19.0,0.45,25.4,23.5,15.78,0.0
2018,10,3,18,0,14.0,4.0,0.5,25.1,4.0,3.81,0.0
2018,10,3,18,15,7.0,2.0,0.5,25.1,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,50.5,8.0,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,101.0,16.0,1.0,19.6,20.0,60.86,0.0
2018,10,4,6,45,216.0,30.5,1.15,20.2,55.0,172.71,118.82
2018,10,4,7,0,331.0,45.0,1.3,20.8,90.0,258.32,201.66
2018,10,4,7,15,412.5,54.5,1.3,21.3,135.5,329.23,262.12
2018,10,4,7,30,494.0,64.0,1.3,21.8,181.0,404.71,323.55
2018,10,4,7,45,548.0,71.0,1.3,22.25,229.5,463.62,369.74
2018,10,4,8,0,602.0,78.0,1.3,22.7,278.0,524.15,415.2
2018,10,4,8,15,640.5,83.0,1.4,23.4,326.0,572.47,450.05
2018,10,4,8,30,679.0,88.0,1.5,24.1,374.0,620.61,483.33
2018,10,4,8,45,707.0,91.0,1.6,24.8,419.0,657.82,507.5
2018,10,4,9,0,735.0,94.0,1.7,25.5,464.0,690.62,528.18
2018,10,4,9,15,765.0,93.5,1.7,26.0,507.0,722.58,547.65
2018,10,4,9,30,795.0,93.0,1.7,26.5,550.0,752.45,565.42
2018,10,4,9,45,808.5,94.5,1.7,26.95,584.5,769.01,574.08
2018,10,4,10,0,822.0,96.0,1.7,27.4,619.0,782.71,580.95
2018,10,4,10,15,837.5,95.0,1.65,27.7,649.5,787.07,581.52
2018,10,4,10,30,853.0,94.0,1.6,28.0,680.0,793.91,583.96
2018,10,4,10,45,869.0,91.0,1.55,28.3,704.5,795.82,583.19
2018,10,4,11,0,885.0,88.0,1.5,28.6,729.0,794.44,580.43
2018,10,4,11,15,890.0,88.0,1.4,28.8,743.5,784.28,571.75
2018,10,4,11,30,895.0,88.0,1.3,29.0,758.0,770.89,561.15
2018,10,4,11,45,897.0,88.5,1.25,29.15,764.5,752.58,548.11
2018,10,4,12,0,899.0,89.0,1.2,29.3,771.0,731.22,533.2
2018,10,4,12,15,899.0,89.0,1.15,29.4,769.5,705.03,515.24
2018,10,4,12,30,899.0,89.0,1.1,29.5,768.0,676.07,494.05
2018,10,4,12,45,897.5,87.5,1.05,29.6,758.0,642.14,469.2
2018,10,4,13,0,896.0,86.0,1.0,29.7,748.0,605.84,442.32
2018,10,4,13,15,872.5,93.5,1.05,29.7,725.0,563.59,411.5
2018,10,4,13,30,849.0,101.0,1.1,29.7,702.0,520.76,379.5
2018,10,4,13,45,795.0,117.0,1.1,29.7,664.0,468.32,339.72
2018,10,4,14,0,741.0,133.0,1.1,29.7,626.0,417.79,300.71
2018,10,4,14,15,785.5,109.5,1.1,29.65,609.0,378.97,268.37
2018,10,4,14,30,830.0,86.0,1.1,29.6,592.0,336.65,231.87
2018,10,4,14,45,824.5,81.0,1.1,29.5,556.5,287.06,190.13
2018,10,4,15,0,819.0,76.0,1.1,29.4,521.0,237.0,148.03
2018,10,4,15,15,683.5,96.0,1.05,29.35,446.5,175.83,104.01
2018,10,4,15,30,548.0,116.0,1.0,29.3,372.0,137.94,81.63
2018,10,4,15,45,407.0,118.0,0.95,29.2,296.5,101.05,64.2
2018,10,4,16,0,266.0,120.0,0.9,29.1,221.0,89.3,69.3
2018,10,4,16,15,426.0,91.5,0.9,28.7,226.5,64.02,48.5
2018,10,4,16,30,586.0,63.0,0.9,28.3,232.0,43.64,31.47
2018,10,4,16,45,545.0,55.0,0.85,27.95,187.5,39.41,27.87
2018,10,4,17,0,504.0,47.0,0.8,27.6,143.0,34.95,23.9
2018,10,4,17,15,402.0,38.0,0.8,27.1,99.5,29.3,18.73
2018,10,4,17,30,300.0,29.0,0.8,26.6,56.0,23.44,12.14
2018,10,4,17,45,169.5,17.5,0.8,26.15,30.5,16.68,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.7,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.7,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,23.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,59.0,7.5,1.15,20.45,9.5,0.0,0.0
2018,10,5,6,30,118.0,15.0,1.3,20.9,19.0,67.26,0.0
2018,10,5,6,45,252.0,27.5,1.5,21.3,55.0,184.8,123.84
2018,10,5,7,0,386.0,40.0,1.7,21.7,91.0,281.6,219.02
2018,10,5,7,15,468.5,47.0,1.65,22.15,137.0,351.24,278.96
2018,10,5,7,30,551.0,54.0,1.6,22.6,183.0,425.63,339.71
2018,10,5,7,45,603.0,60.0,1.55,23.0,232.0,483.39,385.05
2018,10,5,8,0,655.0,66.0,1.5,23.4,281.0,542.72,429.47
2018,10,5,8,15,691.0,69.5,1.4,24.05,329.0,585.62,458.94
2018,10,5,8,30,727.0,73.0,1.3,24.7,377.0,631.59,488.64
2018,10,5,8,45,752.5,75.5,1.2,25.4,422.0,667.62,510.07
2018,10,5,9,0,778.0,78.0,1.1,26.1,467.0,701.99,529.68
2018,10,5,9,15,795.0,81.0,1.1,26.65,507.5,728.37,544.69
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,752.28,557.93
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,763.39,563.03
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,777.33,570.21
2018,10,5,10,15,844.5,91.0,1.15,28.65,646.5,784.87,572.83
2018,10,5,10,30,853.0,93.0,1.1,28.9,675.0,789.28,573.55
2018,10,5,10,45,858.5,94.0,1.1,29.15,696.0,787.03,570.7
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,781.59,565.98
2018,10,5,11,15,867.5,95.5,1.1,29.5,730.5,770.9,558.34
2018,10,5,11,30,871.0,96.0,1.1,29.6,744.0,757.09,548.82
2018,10,5,11,45,871.5,97.0,1.1,29.75,750.0,738.49,536.19
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,716.98,521.74
2018,10,5,12,15,871.0,98.0,1.05,30.0,753.5,690.66,503.15
2018,10,5,12,30,870.0,98.0,1.0,30.1,751.0,661.73,482.02
2018,10,5,12,45,857.0,101.5,0.95,30.15,738.0,626.22,456.1
2018,10,5,13,0,844.0,105.0,0.9,30.2,725.0,589.1,428.72
2018,10,5,13,15,837.5,104.0,0.85,30.25,706.5,550.08,399.59
2018,10,5,13,30,831.0,103.0,0.8,30.3,688.0,509.53,368.73
2018,10,5,13,45,833.5,98.0,0.7,30.3,666.5,468.22,336.3
2018,10,5,14,0,836.0,93.0,0.6,30.3,645.0,425.03,301.63
2018,10,5,14,15,815.0,94.5,0.55,30.25,610.5,372.77,260.26
2018,10,5,14,30,794.0,96.0,0.5,30.2,576.0,324.99,221.32
2018,10,5,14,45,788.0,90.0,0.4,30.1,540.5,275.68,180.31
2018,10,5,15,0,782.0,84.0,0.3,30.0,505.0,226.1,139.22
2018,10,5,15,15,659.5,95.0,0.35,29.95,429.5,168.01,98.11
2018,10,5,15,30,537.0,106.0,0.4,29.9,354.0,126.16,72.8
2018,10,5,15,45,538.5,94.0,0.45,29.85,319.5,84.79,48.76
2018,10,5,16,0,540.0,82.0,0.5,29.8,285.0,53.51,39.4
2018,10,5,16,15,501.0,78.5,0.55,29.35,245.5,53.45,39.56
2018,10,5,16,30,462.0,75.0,0.6,28.9,206.0,53.54,39.72
2018,10,5,16,45,299.5,69.0,0.65,28.5,147.0,50.59,37.19
2018,10,5,17,0,137.0,63.0,0.7,28.1,88.0,49.97,36.36
2018,10,5,17,15,84.5,44.0,0.75,27.35,58.0,37.38,25.27
2018,10,5,17,30,32.0,25.0,0.8,26.6,28.0,21.86,10.4
2018,10,5,17,45,21.0,14.0,0.8,25.85,15.5,13.34,0.0
2018,10,5,18,0,10.0,3.0,0.8,25.1,3.0,0.0,0.0
2018,10,5,18,15,5.0,1.5,0.8,25.1,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,6,15,9.0,2.0,1.4,19.4,2.5,0.0,0.0
2018,10,6,6,30,18.0,4.0,1.6,19.7,5.0,11.84,0.0
2018,10,6,6,45,9.0,6.0,1.8,20.0,6.5,10.87,1.9
2018,10,6,7,0,0.0,8.0,2.0,20.3,8.0,7.4,0.36
2018,10,6,7,15,0.0,11.5,2.0,20.75,11.5,10.65,3.18
2018,10,6,7,30,0.0,15.0,2.0,21.2,15.0,13.89,5.97
2018,10,6,7,45,0.0,23.5,2.0,21.65,23.5,21.79,12.59
2018,10,6,8,0,0.0,32.0,2.0,22.1,32.0,29.7,19.15
2018,10,6,8,15,13.0,73.0,1.95,22.6,78.5,77.12,58.56
2018,10,6,8,30,26.0,114.0,1.9,23.1,125.0,134.92,105.45
2018,10,6,8,45,31.0,132.5,1.85,23.6,147.0,158.08,123.44
2018,10,6,9,0,36.0,151.0,1.8,24.1,169.0,181.12,141.08
2018,10,6,9,15,19.0,147.5,1.7,24.5,157.0,155.99,120.09
2018,10,6,9,30,2.0,144.0,1.6,24.9,145.0,138.53,105.28
2018,10,6,9,45,13.0,181.0,1.5,25.25,189.0,183.81,140.51
2018,10,6,10,0,24.0,218.0,1.4,25.6,233.0,229.07,174.81
2018,10,6,10,15,45.5,258.5,1.3,25.9,288.5,295.52,224.53
2018,10,6,10,30,67.0,299.0,1.2,26.2,344.0,352.46,265.79
2018,10,6,10,45,64.0,307.0,1.15,26.5,351.5,354.89,266.25
2018,10,6,11,0,61.0,315.0,1.1,26.8,359.0,357.09,266.9
2018,10,6,11,15,57.0,317.5,1.0,27.05,359.0,352.77,262.78
2018,10,6,11,30,53.0,320.0,0.9,27.3,359.0,348.42,258.73
2018,10,6,11,45,59.0,325.5,0.8,27.5,369.5,354.19,262.29
2018,10,6,12,0,65.0,331.0,0.7,27.7,380.0,359.35,265.31
2018,10,6,12,15,78.5,328.5,0.7,27.85,387.5,361.4,266.74
2018,10,6,12,30,92.0,326.0,0.7,28.0,395.0,362.48,267.46
2018,10,6,12,45,267.0,296.0,0.65,28.1,491.5,437.74,322.77
2018,10,6,13,0,442.0,266.0,0.6,28.2,588.0,497.54,364.22
2018,10,6,13,15,321.0,294.5,0.6,28.25,525.5,436.06,318.81
2018,10,6,13,30,200.0,323.0,0.6,28.3,463.0,384.64,281.58
2018,10,6,13,45,144.0,306.0,0.55,28.3,405.0,332.35,243.98
2018,10,6,14,0,88.0,289.0,0.5,28.3,347.0,288.67,212.58
2018,10,6,14,15,77.5,272.0,0.55,28.25,321.0,263.67,194.72
2018,10,6,14,30,67.0,255.0,0.6,28.2,295.0,239.81,177.46
2018,10,6,14,45,350.5,188.0,0.65,28.15,377.0,237.39,167.19
2018,10,6,15,0,634.0,121.0,0.7,28.1,459.0,218.28,140.49
2018,10,6,15,15,654.0,109.0,0.75,27.95,432.0,174.96,104.9
2018,10,6,15,30,674.0,97.0,0.8,27.8,405.0,129.23,71.15
2018,10,6,15,45,638.0,93.5,0.8,27.7,359.0,85.55,48.84
2018,10,6,16,0,602.0,90.0,0.8,27.6,313.0,60.27,45.5
2018,10,6,16,15,556.0,82.5,0.8,27.25,265.0,57.21,43.11
2018,10,6,16,30,510.0,75.0,0.8,26.9,217.0,54.02,40.48
2018,10,6,16,45,442.5,66.0,0.8,26.55,171.0,49.33,36.42
2018,10,6,17,0,375.0,57.0,0.8,26.2,125.0,43.12,30.86
2018,10,6,17,15,277.0,44.0,0.75,25.6,85.0,33.99,22.58
2018,10,6,17,30,179.0,31.0,0.7,25.0,45.0,24.49,11.6
2018,10,6,17,45,94.0,16.5,0.7,24.4,23.5,15.73,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.8,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.8,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,6,15,32.5,6.5,0.45,20.45,7.5,0.0,0.0
2018,10,7,6,30,65.0,13.0,0.5,20.8,15.0,41.21,0.0
2018,10,7,6,45,98.0,24.5,0.5,21.2,34.0,90.43,54.15
2018,10,7,7,0,131.0,36.0,0.5,21.6,53.0,124.89,94.91
2018,10,7,7,15,189.5,52.0,0.5,22.05,88.5,193.25,152.27
2018,10,7,7,30,248.0,68.0,0.5,22.5,124.0,253.1,201.44
2018,10,7,7,45,175.0,89.0,0.45,22.95,133.5,226.5,180.0
2018,10,7,8,0,102.0,110.0,0.4,23.4,143.0,195.43,154.24
2018,10,7,8,15,158.0,130.0,0.4,23.85,190.5,258.1,203.89
2018,10,7,8,30,214.0,150.0,0.4,24.3,238.0,334.35,261.51
2018,10,7,8,45,393.0,141.0,0.4,24.75,326.0,470.34,363.1
2018,10,7,9,0,572.0,132.0,0.4,25.2,414.0,605.72,458.33
2018,10,7,9,15,456.0,170.5,0.4,25.6,407.5,559.99,420.95
2018,10,7,9,30,340.0,209.0,0.4,26.0,401.0,501.93,376.92
2018,10,7,9,45,256.0,244.0,0.4,26.4,394.0,473.54,353.93
2018,10,7,10,0,172.0,279.0,0.4,26.8,387.0,431.53,321.09
2018,10,7,10,15,168.0,292.0,0.45,27.05,401.5,438.53,325.6
2018,10,7,10,30,164.0,305.0,0.5,27.3,416.0,444.69,329.08
2018,10,7,10,45,343.5,265.0,0.5,27.6,506.5,547.64,403.74
2018,10,7,11,0,523.0,225.0,0.5,27.9,597.0,646.74,471.78
2018,10,7,11,15,635.5,188.0,0.6,28.1,649.0,686.93,499.54
2018,10,7,11,30,748.0,151.0,0.7,28.3,701.0,718.01,521.66
2018,10,7,11,45,782.0,139.0,0.75,28.5,718.0,710.42,516.25
2018,10,7,12,0,816.0,127.0,0.8,28.7,735.0,700.31,509.4
2018,10,7,12,15,816.5,126.0,0.85,28.8,733.0,674.37,491.53
2018,10,7,12,30,817.0,125.0,0.9,28.9,731.0,645.92,471.75
2018,10,7,12,45,814.5,124.0,0.95,29.0,721.5,613.27,448.65
2018,10,7,13,0,812.0,123.0,1.0,29.1,712.0,578.57,423.56
2018,10,7,13,15,722.0,153.0,1.05,29.15,667.0,521.78,382.07
2018,10,7,13,30,632.0,183.0,1.1,29.2,622.0,470.94,344.36
2018,10,7,13,45,601.0,185.0,1.15,29.2,590.0,427.42,311.54
2018,10,7,14,0,570.0,187.0,1.2,29.2,558.0,385.52,279.17
2018,10,7,14,15,663.5,149.5,1.2,29.1,560.0,355.26,252.81
2018,10,7,14,30,757.0,112.0,1.2,29.0,562.0,319.95,220.68
2018,10,7,14,45,739.0,109.0,1.25,28.95,524.5,267.59,177.54
2018,10,7,15,0,721.0,106.0,1.3,28.9,487.0,220.2,138.48
2018,10,7,15,15,675.0,105.5,1.25,28.7,438.0,171.99,101.73
2018,10,7,15,30,629.0,105.0,1.2,28.5,389.0,128.25,72.55
2018,10,7,15,45,589.0,101.5,1.2,28.35,344.0,87.11,52.48
2018,10,7,16,0,549.0,98.0,1.2,28.2,299.0,66.94,51.01
2018,10,7,16,15,445.5,94.0,1.1,27.8,241.0,66.5,50.84
2018,10,7,16,30,342.0,90.0,1.0,27.4,183.0,65.2,49.81
2018,10,7,16,45,351.5,73.5,0.95,26.95,151.5,54.5,40.68
2018,10,7,17,0,361.0,57.0,0.9,26.5,120.0,43.24,30.85
2018,10,7,17,15,264.0,43.5,0.9,25.9,81.0,33.7,22.19
2018,10,7,17,30,167.0,30.0,0.9,25.3,42.0,23.76,9.94
2018,10,7,17,45,87.5,16.0,0.85,24.75,22.0,15.25,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,46.0,7.0,1.25,19.65,8.0,0.0,0.0
2018,10,8,6,30,92.0,14.0,1.5,20.2,16.0,53.87,0.0
2018,10,8,6,45,222.5,26.0,1.75,20.75,49.0,162.72,96.36
2018,10,8,7,0,353.0,38.0,2.0,21.3,82.0,258.34,199.85
2018,10,8,7,15,443.5,46.0,2.05,21.85,128.0,331.47,263.49
2018,10,8,7,30,534.0,54.0,2.1,22.4,174.0,410.08,328.49
2018,10,8,7,45,593.5,58.5,2.2,22.95,222.5,469.43,376.24
2018,10,8,8,0,653.0,63.0,2.3,23.5,271.0,530.78,423.58
2018,10,8,8,15,692.0,66.0,2.4,24.0,319.0,574.71,456.17
2018,10,8,8,30,731.0,69.0,2.5,24.5,367.0,621.67,489.03
2018,10,8,8,45,685.0,87.5,2.55,24.95,392.5,626.86,490.49
2018,10,8,9,0,639.0,106.0,2.6,25.4,418.0,624.45,486.64
2018,10,8,9,15,445.5,160.0,2.65,25.65,386.5,538.22,418.73
2018,10,8,9,30,252.0,214.0,2.7,25.9,355.0,437.66,339.22
2018,10,8,9,45,162.5,200.5,2.7,26.2,293.5,339.94,263.64
2018,10,8,10,0,73.0,187.0,2.7,26.5,232.0,243.61,187.57
2018,10,8,10,15,41.5,192.5,2.7,26.75,218.5,222.99,170.45
2018,10,8,10,30,10.0,198.0,2.7,27.0,205.0,196.0,148.27
2018,10,8,10,45,13.0,217.0,2.7,27.2,226.0,216.19,163.49
2018,10,8,11,0,16.0,236.0,2.7,27.4,247.0,236.09,178.27
2018,10,8,11,15,29.0,256.5,2.75,27.55,277.5,270.35,204.13
2018,10,8,11,30,42.0,277.0,2.8,27.7,308.0,297.59,224.45
2018,10,8,11,45,55.0,298.0,2.8,27.9,338.5,324.14,243.99
2018,10,8,12,0,68.0,319.0,2.8,28.1,369.0,349.32,262.34
2018,10,8,12,15,65.5,291.5,2.8,28.15,339.5,317.34,238.52
2018,10,8,12,30,63.0,264.0,2.8,28.2,310.0,286.09,215.3
2018,10,8,12,45,103.0,233.0,2.8,28.25,307.5,279.02,210.73
2018,10,8,13,0,143.0,202.0,2.8,28.3,305.0,267.48,202.42
2018,10,8,13,15,189.0,232.0,2.8,28.3,364.5,308.98,233.23
2018,10,8,13,30,235.0,262.0,2.8,28.3,424.0,345.59,259.5
2018,10,8,13,45,217.5,232.0,2.8,28.3,377.5,298.31,223.42
2018,10,8,14,0,200.0,202.0,2.8,28.3,331.0,252.93,188.62
2018,10,8,14,15,284.5,208.0,2.8,28.15,381.5,274.18,202.32
2018,10,8,14,30,369.0,214.0,2.8,28.0,432.0,286.27,207.6
2018,10,8,14,45,490.5,165.5,2.8,27.9,434.5,250.15,174.05
2018,10,8,15,0,612.0,117.0,2.8,27.8,437.0,204.66,131.93
2018,10,8,15,15,354.0,103.0,2.7,27.6,284.5,124.89,79.2
2018,10,8,15,30,96.0,89.0,2.6,27.4,132.0,83.64,58.21
2018,10,8,15,45,190.5,71.0,2.5,27.15,144.0,53.2,34.17
2018,10,8,16,0,285.0,53.0,2.4,26.9,156.0,32.4,22.06
2018,10,8,16,15,437.5,56.0,2.2,26.5,186.5,36.66,25.79
2018,10,8,16,30,590.0,59.0,2.0,26.1,217.0,41.42,29.89
2018,10,8,16,45,526.0,52.0,1.8,25.65,170.5,37.84,26.74
2018,10,8,17,0,462.0,45.0,1.6,25.2,124.0,34.14,23.31
2018,10,8,17,15,346.5,35.5,1.5,24.65,83.0,27.97,17.47
2018,10,8,17,30,231.0,26.0,1.4,24.1,42.0,21.58,7.13
2018,10,8,17,45,122.5,14.5,1.35,23.6,22.0,13.82,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,3.5,4.5,1.8,19.4,4.5,0.0,0.0
2018,10,9,6,30,7.0,9.0,2.0,19.7,9.0,11.64,0.0
2018,10,9,6,45,4.5,24.0,2.2,20.05,24.0,27.12,10.46
2018,10,9,7,0,2.0,39.0,2.4,20.4,39.0,41.46,27.67
2018,10,9,7,15,11.0,59.0,2.5,20.85,61.0,67.64,50.12
2018,10,9,7,30,20.0,79.0,2.6,21.3,83.0,100.38,77.73
2018,10,9,7,45,109.5,100.0,2.75,21.75,133.5,189.04,152.01
2018,10,9,8,0,199.0,121.0,2.9,22.2,184.0,284.34,229.84
2018,10,9,8,15,318.0,120.0,3.0,22.65,240.0,365.88,295.77
2018,10,9,8,30,437.0,119.0,3.1,23.1,296.0,467.01,374.68
2018,10,9,8,45,236.0,150.5,3.25,23.5,247.5,350.65,279.83
2018,10,9,9,0,35.0,182.0,3.4,23.9,199.0,215.48,168.36
2018,10,9,9,15,31.5,189.5,3.4,24.2,206.0,218.8,170.46
2018,10,9,9,30,28.0,197.0,3.4,24.5,213.0,222.17,172.31
2018,10,9,9,45,29.5,217.0,3.45,24.8,234.5,242.98,187.84
2018,10,9,10,0,31.0,237.0,3.5,25.1,256.0,263.38,202.87
2018,10,9,10,15,66.5,267.5,3.45,25.3,311.0,321.27,247.37
2018,10,9,10,30,102.0,298.0,3.4,25.5,366.0,378.17,290.18
2018,10,9,10,45,82.5,297.0,3.4,25.7,353.0,358.19,273.83
2018,10,9,11,0,63.0,296.0,3.4,25.9,340.0,338.55,258.06
2018,10,9,11,15,39.0,262.5,3.35,25.95,290.0,283.68,215.93
2018,10,9,11,30,15.0,229.0,3.3,26.0,240.0,226.48,171.76
2018,10,9,11,45,21.5,251.5,3.2,26.05,267.5,251.4,190.82
2018,10,9,12,0,28.0,274.0,3.1,26.1,295.0,278.73,211.35
2018,10,9,12,15,65.0,257.0,3.05,26.05,305.0,284.4,216.4
2018,10,9,12,30,102.0,240.0,3.0,26.0,315.0,290.23,221.43
2018,10,9,12,45,115.5,278.0,2.9,26.0,361.5,326.62,248.43
2018,10,9,13,0,129.0,316.0,2.8,26.0,408.0,360.09,272.8
2018,10,9,13,15,251.5,294.5,2.75,25.9,468.5,394.95,299.05
2018,10,9,13,30,374.0,273.0,2.7,25.8,529.0,420.19,316.77
2018,10,9,13,45,328.0,273.5,2.65,25.7,492.0,379.88,285.48
2018,10,9,14,0,282.0,274.0,2.6,25.6,455.0,342.85,256.93
2018,10,9,14,15,181.5,250.0,2.6,25.5,364.0,275.78,206.88
2018,10,9,14,30,81.0,226.0,2.6,25.4,273.0,219.56,165.72
2018,10,9,14,45,94.5,217.5,2.55,25.35,269.0,209.0,157.04
2018,10,9,15,0,108.0,209.0,2.5,25.3,265.0,191.28,142.57
2018,10,9,15,15,164.5,191.0,2.4,25.15,268.0,175.88,128.37
2018,10,9,15,30,221.0,173.0,2.3,25.0,271.0,147.94,105.65
2018,10,9,15,45,157.0,143.5,2.2,24.85,209.0,116.51,86.68
2018,10,9,16,0,93.0,114.0,2.1,24.7,147.0,91.35,72.52
2018,10,9,16,15,155.0,105.0,1.85,24.4,150.0,84.67,67.06
2018,10,9,16,30,217.0,96.0,1.6,24.1,153.0,73.71,57.75
2018,10,9,16,45,175.0,76.5,1.4,23.8,116.0,59.87,45.74
2018,10,9,17,0,133.0,57.0,1.2,23.5,79.0,45.5,33.06
2018,10,9,17,15,124.5,40.0,1.15,23.05,55.0,32.54,21.24
2018,10,9,17,30,116.0,23.0,1.1,22.6,31.0,18.12,3.43
2018,10,9,17,45,58.0,11.5,1.05,22.1,15.5,10.96,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,6,15,1.5,1.5,1.8,19.8,1.5,0.0,0.0
2018,10,10,6,30,3.0,3.0,1.9,20.0,3.0,4.16,0.0
2018,10,10,6,45,1.5,6.5,2.05,20.2,6.5,6.73,0.0
2018,10,10,7,0,0.0,10.0,2.2,20.4,10.0,9.26,1.77
2018,10,10,7,15,0.0,16.0,2.3,20.65,16.0,14.82,6.6
2018,10,10,7,30,0.0,22.0,2.4,20.9,22.0,20.39,11.38
2018,10,10,7,45,0.0,30.0,2.5,21.15,30.0,27.83,17.66
2018,10,10,8,0,0.0,38.0,2.6,21.4,38.0,35.28,23.86
2018,10,10,8,15,0.0,67.0,2.75,21.75,67.0,62.33,46.2
2018,10,10,8,30,0.0,96.0,2.9,22.1,96.0,91.16,69.63
2018,10,10,8,45,0.5,107.0,3.0,22.4,107.0,102.03,78.18
2018,10,10,9,0,1.0,118.0,3.1,22.7,118.0,112.91,86.64
2018,10,10,9,15,0.5,109.5,3.25,23.0,109.5,103.51,78.7
2018,10,10,9,30,0.0,101.0,3.4,23.3,101.0,94.54,71.18
2018,10,10,9,45,0.0,89.0,3.55,23.6,89.0,82.94,61.61
2018,10,10,10,0,0.0,77.0,3.7,23.9,77.0,71.74,52.42
2018,10,10,10,15,0.0,97.0,3.75,24.05,97.0,90.52,67.31
2018,10,10,10,30,0.0,117.0,3.8,24.2,117.0,109.58,82.29
2018,10,10,10,45,1.5,140.0,3.9,24.4,141.0,132.63,100.34
2018,10,10,11,0,3.0,163.0,4.0,24.6,165.0,155.57,118.16
2018,10,10,11,15,2.0,125.0,3.95,24.65,126.5,118.44,88.84
