Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,30,1.0,87.0,3.9,24.7,88.0,81.89,59.89
2018,10,10,11,45,1.5,120.5,3.9,24.75,121.5,113.62,84.96
2018,10,10,12,0,2.0,154.0,3.9,24.8,155.0,145.2,109.67
2018,10,10,12,15,1.0,126.5,3.85,24.8,127.0,118.67,88.81
2018,10,10,12,30,0.0,99.0,3.8,24.8,99.0,92.37,68.1
2018,10,10,12,45,0.0,98.5,3.7,24.8,98.5,91.89,67.77
2018,10,10,13,0,0.0,98.0,3.6,24.8,98.0,91.4,67.43
2018,10,10,13,15,0.0,111.5,3.55,24.85,111.5,103.81,77.3
2018,10,10,13,30,0.0,125.0,3.5,24.9,125.0,116.07,87.04
2018,10,10,13,45,0.0,124.0,3.45,24.95,124.0,115.01,86.3
2018,10,10,14,0,0.0,123.0,3.4,25.0,123.0,113.93,85.58
2018,10,10,14,15,0.0,98.0,3.3,24.95,98.0,91.22,67.72
2018,10,10,14,30,0.0,73.0,3.2,24.9,73.0,67.98,49.32
2018,10,10,14,45,0.0,83.0,3.1,24.9,83.0,77.31,56.96
2018,10,10,15,0,0.0,93.0,3.0,24.9,93.0,86.36,64.38
2018,10,10,15,15,0.0,92.5,2.9,24.8,92.5,85.65,64.03
2018,10,10,15,30,0.0,92.0,2.8,24.7,92.0,84.8,63.56
2018,10,10,15,45,0.0,69.0,2.75,24.55,69.0,64.2,47.04
2018,10,10,16,0,0.0,46.0,2.7,24.4,46.0,42.73,31.21
2018,10,10,16,15,0.0,37.5,2.6,24.25,37.5,34.81,24.47
2018,10,10,16,30,0.0,29.0,2.5,24.1,29.0,26.9,17.63
2018,10,10,16,45,0.0,24.0,2.4,23.9,24.0,22.25,13.52
2018,10,10,17,0,0.0,19.0,2.3,23.7,19.0,17.61,9.34
2018,10,10,17,15,0.0,13.0,2.25,23.6,13.0,12.04,4.22
2018,10,10,17,30,0.0,7.0,2.2,23.5,7.0,6.48,0.0
2018,10,10,17,45,0.0,3.5,2.15,23.35,3.5,3.34,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.5,22.7,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.7,22.8,1.0,0.95,0.0
2018,10,11,6,45,0.0,3.0,3.95,22.9,3.0,2.77,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.0,5.0,4.62,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.15,6.5,6.01,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.3,8.0,7.4,0.46
2018,10,11,7,45,0.0,10.0,4.8,23.5,10.0,9.26,2.03
2018,10,11,8,0,0.0,12.0,5.0,23.7,12.0,11.12,3.58
2018,10,11,8,15,0.0,18.5,5.25,23.8,18.5,17.15,8.56
2018,10,11,8,30,0.0,25.0,5.5,23.9,25.0,23.2,13.51
2018,10,11,8,45,0.0,42.5,5.7,24.05,42.5,39.49,26.82
2018,10,11,9,0,0.0,60.0,5.9,24.2,60.0,55.81,40.02
2018,10,11,9,15,0.0,67.0,6.05,24.25,67.0,62.35,45.2
2018,10,11,9,30,0.0,74.0,6.2,24.3,74.0,68.9,50.35
2018,10,11,9,45,0.0,57.5,6.3,24.4,57.5,53.51,37.78
2018,10,11,10,0,0.0,41.0,6.4,24.5,41.0,38.14,25.27
2018,10,11,10,15,0.0,42.0,6.3,24.6,42.0,39.09,25.96
2018,10,11,10,30,0.0,43.0,6.2,24.7,43.0,40.03,26.66
2018,10,11,10,45,0.0,43.5,6.15,24.75,43.5,40.5,26.99
2018,10,11,11,0,0.0,44.0,6.1,24.8,44.0,40.98,27.33
2018,10,11,11,15,0.0,46.0,5.95,24.85,46.0,42.85,28.79
2018,10,11,11,30,0.0,48.0,5.8,24.9,48.0,44.72,30.26
2018,10,11,11,45,0.0,53.0,5.65,25.0,53.0,49.39,33.97
2018,10,11,12,0,0.0,58.0,5.5,25.1,58.0,54.06,37.67
2018,10,11,12,15,0.0,55.0,5.5,25.1,55.0,51.26,35.43
2018,10,11,12,30,0.0,52.0,5.5,25.1,52.0,48.46,33.21
2018,10,11,12,45,0.0,51.0,5.45,25.1,51.0,47.52,32.48
2018,10,11,13,0,0.0,50.0,5.4,25.1,50.0,46.58,31.75
2018,10,11,13,15,0.0,46.5,5.7,25.05,46.5,43.31,29.17
2018,10,11,13,30,0.0,43.0,6.0,25.0,43.0,40.03,26.59
2018,10,11,13,45,0.0,47.0,6.3,24.9,47.0,43.76,29.64
2018,10,11,14,0,0.0,51.0,6.6,24.8,51.0,47.47,32.7
2018,10,11,14,15,0.0,43.0,6.85,24.75,43.0,40.0,26.75
2018,10,11,14,30,0.0,35.0,7.1,24.7,35.0,32.54,20.78
2018,10,11,14,45,0.0,29.5,7.4,24.65,29.5,27.41,16.68
2018,10,11,15,0,0.0,24.0,7.7,24.6,24.0,22.29,12.56
2018,10,11,15,15,0.0,23.0,7.7,24.6,23.0,21.35,11.84
2018,10,11,15,30,0.0,22.0,7.7,24.6,22.0,20.42,11.12
2018,10,11,15,45,0.0,24.0,7.7,24.55,24.0,22.27,12.7
2018,10,11,16,0,0.0,26.0,7.7,24.5,26.0,24.12,15.17
2018,10,11,16,15,0.0,20.0,7.4,24.35,20.0,18.54,10.38
2018,10,11,16,30,0.0,14.0,7.1,24.2,14.0,12.97,5.55
2018,10,11,16,45,0.0,12.0,6.8,24.05,12.0,11.11,3.9
2018,10,11,17,0,0.0,10.0,6.5,23.9,10.0,9.26,2.19
2018,10,11,17,15,0.0,7.0,6.35,23.6,7.0,6.48,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.3,4.0,3.7,0.0
2018,10,11,17,45,0.0,2.0,6.0,23.0,2.0,1.91,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.6,21.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.4,20.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.3,20.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.05,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.0,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.4,14.0,66.85,0.0
2018,10,12,6,45,312.5,22.0,2.0,9.85,51.0,193.57,76.3
2018,10,12,7,0,496.0,32.0,2.2,10.3,88.0,312.85,248.14
2018,10,12,7,15,587.0,38.5,2.35,10.8,138.0,390.0,320.75
2018,10,12,7,30,678.0,45.0,2.5,11.3,188.0,471.5,391.77
2018,10,12,7,45,731.0,49.5,2.7,11.8,241.0,531.26,442.65
2018,10,12,8,0,784.0,54.0,2.9,12.3,294.0,592.04,492.1
2018,10,12,8,15,818.0,57.0,2.9,12.8,345.0,638.64,527.38
2018,10,12,8,30,852.0,60.0,2.9,13.3,396.0,678.8,555.7
2018,10,12,8,45,874.5,63.0,2.9,13.75,444.0,714.85,580.24
2018,10,12,9,0,897.0,66.0,2.9,14.2,492.0,748.83,602.73
2018,10,12,9,15,912.0,67.5,2.85,14.65,533.5,772.98,617.32
2018,10,12,9,30,927.0,69.0,2.8,15.1,575.0,794.32,629.76
2018,10,12,9,45,939.5,70.5,2.75,15.55,612.0,810.71,638.57
2018,10,12,10,0,952.0,72.0,2.7,16.0,649.0,823.85,645.09
2018,10,12,10,15,959.0,73.5,2.6,16.4,678.0,829.33,646.01
2018,10,12,10,30,966.0,75.0,2.5,16.8,707.0,831.29,644.63
2018,10,12,10,45,970.5,76.0,2.4,17.2,728.5,827.24,639.17
2018,10,12,11,0,975.0,77.0,2.3,17.6,750.0,819.63,631.44
2018,10,12,11,15,977.5,77.0,2.2,17.9,763.5,805.95,619.88
2018,10,12,11,30,980.0,77.0,2.1,18.2,777.0,788.83,606.15
2018,10,12,11,45,980.0,77.5,2.0,18.5,782.0,767.09,589.35
2018,10,12,12,0,980.0,78.0,1.9,18.8,787.0,742.14,570.47
2018,10,12,12,15,978.5,77.5,1.8,19.0,783.5,712.12,546.9
2018,10,12,12,30,977.0,77.0,1.7,19.2,780.0,679.24,520.89
2018,10,12,12,45,973.0,76.5,1.65,19.4,768.0,642.17,491.84
2018,10,12,13,0,969.0,76.0,1.6,19.6,756.0,602.7,460.51
2018,10,12,13,15,963.5,75.5,1.5,19.65,736.5,560.25,426.28
2018,10,12,13,30,958.0,75.0,1.4,19.7,717.0,515.88,389.84
2018,10,12,13,45,949.0,74.0,1.3,19.8,689.5,467.89,349.76
2018,10,12,14,0,940.0,73.0,1.2,19.9,662.0,418.71,307.84
2018,10,12,14,15,929.0,71.5,1.05,19.9,628.0,367.51,263.44
2018,10,12,14,30,918.0,70.0,0.9,19.9,594.0,315.78,218.0
2018,10,12,14,45,902.0,68.5,0.8,19.9,553.5,262.64,171.7
2018,10,12,15,0,886.0,67.0,0.7,19.9,513.0,209.94,126.93
2018,10,12,15,15,863.5,65.0,0.65,19.8,467.5,156.74,85.54
2018,10,12,15,30,841.0,63.0,0.6,19.7,422.0,105.13,52.74
2018,10,12,15,45,783.0,64.0,0.6,19.6,367.0,50.98,38.97
2018,10,12,16,0,725.0,65.0,0.6,19.5,312.0,47.46,36.09
2018,10,12,16,15,615.0,61.5,0.6,19.1,248.0,42.19,31.57
2018,10,12,16,30,505.0,58.0,0.6,18.7,184.0,41.38,30.85
2018,10,12,16,45,441.0,51.0,0.6,18.25,142.5,37.82,27.56
2018,10,12,17,0,377.0,44.0,0.6,17.8,101.0,34.2,23.99
2018,10,12,17,15,269.0,31.5,0.6,17.45,64.0,25.16,15.07
2018,10,12,17,30,161.0,19.0,0.6,17.1,27.0,15.57,0.0
2018,10,12,17,45,80.5,9.5,0.65,16.75,13.5,9.05,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,23.0,3.5,1.65,10.05,4.0,0.0,0.0
2018,10,13,6,30,46.0,7.0,1.8,10.4,8.0,26.3,0.0
2018,10,13,6,45,197.0,22.0,1.9,10.75,41.5,137.36,39.12
2018,10,13,7,0,348.0,37.0,2.0,11.1,75.0,248.24,195.22
2018,10,13,7,15,450.0,46.0,2.2,11.65,122.5,327.41,268.54
2018,10,13,7,30,552.0,55.0,2.4,12.2,170.0,412.59,342.36
2018,10,13,7,45,614.5,60.5,2.6,12.75,220.5,474.6,395.02
2018,10,13,8,0,677.0,66.0,2.8,13.3,271.0,538.55,447.17
2018,10,13,8,15,719.5,70.0,2.95,13.65,321.5,585.13,484.14
2018,10,13,8,30,762.0,74.0,3.1,14.0,372.0,635.49,522.4
2018,10,13,8,45,793.0,77.0,3.2,14.4,420.0,675.64,550.99
2018,10,13,9,0,824.0,80.0,3.3,14.8,468.0,714.13,577.85
2018,10,13,9,15,847.0,82.0,3.25,15.1,511.5,743.46,597.02
2018,10,13,9,30,870.0,84.0,3.2,15.4,555.0,770.27,614.16
2018,10,13,9,45,888.0,84.0,3.15,15.7,592.0,782.97,620.85
2018,10,13,10,0,906.0,84.0,3.1,16.0,629.0,798.11,629.47
2018,10,13,10,15,917.5,85.5,3.0,16.3,660.0,806.75,633.14
2018,10,13,10,30,929.0,87.0,2.9,16.6,691.0,812.01,634.51
2018,10,13,10,45,937.0,87.0,2.8,16.85,713.5,809.52,630.62
2018,10,13,11,0,945.0,87.0,2.7,17.1,736.0,803.58,624.48
2018,10,13,11,15,950.0,87.0,2.6,17.35,750.5,791.94,614.49
2018,10,13,11,30,955.0,87.0,2.5,17.6,765.0,776.88,602.28
2018,10,13,11,45,957.5,86.5,2.4,17.8,770.5,756.2,586.35
2018,10,13,12,0,960.0,86.0,2.3,18.0,776.0,732.29,567.85
2018,10,13,12,15,958.0,86.0,2.2,18.15,772.5,702.85,544.44
2018,10,13,12,30,956.0,86.0,2.1,18.3,769.0,670.63,518.75
2018,10,13,12,45,953.0,85.5,2.0,18.45,758.0,634.7,490.0
2018,10,13,13,0,950.0,85.0,1.9,18.6,747.0,596.37,458.97
2018,10,13,13,15,945.0,84.0,1.85,18.6,728.0,554.33,425.06
2018,10,13,13,30,940.0,83.0,1.8,18.6,709.0,510.4,388.87
2018,10,13,13,45,932.5,81.5,1.7,18.65,682.0,463.29,349.1
2018,10,13,14,0,925.0,80.0,1.6,18.7,655.0,414.92,307.41
2018,10,13,14,15,912.0,79.0,1.55,18.65,620.5,364.16,263.3
2018,10,13,14,30,899.0,78.0,1.5,18.6,586.0,313.08,218.25
2018,10,13,14,45,882.0,76.0,1.45,18.55,545.5,260.21,171.92
2018,10,13,15,0,865.0,74.0,1.4,18.5,505.0,207.92,127.34
2018,10,13,15,15,842.5,71.5,1.3,18.3,460.0,149.45,81.63
2018,10,13,15,30,820.0,69.0,1.2,18.1,415.0,98.48,49.61
2018,10,13,15,45,788.0,65.5,1.15,17.9,365.5,48.66,37.25
2018,10,13,16,0,756.0,62.0,1.1,17.7,316.0,45.28,34.45
2018,10,13,16,15,660.5,57.0,1.0,17.2,253.0,42.8,32.36
2018,10,13,16,30,565.0,52.0,0.9,16.7,190.0,36.82,27.07
2018,10,13,16,45,535.0,46.0,0.75,16.2,152.0,33.9,24.34
2018,10,13,17,0,505.0,40.0,0.6,15.7,114.0,30.94,21.33
2018,10,13,17,15,329.0,28.5,0.7,15.05,69.0,22.59,12.87
2018,10,13,17,30,153.0,17.0,0.8,14.4,24.0,13.81,0.0
2018,10,13,17,45,76.5,8.5,0.85,13.75,12.0,8.1,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.65,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.8,1.0,0.95,0.0
2018,10,14,6,45,0.0,3.0,1.9,8.95,3.0,2.77,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.1,5.0,4.62,0.0
2018,10,14,7,15,43.5,12.5,1.8,9.4,21.5,41.1,30.18
2018,10,14,7,30,87.0,20.0,1.7,9.7,38.0,84.24,68.7
2018,10,14,7,45,43.5,24.0,1.65,10.05,33.0,57.22,45.08
2018,10,14,8,0,0.0,28.0,1.6,10.4,28.0,25.97,17.0
2018,10,14,8,15,5.0,47.0,1.45,10.7,49.0,47.01,35.35
2018,10,14,8,30,10.0,66.0,1.3,11.0,70.0,68.32,53.66
2018,10,14,8,45,10.0,66.5,1.15,11.35,71.0,69.0,54.0
2018,10,14,9,0,10.0,67.0,1.0,11.7,72.0,69.65,54.33
2018,10,14,9,15,5.0,74.0,1.15,11.8,76.5,72.61,56.48
2018,10,14,9,30,0.0,81.0,1.3,11.9,81.0,75.44,58.49
2018,10,14,9,45,0.0,87.5,1.4,12.05,87.5,81.53,63.41
2018,10,14,10,0,0.0,94.0,1.5,12.2,94.0,87.67,68.34
2018,10,14,10,15,0.0,87.5,1.45,12.45,87.5,81.56,63.04
2018,10,14,10,30,0.0,81.0,1.4,12.7,81.0,75.5,57.84
2018,10,14,10,45,0.0,105.5,1.35,12.95,105.5,98.57,76.8
2018,10,14,11,0,0.0,130.0,1.3,13.2,130.0,121.78,95.63
2018,10,14,11,15,2.0,139.5,1.25,13.75,141.0,132.13,103.75
2018,10,14,11,30,4.0,149.0,1.2,14.3,152.0,142.34,111.73
2018,10,14,11,45,6.5,163.5,1.2,14.9,168.0,157.43,123.58
2018,10,14,12,0,9.0,178.0,1.2,15.5,184.0,172.24,135.09
2018,10,14,12,15,10.5,180.0,1.15,15.9,187.5,174.46,136.57
2018,10,14,12,30,12.0,182.0,1.1,16.3,191.0,176.52,137.99
2018,10,14,12,45,28.5,233.5,1.1,16.65,253.5,232.42,181.94
2018,10,14,13,0,45.0,285.0,1.1,17.0,316.0,284.26,221.59
2018,10,14,13,15,56.0,282.5,1.1,17.3,320.0,283.16,220.26
2018,10,14,13,30,67.0,280.0,1.1,17.6,324.0,280.92,218.24
2018,10,14,13,45,110.5,281.0,1.15,17.85,350.5,290.97,225.43
2018,10,14,14,0,154.0,282.0,1.2,18.1,377.0,298.34,229.86
2018,10,14,14,15,180.5,261.0,1.25,18.2,366.5,278.57,213.34
2018,10,14,14,30,207.0,240.0,1.3,18.3,356.0,256.36,194.47
2018,10,14,14,45,178.0,217.5,1.35,18.4,312.5,218.48,164.92
2018,10,14,15,0,149.0,195.0,1.4,18.5,269.0,183.83,138.3
2018,10,14,15,15,89.0,166.0,1.4,18.4,209.0,150.02,114.28
2018,10,14,15,30,29.0,137.0,1.4,18.3,149.0,117.77,91.36
2018,10,14,15,45,15.5,104.0,1.4,18.15,110.5,93.42,76.13
2018,10,14,16,0,2.0,71.0,1.4,18.0,72.0,65.64,52.2
2018,10,14,16,15,1.0,57.0,1.2,17.65,57.5,53.0,41.24
2018,10,14,16,30,0.0,43.0,1.0,17.3,43.0,39.94,29.72
2018,10,14,16,45,0.0,32.5,0.8,16.95,32.5,30.17,20.94
2018,10,14,17,0,0.0,22.0,0.6,16.6,22.0,20.4,12.06
2018,10,14,17,15,8.5,15.0,0.6,16.3,15.5,14.1,5.65
2018,10,14,17,30,17.0,8.0,0.6,16.0,9.0,7.63,0.0
2018,10,14,17,45,8.5,4.0,0.6,15.7,4.5,3.81,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,10,15,6,30,8.0,2.0,0.7,14.9,2.0,5.27,0.0
2018,10,15,6,45,103.0,15.0,0.85,15.05,25.0,79.64,0.0
2018,10,15,7,0,198.0,28.0,1.0,15.2,48.0,157.18,118.97
2018,10,15,7,15,282.0,34.0,1.0,15.55,81.0,218.92,175.95
2018,10,15,7,30,366.0,40.0,1.0,15.9,114.0,282.52,230.98
2018,10,15,7,45,184.0,45.5,1.05,16.2,83.0,181.81,149.29
2018,10,15,8,0,2.0,51.0,1.1,16.5,52.0,48.67,35.68
2018,10,15,8,15,26.5,91.5,1.35,17.2,102.0,111.12,88.58
2018,10,15,8,30,51.0,132.0,1.6,17.9,152.0,173.6,139.91
2018,10,15,8,45,61.5,157.0,1.8,18.55,183.5,208.3,167.37
2018,10,15,9,0,72.0,182.0,2.0,19.2,215.0,242.74,194.19
2018,10,15,9,15,248.0,174.0,2.3,19.9,303.5,382.96,307.46
2018,10,15,9,30,424.0,166.0,2.6,20.6,392.0,517.8,411.83
2018,10,15,9,45,626.5,127.5,2.9,21.25,486.5,634.35,500.4
2018,10,15,10,0,829.0,89.0,3.2,21.9,581.0,742.41,577.71
2018,10,15,10,15,794.0,106.5,3.3,22.3,596.0,732.84,568.57
2018,10,15,10,30,759.0,124.0,3.4,22.7,611.0,719.57,557.74
2018,10,15,10,45,804.5,111.5,3.5,23.15,643.0,732.24,565.6
2018,10,15,11,0,850.0,99.0,3.6,23.6,675.0,737.69,568.2
2018,10,15,11,15,863.5,96.0,3.65,23.8,691.0,730.19,562.07
2018,10,15,11,30,877.0,93.0,3.7,24.0,707.0,719.38,553.77
2018,10,15,11,45,837.5,109.0,3.8,24.25,699.0,689.85,531.34
2018,10,15,12,0,798.0,125.0,3.9,24.5,691.0,656.44,505.27
2018,10,15,12,15,582.0,203.0,3.9,24.6,615.0,569.07,437.17
2018,10,15,12,30,366.0,281.0,3.9,24.7,539.0,484.88,371.33
2018,10,15,12,45,566.0,206.0,3.9,24.8,598.5,515.21,395.23
2018,10,15,13,0,766.0,131.0,3.9,24.9,658.0,531.14,406.35
2018,10,15,13,15,563.5,188.5,3.9,24.9,570.5,448.32,341.74
2018,10,15,13,30,361.0,246.0,3.9,24.9,483.0,380.1,288.87
2018,10,15,13,45,346.5,238.5,3.85,24.95,458.5,348.18,263.28
2018,10,15,14,0,332.0,231.0,3.8,25.0,434.0,316.99,237.9
2018,10,15,14,15,411.0,198.0,3.7,24.9,435.5,291.53,214.82
2018,10,15,14,30,490.0,165.0,3.6,24.8,437.0,261.45,186.72
2018,10,15,14,45,540.5,142.0,3.5,24.7,422.5,225.0,153.66
2018,10,15,15,0,591.0,119.0,3.4,24.6,408.0,182.86,116.5
2018,10,15,15,15,655.0,98.5,3.25,24.4,391.0,138.98,80.05
2018,10,15,15,30,719.0,78.0,3.1,24.2,374.0,93.21,49.72
2018,10,15,15,45,686.5,72.5,2.9,24.0,327.5,47.22,35.08
2018,10,15,16,0,654.0,67.0,2.7,23.8,281.0,45.1,33.38
2018,10,15,16,15,605.0,61.5,2.4,23.25,233.5,42.85,31.52
2018,10,15,16,30,556.0,56.0,2.1,22.7,186.0,40.56,29.51
2018,10,15,16,45,478.0,48.0,1.8,22.15,140.5,36.01,25.38
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,31.32,20.89
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,23.53,12.36
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,17.16,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.05,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,2.2,15.85,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,2.3,15.8,3.0,4.53,0.0
2018,10,16,6,45,5.0,14.0,2.35,15.8,14.5,16.0,0.0
2018,10,16,7,0,6.0,25.0,2.4,15.8,26.0,26.2,15.05
2018,10,16,7,15,5.0,43.0,2.4,15.95,44.0,45.19,32.01
2018,10,16,7,30,4.0,61.0,2.4,16.1,62.0,63.27,47.75
2018,10,16,7,45,11.0,72.0,2.4,16.25,75.0,77.31,60.04
2018,10,16,8,0,18.0,83.0,2.4,16.4,88.0,97.55,77.32
2018,10,16,8,15,24.0,87.5,2.4,16.6,95.5,104.88,83.52
2018,10,16,8,30,30.0,92.0,2.4,16.8,103.0,112.99,90.25
2018,10,16,8,45,34.5,107.0,2.35,17.05,121.5,131.96,105.75
2018,10,16,9,0,39.0,122.0,2.3,17.3,140.0,150.84,120.93
2018,10,16,9,15,24.0,120.0,2.25,17.65,131.5,136.97,108.63
2018,10,16,9,30,9.0,118.0,2.2,18.0,123.0,118.08,92.32
2018,10,16,9,45,105.5,186.0,2.15,18.3,248.0,276.1,221.29
2018,10,16,10,0,202.0,254.0,2.1,18.6,373.0,420.98,333.56
2018,10,16,10,15,234.5,264.5,1.95,18.95,409.0,453.24,356.24
2018,10,16,10,30,267.0,275.0,1.8,19.3,445.0,493.34,384.69
2018,10,16,10,45,240.5,285.5,1.65,19.65,442.5,478.26,370.89
2018,10,16,11,0,214.0,296.0,1.5,20.0,440.0,455.04,351.68
2018,10,16,11,15,150.0,294.0,1.35,20.3,396.0,400.26,308.59
2018,10,16,11,30,86.0,292.0,1.2,20.6,352.0,341.55,262.65
2018,10,16,11,45,53.5,272.0,1.0,20.9,309.5,295.84,227.01
2018,10,16,12,0,21.0,252.0,0.8,21.2,267.0,249.32,190.63
2018,10,16,12,15,19.5,240.5,0.65,21.4,254.5,236.18,180.41
2018,10,16,12,30,18.0,229.0,0.5,21.6,242.0,223.26,170.21
2018,10,16,12,45,14.0,214.5,0.3,21.8,224.5,206.4,156.88
2018,10,16,13,0,10.0,200.0,0.1,22.0,207.0,189.96,143.93
2018,10,16,13,15,46.0,234.0,0.3,22.1,264.0,235.33,179.08
2018,10,16,13,30,82.0,268.0,0.5,22.2,321.0,276.52,210.05
2018,10,16,13,45,87.5,266.5,0.7,22.3,321.0,271.06,205.88
2018,10,16,14,0,93.0,265.0,0.9,22.4,321.0,264.63,201.05
2018,10,16,14,15,54.0,222.5,0.95,22.25,254.5,211.16,160.98
2018,10,16,14,30,15.0,180.0,1.0,22.1,188.0,165.99,127.32
2018,10,16,14,45,17.5,174.0,1.1,21.95,183.0,159.34,122.48
2018,10,16,15,0,20.0,168.0,1.2,21.8,178.0,152.21,117.11
2018,10,16,15,15,10.5,130.0,1.15,21.5,135.0,117.9,90.51
2018,10,16,15,30,1.0,92.0,1.1,21.2,92.0,84.45,64.17
2018,10,16,15,45,0.5,61.0,1.1,20.95,61.0,56.73,43.79
2018,10,16,16,0,0.0,30.0,1.1,20.7,30.0,27.83,18.79
2018,10,16,16,15,0.0,21.0,1.0,20.35,21.0,19.47,11.49
2018,10,16,16,30,0.0,12.0,0.9,20.0,12.0,11.11,4.12
2018,10,16,16,45,0.0,9.0,0.8,19.7,9.0,8.33,1.62
2018,10,16,17,0,0.0,6.0,0.7,19.4,6.0,5.55,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.15,4.0,3.7,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.9,2.0,1.91,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.7,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.1,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.0,1.0,0.95,0.0
2018,10,17,6,45,0.0,5.5,1.4,14.95,5.5,5.09,0.0
2018,10,17,7,0,0.0,10.0,1.4,14.9,10.0,9.26,1.61
2018,10,17,7,15,0.0,16.5,1.45,15.0,16.5,15.29,7.14
2018,10,17,7,30,0.0,23.0,1.5,15.1,23.0,21.32,12.48
2018,10,17,7,45,0.5,39.0,1.6,15.25,39.0,36.51,25.56
2018,10,17,8,0,1.0,55.0,1.7,15.4,55.0,51.76,38.58
2018,10,17,8,15,14.0,67.0,1.8,15.55,72.0,75.33,58.82
2018,10,17,8,30,27.0,79.0,1.9,15.7,89.0,96.64,76.93
2018,10,17,8,45,136.5,132.0,1.95,15.85,193.0,241.41,198.54
2018,10,17,9,0,246.0,185.0,2.0,16.0,297.0,392.72,319.51
2018,10,17,9,15,242.5,204.0,2.1,16.3,323.0,411.72,332.29
2018,10,17,9,30,239.0,223.0,2.2,16.6,349.0,429.35,344.57
2018,10,17,9,45,204.5,238.5,2.3,16.9,351.5,408.03,326.34
2018,10,17,10,0,170.0,254.0,2.4,17.2,354.0,396.1,315.41
2018,10,17,10,15,302.5,247.5,2.5,17.55,435.5,494.71,392.73
2018,10,17,10,30,435.0,241.0,2.6,17.9,517.0,590.96,465.43
2018,10,17,10,45,442.0,247.5,2.65,18.3,536.0,595.33,466.69
2018,10,17,11,0,449.0,254.0,2.7,18.7,555.0,597.71,467.09
2018,10,17,11,15,352.5,287.0,2.75,18.95,526.0,543.92,424.4
2018,10,17,11,30,256.0,320.0,2.8,19.2,497.0,498.38,387.83
2018,10,17,11,45,277.0,317.5,2.85,19.45,510.5,499.77,388.72
2018,10,17,12,0,298.0,315.0,2.9,19.7,524.0,499.37,387.93
2018,10,17,12,15,345.0,299.0,2.95,19.85,540.0,500.64,388.92
2018,10,17,12,30,392.0,283.0,3.0,20.0,556.0,498.59,387.11
2018,10,17,12,45,534.0,230.0,3.0,20.1,595.5,513.79,398.73
2018,10,17,13,0,676.0,177.0,3.0,20.2,635.0,517.44,400.44
2018,10,17,13,15,812.0,124.5,3.05,20.25,660.0,507.68,390.91
2018,10,17,13,30,948.0,72.0,3.1,20.3,685.0,486.74,371.21
2018,10,17,13,45,940.5,71.0,3.15,20.35,658.5,440.04,331.11
2018,10,17,14,0,933.0,70.0,3.2,20.4,632.0,392.07,289.1
2018,10,17,14,15,922.0,68.5,3.15,20.35,598.5,341.54,244.29
2018,10,17,14,30,911.0,67.0,3.1,20.3,565.0,290.53,198.64
2018,10,17,14,45,894.5,65.5,3.1,20.25,525.0,238.12,152.5
2018,10,17,15,0,878.0,64.0,3.1,20.2,485.0,186.23,108.81
2018,10,17,15,15,856.0,61.5,2.9,19.9,440.0,133.75,69.81
2018,10,17,15,30,834.0,59.0,2.7,19.6,395.0,82.83,41.76
2018,10,17,15,45,803.5,56.0,2.5,19.35,346.5,39.65,29.2
2018,10,17,16,0,773.0,53.0,2.3,19.1,298.0,38.69,28.46
2018,10,17,16,15,724.0,49.0,2.05,18.35,247.5,36.88,26.95
2018,10,17,16,30,675.0,45.0,1.8,17.6,197.0,35.1,25.35
2018,10,17,16,45,593.5,39.5,1.6,16.85,148.0,31.93,22.37
2018,10,17,17,0,512.0,34.0,1.4,16.1,99.0,28.84,19.14
2018,10,17,17,15,345.5,25.0,1.4,15.45,60.0,20.18,8.89
2018,10,17,17,30,179.0,16.0,1.4,14.8,21.0,15.25,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.15,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.7,7.45,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.7,5.0,4.77,0.0
2018,10,18,6,45,140.0,20.0,2.05,7.9,31.5,102.18,0.0
2018,10,18,7,0,249.0,35.0,2.2,8.1,58.0,193.49,146.47
2018,10,18,7,15,389.0,41.0,2.5,8.55,103.0,281.53,231.94
2018,10,18,7,30,529.0,47.0,2.8,9.0,148.0,380.08,318.89
2018,10,18,7,45,557.5,58.5,3.05,9.45,192.5,426.98,360.65
2018,10,18,8,0,586.0,70.0,3.3,9.9,237.0,473.9,400.62
2018,10,18,8,15,706.0,64.5,3.35,10.25,302.0,556.1,468.27
2018,10,18,8,30,826.0,59.0,3.4,10.6,367.0,645.89,538.88
2018,10,18,8,45,826.0,66.5,3.45,10.95,407.0,670.41,555.56
2018,10,18,9,0,826.0,74.0,3.5,11.3,447.0,691.91,569.98
2018,10,18,9,15,712.5,108.5,3.4,11.55,451.5,661.77,544.14
2018,10,18,9,30,599.0,143.0,3.3,11.8,456.0,621.16,509.01
2018,10,18,9,45,687.0,130.0,3.2,12.05,512.0,674.15,549.29
2018,10,18,10,0,775.0,117.0,3.1,12.3,568.0,722.26,583.66
2018,10,18,10,15,868.5,93.5,3.0,12.6,622.0,763.91,612.0
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,797.78,634.25
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,794.57,629.46
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,787.81,622.57
2018,10,18,11,15,977.5,73.0,2.55,13.75,734.0,775.71,611.79
2018,10,18,11,30,981.0,74.0,2.4,14.0,748.0,760.13,598.69
2018,10,18,11,45,982.0,74.0,2.25,14.3,753.0,738.41,581.22
2018,10,18,12,0,983.0,74.0,2.1,14.6,758.0,713.48,560.3
2018,10,18,12,15,982.0,74.0,2.0,14.75,755.0,684.17,536.47
2018,10,18,12,30,981.0,74.0,1.9,14.9,752.0,651.96,510.2
2018,10,18,12,45,976.0,73.5,1.8,15.1,739.5,614.29,479.4
2018,10,18,13,0,971.0,73.0,1.7,15.3,727.0,574.31,446.33
2018,10,18,13,15,965.0,73.0,1.6,15.35,707.5,532.19,411.19
2018,10,18,13,30,959.0,73.0,1.5,15.4,688.0,488.19,373.79
2018,10,18,13,45,951.0,71.5,1.45,15.45,661.0,440.4,332.81
2018,10,18,14,0,943.0,70.0,1.4,15.5,634.0,391.38,289.84
2018,10,18,14,15,931.5,69.0,1.3,15.5,600.0,340.72,244.71
2018,10,18,14,30,920.0,68.0,1.2,15.5,566.0,289.59,198.78
2018,10,18,14,45,903.5,66.0,1.15,15.45,525.5,236.38,151.96
2018,10,18,15,0,887.0,64.0,1.1,15.4,485.0,183.71,107.67
2018,10,18,15,15,864.5,62.0,1.05,15.3,440.0,131.21,68.95
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,80.28,41.8
2018,10,18,15,45,810.0,56.5,0.9,15.05,345.5,40.22,30.29
2018,10,18,16,0,778.0,53.0,0.8,14.9,296.0,38.87,29.2
2018,10,18,16,15,729.0,49.0,0.75,14.4,245.5,37.07,27.63
2018,10,18,16,30,680.0,45.0,0.7,13.9,195.0,35.3,25.98
2018,10,18,16,45,597.5,39.5,0.7,13.35,146.0,32.15,22.91
2018,10,18,17,0,515.0,34.0,0.7,12.8,97.0,29.1,19.59
2018,10,18,17,15,347.0,24.5,0.75,12.25,58.5,19.92,7.94
2018,10,18,17,30,179.0,15.0,0.8,11.7,20.0,14.3,0.0
2018,10,18,17,45,89.5,7.5,0.85,11.1,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,33.0,3.5,0.35,5.65,3.0,0.0,0.0
2018,10,19,6,30,66.0,7.0,0.3,5.9,6.0,0.0,0.0
2018,10,19,6,45,237.5,18.0,0.25,6.15,36.0,123.37,0.0
2018,10,19,7,0,409.0,29.0,0.2,6.4,66.0,262.72,194.92
2018,10,19,7,15,511.5,36.5,0.2,6.95,112.5,339.08,273.62
2018,10,19,7,30,614.0,44.0,0.2,7.5,159.0,417.2,340.91
2018,10,19,7,45,673.5,49.0,0.2,8.1,209.5,477.88,390.94
2018,10,19,8,0,733.0,54.0,0.2,8.7,260.0,539.93,439.4
2018,10,19,8,15,771.0,58.0,0.4,9.6,310.0,587.77,476.61
2018,10,19,8,30,809.0,62.0,0.6,10.5,360.0,634.96,512.17
2018,10,19,8,45,833.5,64.0,0.85,11.4,405.5,669.26,536.95
2018,10,19,9,0,858.0,66.0,1.1,12.3,451.0,696.35,555.99
2018,10,19,9,15,876.5,68.0,1.25,13.0,492.5,722.22,573.16
2018,10,19,9,30,895.0,70.0,1.4,13.7,534.0,745.49,588.25
2018,10,19,9,45,907.5,71.5,1.6,14.35,569.0,760.87,598.22
2018,10,19,10,0,920.0,73.0,1.8,15.0,604.0,773.14,605.96
2018,10,19,10,15,927.5,73.5,1.85,15.35,631.5,777.29,607.33
2018,10,19,10,30,935.0,74.0,1.9,15.7,659.0,778.11,606.54
2018,10,19,10,45,939.0,75.5,1.95,16.05,679.5,774.04,602.46
2018,10,19,11,0,943.0,77.0,2.0,16.4,700.0,766.56,596.14
2018,10,19,11,15,944.5,77.5,2.05,16.65,712.0,752.84,585.77
2018,10,19,11,30,946.0,78.0,2.1,16.9,724.0,735.85,573.22
2018,10,19,11,45,945.5,78.5,2.2,17.15,728.5,714.3,557.48
2018,10,19,12,0,945.0,79.0,2.3,17.4,733.0,689.71,538.45
2018,10,19,12,15,943.5,78.5,2.35,17.55,729.0,660.57,515.7
2018,10,19,12,30,942.0,78.0,2.4,17.7,725.0,628.71,490.51
2018,10,19,12,45,938.5,77.0,2.5,17.85,713.0,592.66,461.87
2018,10,19,13,0,935.0,76.0,2.6,18.0,701.0,554.32,430.77
2018,10,19,13,15,928.5,75.0,2.6,18.05,681.0,512.43,396.01
2018,10,19,13,30,922.0,74.0,2.6,18.1,661.0,468.83,359.04
2018,10,19,13,45,912.5,73.5,2.65,18.15,634.5,423.0,319.51
2018,10,19,14,0,903.0,73.0,2.7,18.2,608.0,376.13,278.17
2018,10,19,14,15,890.0,71.0,2.7,18.2,574.0,326.1,233.64
2018,10,19,14,30,877.0,69.0,2.7,18.2,540.0,275.85,188.58
2018,10,19,14,45,859.5,67.5,2.75,18.15,501.0,225.12,143.94
2018,10,19,15,0,842.0,66.0,2.8,18.1,462.0,175.06,102.12
2018,10,19,15,15,817.0,64.0,2.7,17.9,417.5,118.83,60.82
2018,10,19,15,30,792.0,62.0,2.6,17.7,373.0,70.38,36.03
2018,10,19,15,45,756.0,58.5,2.5,17.5,325.0,41.8,31.35
2018,10,19,16,0,720.0,55.0,2.4,17.3,277.0,40.53,30.32
2018,10,19,16,15,667.0,51.0,2.15,16.55,228.0,38.83,28.89
2018,10,19,16,30,614.0,47.0,1.9,15.8,179.0,37.2,27.38
2018,10,19,16,45,527.0,40.5,1.65,15.05,132.5,30.39,21.12
2018,10,19,17,0,440.0,34.0,1.4,14.3,86.0,26.74,17.3
2018,10,19,17,15,288.0,23.5,1.35,13.8,51.0,19.13,6.07
2018,10,19,17,30,136.0,13.0,1.3,13.3,16.0,12.39,0.0
2018,10,19,17,45,68.0,6.5,1.3,12.75,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,5.0,1.0,2.3,13.0,1.0,0.0,0.0
2018,10,20,6,30,10.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,10,20,6,45,5.0,10.0,2.45,13.35,10.0,11.75,0.0
2018,10,20,7,0,0.0,18.0,2.5,13.5,18.0,16.7,6.91
2018,10,20,7,15,0.0,29.5,2.55,13.8,29.5,27.39,17.19
2018,10,20,7,30,0.0,41.0,2.6,14.1,41.0,38.1,26.68
2018,10,20,7,45,0.0,48.0,2.65,14.35,48.0,44.61,32.48
2018,10,20,8,0,0.0,55.0,2.7,14.6,55.0,51.13,38.12
2018,10,20,8,15,0.0,50.0,2.7,14.85,50.0,46.46,34.1
2018,10,20,8,30,0.0,45.0,2.7,15.1,45.0,41.8,30.05
2018,10,20,8,45,0.0,54.0,2.65,15.3,54.0,50.2,37.06
2018,10,20,9,0,0.0,63.0,2.6,15.5,63.0,58.6,43.99
2018,10,20,9,15,0.0,59.0,2.6,15.65,59.0,54.88,40.71
2018,10,20,9,30,0.0,55.0,2.6,15.8,55.0,51.16,37.45
2018,10,20,9,45,0.0,76.0,2.65,15.95,76.0,70.77,53.68
2018,10,20,10,0,0.0,97.0,2.7,16.1,97.0,90.57,69.88
2018,10,20,10,15,0.0,100.5,2.7,16.2,100.5,93.87,72.41
2018,10,20,10,30,0.0,104.0,2.7,16.3,104.0,97.17,74.96
2018,10,20,10,45,0.0,106.0,2.7,16.4,106.0,99.04,76.34
2018,10,20,11,0,0.0,108.0,2.7,16.5,108.0,100.9,77.74
2018,10,20,11,15,0.0,107.0,2.75,16.7,107.0,99.92,76.81
2018,10,20,11,30,0.0,106.0,2.8,16.9,106.0,98.95,75.91
2018,10,20,11,45,0.0,88.0,2.85,17.1,88.0,82.07,62.05
2018,10,20,12,0,0.0,70.0,2.9,17.3,70.0,65.24,48.24
2018,10,20,12,15,0.0,75.0,3.05,17.65,75.0,69.91,52.01
2018,10,20,12,30,0.0,80.0,3.2,18.0,80.0,74.59,55.76
