Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,14,30,861.0,68.0,1.8,17.0,488.0,232.96,151.2
2018,10,30,14,45,842.5,65.5,1.75,16.9,449.0,183.23,109.21
2018,10,30,15,0,824.0,63.0,1.7,16.8,410.0,128.77,67.62
2018,10,30,15,15,797.0,60.5,1.6,16.55,366.5,80.32,39.8
2018,10,30,15,30,770.0,58.0,1.5,16.3,323.0,41.7,31.44
2018,10,30,15,45,645.5,62.5,1.35,16.05,263.0,42.69,32.42
2018,10,30,16,0,521.0,67.0,1.2,15.8,203.0,48.34,37.43
2018,10,30,16,15,389.5,57.0,1.15,14.95,147.0,42.11,31.84
2018,10,30,16,30,258.0,47.0,1.1,14.1,91.0,35.38,25.63
2018,10,30,16,45,289.5,36.5,1.05,13.25,70.5,28.72,19.19
2018,10,30,17,0,321.0,26.0,1.0,12.4,50.0,21.34,9.09
2018,10,30,17,15,174.0,15.0,1.05,11.95,26.5,14.3,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.5,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.1,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,66.5,10.5,1.65,6.35,14.0,37.21,0.0
2018,10,31,7,0,133.0,21.0,1.8,6.7,28.0,100.6,0.0
2018,10,31,7,15,267.0,34.0,1.95,7.35,67.0,195.69,151.6
2018,10,31,7,30,401.0,47.0,2.1,8.0,106.0,287.7,236.98
2018,10,31,7,45,475.0,56.0,2.25,8.6,151.0,350.89,293.59
2018,10,31,8,0,549.0,65.0,2.4,9.2,196.0,416.83,350.44
2018,10,31,8,15,598.0,71.0,2.45,9.9,241.5,466.44,391.67
2018,10,31,8,30,647.0,77.0,2.5,10.6,287.0,516.3,431.51
2018,10,31,8,45,680.0,82.0,2.5,11.25,330.5,554.47,460.61
2018,10,31,9,0,713.0,87.0,2.5,11.9,374.0,591.41,487.85
2018,10,31,9,15,750.5,87.0,2.7,12.65,416.0,621.16,509.75
2018,10,31,9,30,788.0,87.0,2.9,13.4,458.0,652.4,532.25
2018,10,31,9,45,820.5,83.5,3.1,14.2,494.5,673.89,546.81
2018,10,31,10,0,853.0,80.0,3.3,15.0,531.0,692.68,558.87
2018,10,31,10,15,863.5,82.0,3.4,15.6,558.5,695.63,559.08
2018,10,31,10,30,874.0,84.0,3.5,16.2,586.0,699.65,560.29
2018,10,31,10,45,881.0,85.0,3.6,16.8,606.5,696.97,556.63
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,691.1,550.17
2018,10,31,11,15,891.0,87.0,3.8,17.85,639.0,679.38,539.59
2018,10,31,11,30,894.0,88.0,3.9,18.3,651.0,664.55,526.6
2018,10,31,11,45,894.0,88.5,3.95,18.75,655.5,644.3,509.28
2018,10,31,12,0,894.0,89.0,4.0,19.2,660.0,621.2,489.63
2018,10,31,12,15,833.0,109.0,4.05,19.4,639.0,580.15,456.15
2018,10,31,12,30,772.0,129.0,4.1,19.6,618.0,537.62,421.43
2018,10,31,12,45,697.5,151.0,4.1,19.8,587.0,491.91,383.96
2018,10,31,13,0,623.0,173.0,4.1,20.0,556.0,448.76,348.36
2018,10,31,13,15,633.0,164.0,4.1,20.1,543.0,417.04,321.27
2018,10,31,13,30,643.0,155.0,4.1,20.2,530.0,383.26,291.84
2018,10,31,13,45,551.0,173.5,4.1,20.25,484.5,335.97,253.08
2018,10,31,14,0,459.0,192.0,4.1,20.3,439.0,295.63,220.43
2018,10,31,14,15,425.0,186.0,4.05,20.25,404.0,256.7,188.11
2018,10,31,14,30,391.0,180.0,4.0,20.2,369.0,220.47,158.48
2018,10,31,14,45,398.5,163.0,3.9,20.15,342.0,184.61,128.49
2018,10,31,15,0,406.0,146.0,3.8,20.1,315.0,147.9,99.9
2018,10,31,15,15,335.0,138.0,3.6,19.8,267.5,119.19,84.6
2018,10,31,15,30,264.0,130.0,3.4,19.5,220.0,96.59,78.7
2018,10,31,15,45,200.5,114.0,3.2,19.2,176.5,85.93,69.63
2018,10,31,16,0,137.0,98.0,3.0,18.9,133.0,78.58,63.24
2018,10,31,16,15,118.0,79.5,2.8,18.25,105.0,64.7,51.01
2018,10,31,16,30,99.0,61.0,2.6,17.6,77.0,50.45,38.2
2018,10,31,16,45,73.5,43.5,2.45,17.0,53.0,36.54,25.33
2018,10,31,17,0,48.0,26.0,2.3,16.4,29.0,22.33,8.44
2018,10,31,17,15,31.0,14.0,2.3,16.1,15.5,13.34,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,52.5,5.5,1.7,11.35,8.0,26.54,0.0
2018,11,1,7,0,105.0,11.0,1.8,11.8,16.0,73.82,0.0
2018,11,1,7,15,240.0,23.0,2.0,12.45,52.5,169.13,126.81
2018,11,1,7,30,375.0,35.0,2.2,13.1,89.0,259.29,209.57
2018,11,1,7,45,304.0,30.0,2.4,13.75,84.5,221.72,182.88
2018,11,1,8,0,233.0,25.0,2.6,14.4,80.0,178.6,148.65
2018,11,1,8,15,116.5,25.5,2.8,15.05,53.0,107.91,88.4
2018,11,1,8,30,0.0,26.0,3.0,15.7,26.0,24.12,14.95
2018,11,1,8,45,0.5,32.5,3.2,16.3,32.5,30.49,20.33
2018,11,1,9,0,1.0,39.0,3.4,16.9,39.0,36.88,25.63
2018,11,1,9,15,0.5,37.0,3.7,17.45,37.0,34.7,23.65
2018,11,1,9,30,0.0,35.0,4.0,18.0,35.0,32.51,21.67
2018,11,1,9,45,6.0,89.0,4.25,18.55,92.0,87.15,67.06
2018,11,1,10,0,12.0,143.0,4.5,19.1,149.0,144.11,113.43
2018,11,1,10,15,20.5,171.5,4.65,19.5,183.0,177.7,140.32
2018,11,1,10,30,29.0,200.0,4.8,19.9,217.0,217.34,171.73
2018,11,1,10,45,16.0,173.5,4.9,20.25,183.0,174.99,137.11
2018,11,1,11,0,3.0,147.0,5.0,20.6,149.0,140.1,108.52
2018,11,1,11,15,27.5,201.0,5.05,20.8,218.5,211.72,166.08
2018,11,1,11,30,52.0,255.0,5.1,21.0,288.0,278.02,218.3
2018,11,1,11,45,45.0,254.0,5.1,21.2,282.5,269.51,211.01
2018,11,1,12,0,38.0,253.0,5.1,21.4,277.0,261.25,204.13
2018,11,1,12,15,27.0,233.0,5.05,21.5,250.0,233.38,181.97
2018,11,1,12,30,16.0,213.0,5.0,21.6,223.0,205.81,160.08
2018,11,1,12,45,14.0,208.0,4.9,21.7,216.5,198.96,154.62
2018,11,1,13,0,12.0,203.0,4.8,21.8,210.0,192.23,149.28
2018,11,1,13,15,35.0,220.0,4.7,21.75,240.5,214.04,166.49
2018,11,1,13,30,58.0,237.0,4.6,21.7,271.0,233.58,181.57
2018,11,1,13,45,41.5,212.0,4.45,21.7,235.5,202.3,156.97
2018,11,1,14,0,25.0,187.0,4.3,21.7,200.0,176.04,136.51
2018,11,1,14,15,43.0,186.0,4.2,21.55,207.0,173.08,133.73
2018,11,1,14,30,61.0,185.0,4.1,21.4,214.0,171.03,131.46
2018,11,1,14,45,51.0,163.5,4.0,21.25,186.5,147.37,113.02
2018,11,1,15,0,41.0,142.0,3.9,21.1,159.0,125.03,95.82
2018,11,1,15,15,37.5,112.5,3.8,20.85,126.5,98.46,75.13
2018,11,1,15,30,34.0,83.0,3.7,20.6,94.0,73.27,58.27
2018,11,1,15,45,58.0,85.0,3.6,20.4,101.0,74.03,59.03
2018,11,1,16,0,82.0,87.0,3.5,20.2,108.0,70.89,56.25
2018,11,1,16,15,77.5,73.0,3.4,19.95,89.5,60.04,46.6
2018,11,1,16,30,73.0,59.0,3.3,19.7,71.0,48.9,36.47
2018,11,1,16,45,52.0,41.5,3.2,19.5,48.5,34.97,23.6
2018,11,1,17,0,31.0,24.0,3.1,19.3,26.0,20.73,6.03
2018,11,1,17,15,21.0,13.0,3.15,19.2,14.0,12.39,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,18.95,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.35,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.5,2.9,17.15,5.5,5.24,0.0
2018,11,2,7,0,0.0,11.0,2.9,17.2,11.0,10.2,0.0
2018,11,2,7,15,0.0,24.5,2.9,17.3,24.5,23.08,12.0
2018,11,2,7,30,0.0,38.0,2.9,17.4,38.0,36.77,24.65
2018,11,2,7,45,0.0,52.5,2.9,17.5,52.5,51.25,37.26
2018,11,2,8,0,0.0,67.0,2.9,17.6,67.0,65.48,49.51
2018,11,2,8,15,1.0,80.0,2.85,17.7,80.5,78.48,60.57
2018,11,2,8,30,2.0,93.0,2.8,17.8,94.0,91.52,71.46
2018,11,2,8,45,1.5,105.0,2.8,17.95,105.5,102.55,80.46
2018,11,2,9,0,1.0,117.0,2.8,18.1,117.0,113.58,89.33
2018,11,2,9,15,2.5,126.5,2.75,18.15,127.5,123.3,97.11
2018,11,2,9,30,4.0,136.0,2.7,18.2,138.0,133.09,104.88
2018,11,2,9,45,3.0,143.5,2.65,18.3,145.0,139.16,109.49
2018,11,2,10,0,2.0,151.0,2.6,18.4,152.0,145.26,114.11
2018,11,2,10,15,2.0,153.0,2.65,18.45,154.0,146.58,114.93
2018,11,2,10,30,2.0,155.0,2.7,18.5,156.0,148.0,115.86
2018,11,2,10,45,10.0,183.0,2.8,18.55,189.0,180.21,141.75
2018,11,2,11,0,18.0,211.0,2.9,18.6,222.0,211.99,166.99
2018,11,2,11,15,25.5,224.0,3.0,18.7,240.0,228.27,179.75
2018,11,2,11,30,33.0,237.0,3.1,18.8,258.0,248.29,195.42
2018,11,2,11,45,22.0,202.5,3.25,18.85,216.5,203.02,159.33
2018,11,2,12,0,11.0,168.0,3.4,18.9,175.0,163.17,127.43
2018,11,2,12,15,5.5,148.0,3.5,19.0,151.5,140.88,109.48
2018,11,2,12,30,0.0,128.0,3.6,19.1,128.0,119.12,91.88
2018,11,2,12,45,0.0,119.0,3.7,19.15,119.0,110.69,85.12
2018,11,2,13,0,0.0,110.0,3.8,19.2,110.0,102.32,78.4
2018,11,2,13,15,0.0,93.5,3.8,19.25,93.5,87.12,66.1
2018,11,2,13,30,0.0,77.0,3.8,19.3,77.0,71.72,53.58
2018,11,2,13,45,0.0,63.0,3.85,19.35,63.0,58.63,42.91
2018,11,2,14,0,0.0,49.0,3.9,19.4,49.0,45.57,32.21
2018,11,2,14,15,0.0,48.5,3.8,19.35,48.5,45.09,31.9
2018,11,2,14,30,0.0,48.0,3.7,19.3,48.0,44.62,31.59
2018,11,2,14,45,0.0,48.0,3.55,19.25,48.0,44.61,31.68
2018,11,2,15,0,0.0,48.0,3.4,19.2,48.0,44.6,31.77
2018,11,2,15,15,0.0,42.0,3.15,19.05,42.0,39.01,27.18
2018,11,2,15,30,0.0,36.0,2.9,18.9,36.0,33.42,23.84
2018,11,2,15,45,0.0,29.0,2.65,18.8,29.0,26.9,18.13
2018,11,2,16,0,0.0,22.0,2.4,18.7,22.0,20.39,12.36
2018,11,2,16,15,0.0,18.0,2.25,18.45,18.0,16.68,9.01
2018,11,2,16,30,0.0,14.0,2.1,18.2,14.0,12.97,5.61
2018,11,2,16,45,1.5,10.5,1.9,17.95,10.5,9.72,2.51
2018,11,2,17,0,3.0,7.0,1.7,17.7,7.0,6.57,0.0
2018,11,2,17,15,3.0,3.5,1.65,17.45,3.5,3.34,0.0
2018,11,2,17,30,3.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,2,17,45,1.5,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.85,5.15,14.5,9.53,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,110.63,0.0
2018,11,3,7,15,362.5,30.0,2.05,5.85,69.5,233.62,174.48
2018,11,3,7,30,514.0,40.0,2.2,6.4,110.0,332.61,272.96
2018,11,3,7,45,594.0,46.0,2.35,6.95,158.0,397.57,332.46
2018,11,3,8,0,674.0,52.0,2.5,7.5,206.0,461.28,388.44
2018,11,3,8,15,723.0,56.0,2.6,8.0,254.0,511.61,431.22
2018,11,3,8,30,772.0,60.0,2.7,8.5,302.0,561.73,472.08
2018,11,3,8,45,805.0,63.5,2.8,9.05,348.0,600.55,502.45
2018,11,3,9,0,838.0,67.0,2.9,9.6,394.0,637.77,530.62
2018,11,3,9,15,860.0,69.5,2.95,10.0,435.0,664.54,550.05
2018,11,3,9,30,882.0,72.0,3.0,10.4,476.0,688.77,567.12
2018,11,3,9,45,895.5,73.5,3.0,10.85,510.0,698.99,572.58
2018,11,3,10,0,909.0,75.0,3.0,11.3,544.0,710.68,579.25
2018,11,3,10,15,920.0,75.5,3.05,11.65,572.0,716.39,581.89
2018,11,3,10,30,931.0,76.0,3.1,12.0,600.0,718.83,582.24
2018,11,3,10,45,939.0,76.5,3.1,12.35,621.0,715.91,578.38
2018,11,3,11,0,947.0,77.0,3.1,12.7,642.0,709.6,571.63
2018,11,3,11,15,952.0,77.5,3.05,12.95,655.5,697.94,560.79
2018,11,3,11,30,957.0,78.0,3.0,13.2,669.0,682.93,547.36
2018,11,3,11,45,959.5,77.5,2.95,13.5,674.0,662.07,529.32
2018,11,3,12,0,962.0,77.0,2.9,13.8,679.0,638.08,508.72
2018,11,3,12,15,961.5,77.0,2.8,13.95,676.0,609.88,484.7
2018,11,3,12,30,961.0,77.0,2.7,14.1,673.0,578.87,458.14
2018,11,3,12,45,955.5,76.5,2.55,14.3,660.5,542.27,426.59
2018,11,3,13,0,950.0,76.0,2.4,14.5,648.0,503.49,392.81
2018,11,3,13,15,943.5,75.0,2.25,14.6,628.0,461.86,356.27
2018,11,3,13,30,937.0,74.0,2.1,14.7,608.0,418.53,317.63
2018,11,3,13,45,926.5,72.0,2.0,14.8,580.0,371.48,275.52
2018,11,3,14,0,916.0,70.0,1.9,14.9,552.0,323.51,232.06
2018,11,3,14,15,901.5,68.0,1.75,14.85,518.0,273.9,187.3
2018,11,3,14,30,887.0,66.0,1.6,14.8,484.0,224.19,143.2
2018,11,3,14,45,867.5,64.0,1.5,14.75,444.5,173.91,101.31
2018,11,3,15,0,848.0,62.0,1.4,14.7,405.0,124.47,65.46
2018,11,3,15,15,818.0,59.5,1.25,14.55,360.5,69.83,35.76
2018,11,3,15,30,788.0,57.0,1.1,14.4,316.0,41.55,31.6
2018,11,3,15,45,746.0,53.0,0.95,14.2,269.0,39.71,30.03
2018,11,3,16,0,704.0,49.0,0.8,14.0,222.0,37.88,28.36
2018,11,3,16,15,636.5,44.0,0.75,13.55,174.5,35.14,25.77
2018,11,3,16,30,569.0,39.0,0.7,13.1,127.0,32.47,23.05
2018,11,3,16,45,439.5,31.0,0.65,12.65,84.5,24.46,15.19
2018,11,3,17,0,310.0,23.0,0.6,12.2,42.0,19.12,2.15
2018,11,3,17,15,155.0,11.5,0.65,11.85,21.0,10.96,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.0,2.05,2.9,13.5,0.0,0.0
2018,11,4,7,0,228.0,18.0,2.2,3.1,27.0,115.32,0.0
2018,11,4,7,15,378.0,27.0,2.3,3.7,66.5,236.2,174.02
2018,11,4,7,30,528.0,36.0,2.4,4.3,106.0,327.04,270.04
2018,11,4,7,45,604.0,42.0,2.5,4.9,153.0,391.19,329.62
2018,11,4,8,0,680.0,48.0,2.6,5.5,200.0,457.56,388.17
2018,11,4,8,15,727.0,52.0,2.65,6.3,247.5,506.44,429.68
2018,11,4,8,30,774.0,56.0,2.7,7.1,295.0,555.15,469.17
2018,11,4,8,45,805.0,58.5,2.7,7.95,339.5,591.34,496.88
2018,11,4,9,0,836.0,61.0,2.7,8.8,384.0,625.92,522.28
2018,11,4,9,15,856.0,63.5,2.85,9.6,424.0,646.73,537.02
2018,11,4,9,30,876.0,66.0,3.0,10.4,464.0,669.71,552.78
2018,11,4,9,45,890.5,67.5,3.1,11.2,498.0,685.08,561.99
2018,11,4,10,0,905.0,69.0,3.2,12.0,532.0,697.49,568.96
2018,11,4,10,15,915.0,70.5,3.1,12.55,560.0,703.71,570.94
2018,11,4,10,30,925.0,72.0,3.0,13.1,588.0,706.67,570.58
2018,11,4,10,45,931.5,73.5,2.95,13.6,609.0,703.94,566.21
2018,11,4,11,0,938.0,75.0,2.9,14.1,630.0,697.85,559.08
2018,11,4,11,15,941.5,75.0,2.85,14.45,642.5,684.87,547.13
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,668.65,532.69
2018,11,4,11,45,944.0,75.5,2.75,15.1,658.5,647.04,514.18
2018,11,4,12,0,943.0,76.0,2.7,15.4,662.0,622.49,493.25
2018,11,4,12,15,704.5,142.0,2.7,15.65,578.5,528.06,418.14
2018,11,4,12,30,466.0,208.0,2.7,15.9,495.0,439.47,347.52
2018,11,4,12,45,403.5,212.0,2.7,16.1,457.5,393.24,310.44
2018,11,4,13,0,341.0,216.0,2.7,16.3,420.0,349.79,275.26
2018,11,4,13,15,460.0,187.5,2.7,16.45,453.5,356.51,278.0
2018,11,4,13,30,579.0,159.0,2.7,16.6,487.0,353.99,271.68
2018,11,4,13,45,402.0,182.5,2.7,16.7,405.0,287.12,219.26
2018,11,4,14,0,225.0,206.0,2.7,16.8,323.0,237.51,182.38
2018,11,4,14,15,154.0,186.5,2.65,16.75,264.5,195.04,149.69
2018,11,4,14,30,83.0,167.0,2.6,16.7,206.0,160.13,123.84
2018,11,4,14,45,104.5,152.5,2.6,16.7,197.5,140.96,107.37
2018,11,4,15,0,126.0,138.0,2.6,16.7,189.0,123.56,92.99
2018,11,4,15,15,266.5,112.5,2.45,16.45,204.0,94.15,68.37
2018,11,4,15,30,407.0,87.0,2.3,16.2,219.0,61.1,48.6
2018,11,4,15,45,294.5,87.0,2.15,15.95,175.0,62.35,49.8
2018,11,4,16,0,182.0,87.0,2.0,15.7,131.0,67.35,54.11
2018,11,4,16,15,161.0,70.0,1.85,15.1,102.5,55.13,43.12
2018,11,4,16,30,140.0,53.0,1.7,14.5,74.0,42.49,31.54
2018,11,4,16,45,76.0,34.5,1.55,13.9,45.5,28.25,18.1
2018,11,4,17,0,12.0,16.0,1.4,13.3,17.0,14.84,0.0
2018,11,4,17,15,6.0,8.0,1.45,13.15,8.5,7.63,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.5,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.5,9.0,13.7,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.75,19.0,21.22,9.97
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,26.93,16.94
2018,11,5,7,45,0.0,41.0,2.1,11.2,41.0,38.31,27.13
2018,11,5,8,0,0.0,53.0,2.1,11.4,53.0,50.06,37.51
2018,11,5,8,15,0.0,61.0,2.1,11.8,61.0,57.41,43.93
2018,11,5,8,30,0.0,69.0,2.1,12.2,69.0,64.88,50.3
2018,11,5,8,45,0.0,72.5,2.05,12.6,72.5,67.82,52.67
2018,11,5,9,0,0.0,76.0,2.0,13.0,76.0,70.92,55.11
2018,11,5,9,15,0.0,90.5,1.9,13.4,90.5,85.05,66.82
2018,11,5,9,30,0.0,105.0,1.8,13.8,105.0,99.12,78.32
2018,11,5,9,45,1.0,119.5,1.75,14.25,120.0,113.8,90.2
2018,11,5,10,0,2.0,134.0,1.7,14.7,135.0,128.4,101.89
2018,11,5,10,15,6.0,157.0,1.55,15.15,160.5,153.36,121.96
2018,11,5,10,30,10.0,180.0,1.4,15.6,186.0,178.12,141.51
2018,11,5,10,45,8.0,182.5,1.3,16.05,187.5,178.4,141.1
2018,11,5,11,0,6.0,185.0,1.2,16.5,189.0,178.76,140.85
2018,11,5,11,15,5.0,171.0,1.05,16.75,174.0,163.98,128.66
2018,11,5,11,30,4.0,157.0,0.9,17.0,159.0,149.54,116.85
2018,11,5,11,45,2.0,126.5,0.75,17.25,127.5,119.29,92.34
2018,11,5,12,0,0.0,96.0,0.6,17.5,96.0,89.5,68.14
2018,11,5,12,15,1.5,117.0,0.6,17.65,118.0,109.83,84.67
2018,11,5,12,30,3.0,138.0,0.6,17.8,140.0,129.87,100.7
2018,11,5,12,45,6.5,167.5,0.55,18.0,171.5,158.21,123.16
2018,11,5,13,0,10.0,197.0,0.5,18.2,203.0,185.62,144.55
2018,11,5,13,15,6.5,181.0,0.65,18.25,185.0,168.78,131.42
2018,11,5,13,30,3.0,165.0,0.8,18.3,167.0,152.38,118.73
2018,11,5,13,45,2.5,152.0,0.9,18.35,153.5,140.01,109.1
2018,11,5,14,0,2.0,139.0,1.0,18.4,140.0,127.79,99.5
2018,11,5,14,15,3.0,131.5,1.1,18.35,133.0,120.79,94.07
2018,11,5,14,30,4.0,124.0,1.2,18.3,126.0,113.7,88.49
2018,11,5,14,45,2.5,114.0,1.25,18.25,115.0,104.04,80.9
2018,11,5,15,0,1.0,104.0,1.3,18.2,104.0,94.56,73.38
2018,11,5,15,15,5.5,100.5,1.25,18.05,102.0,90.66,70.3
2018,11,5,15,30,10.0,97.0,1.2,17.9,100.0,86.51,70.41
2018,11,5,15,45,7.5,78.0,1.15,17.75,80.0,70.47,56.48
2018,11,5,16,0,5.0,59.0,1.1,17.6,60.0,54.13,42.11
2018,11,5,16,15,35.5,45.0,0.95,17.15,50.5,40.99,30.4
2018,11,5,16,30,66.0,31.0,0.8,16.7,41.0,25.6,16.62
2018,11,5,16,45,38.5,20.5,0.7,16.25,26.0,18.45,9.66
2018,11,5,17,0,11.0,10.0,0.6,15.8,11.0,9.22,0.0
2018,11,5,17,15,5.5,5.0,0.6,15.6,5.5,4.77,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,4.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,11,6,7,0,9.0,7.0,3.1,15.9,7.0,10.48,0.0
2018,11,6,7,15,4.5,13.5,3.2,16.25,13.5,14.75,4.62
2018,11,6,7,30,0.0,20.0,3.3,16.6,20.0,18.54,9.54
2018,11,6,7,45,0.0,28.5,3.45,16.95,28.5,26.45,16.5
2018,11,6,8,0,0.0,37.0,3.6,17.3,37.0,34.35,23.36
2018,11,6,8,15,0.0,29.0,3.75,17.8,29.0,26.9,17.14
2018,11,6,8,30,0.0,21.0,3.9,18.3,21.0,19.47,10.84
2018,11,6,8,45,0.0,22.5,4.0,18.8,22.5,20.87,11.98
2018,11,6,9,0,0.0,24.0,4.1,19.3,24.0,22.27,13.09
2018,11,6,9,15,0.0,29.5,4.4,19.75,29.5,27.38,17.3
2018,11,6,9,30,0.0,35.0,4.7,20.2,35.0,32.51,21.48
2018,11,6,9,45,0.0,40.5,4.95,20.65,40.5,37.63,25.62
2018,11,6,10,0,0.0,46.0,5.2,21.1,46.0,42.76,29.73
2018,11,6,10,15,0.0,56.0,5.25,21.35,56.0,52.09,37.29
2018,11,6,10,30,0.0,66.0,5.3,21.6,66.0,61.43,44.82
2018,11,6,10,45,0.0,70.5,5.35,21.9,70.5,65.64,48.12
2018,11,6,11,0,0.0,75.0,5.4,22.2,75.0,69.85,51.42
2018,11,6,11,15,17.5,124.5,5.3,22.35,135.0,130.1,100.31
2018,11,6,11,30,35.0,174.0,5.2,22.5,195.0,187.78,146.34
2018,11,6,11,45,27.5,183.5,5.15,22.6,200.0,190.67,148.19
2018,11,6,12,0,20.0,193.0,5.1,22.7,205.0,191.47,148.51
2018,11,6,12,15,10.0,149.5,4.85,22.7,155.5,144.6,111.16
2018,11,6,12,30,0.0,106.0,4.6,22.7,106.0,98.74,74.43
2018,11,6,12,45,0.0,99.5,4.4,22.65,99.5,92.69,69.64
2018,11,6,13,0,0.0,93.0,4.2,22.6,93.0,86.67,64.86
2018,11,6,13,15,4.0,132.0,4.0,22.4,134.0,123.77,94.81
2018,11,6,13,30,8.0,171.0,3.8,22.2,175.0,159.43,123.37
2018,11,6,13,45,48.5,168.5,3.55,21.95,193.5,166.92,128.65
2018,11,6,14,0,89.0,166.0,3.3,21.7,212.0,169.58,129.54
2018,11,6,14,15,86.5,162.5,3.05,21.4,205.0,159.59,121.38
2018,11,6,14,30,84.0,159.0,2.8,21.1,198.0,153.29,116.34
2018,11,6,14,45,42.0,118.5,2.5,20.8,138.0,109.96,83.28
2018,11,6,15,0,0.0,78.0,2.2,20.5,78.0,72.37,54.58
2018,11,6,15,15,4.0,77.5,1.95,20.15,79.0,71.6,54.09
2018,11,6,15,30,8.0,77.0,1.7,19.8,80.0,70.45,56.03
2018,11,6,15,45,4.0,55.5,1.45,19.45,57.0,51.61,39.7
2018,11,6,16,0,0.0,34.0,1.2,19.1,34.0,31.56,22.12
2018,11,6,16,15,0.0,26.0,1.1,18.55,26.0,24.11,15.49
2018,11,6,16,30,0.0,18.0,1.0,18.0,18.0,16.68,8.78
2018,11,6,16,45,5.5,11.5,0.95,17.45,12.0,10.8,3.19
2018,11,6,17,0,11.0,5.0,0.9,16.9,6.0,4.74,0.0
2018,11,6,17,15,5.5,2.5,0.95,16.4,3.0,2.38,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,175.0,15.0,0.9,7.5,20.0,87.85,0.0
2018,11,7,7,15,335.5,24.0,1.05,8.35,57.0,205.3,132.22
2018,11,7,7,30,496.0,33.0,1.2,9.2,94.0,302.17,241.22
2018,11,7,7,45,575.5,38.5,1.35,10.05,139.0,365.46,299.01
2018,11,7,8,0,655.0,44.0,1.5,10.9,184.0,431.29,355.63
2018,11,7,8,15,703.5,48.0,1.45,11.5,230.0,479.67,395.67
2018,11,7,8,30,752.0,52.0,1.4,12.1,276.0,528.1,433.77
2018,11,7,8,45,783.5,55.5,1.3,12.7,320.0,564.98,460.94
2018,11,7,9,0,815.0,59.0,1.2,13.3,364.0,600.36,485.73
2018,11,7,9,15,837.5,60.5,1.3,14.15,403.5,621.15,500.04
2018,11,7,9,30,860.0,62.0,1.4,15.0,443.0,644.19,515.54
2018,11,7,9,45,876.0,63.5,1.5,15.85,477.0,660.35,525.56
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,673.64,533.2
2018,11,7,10,15,902.5,66.5,1.45,17.2,538.5,680.18,534.63
2018,11,7,10,30,913.0,68.0,1.3,17.7,566.0,683.52,533.51
2018,11,7,10,45,920.0,68.5,1.15,18.2,586.5,680.17,527.48
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,673.53,519.04
2018,11,7,11,15,931.5,69.0,0.9,19.05,619.5,661.48,507.52
2018,11,7,11,30,936.0,69.0,0.8,19.4,632.0,646.21,493.65
2018,11,7,11,45,937.5,69.5,0.65,19.75,637.0,626.49,475.95
2018,11,7,12,0,939.0,70.0,0.5,20.1,642.0,603.74,455.94
2018,11,7,12,15,936.5,70.0,0.65,20.2,638.0,575.4,435.43
2018,11,7,12,30,934.0,70.0,0.8,20.3,634.0,544.45,412.23
2018,11,7,12,45,930.0,70.0,0.9,20.45,623.0,510.33,385.33
2018,11,7,13,0,926.0,70.0,1.0,20.6,612.0,474.0,355.89
2018,11,7,13,15,918.5,69.0,1.15,20.6,592.5,433.3,322.64
2018,11,7,13,30,911.0,68.0,1.3,20.6,573.0,391.05,287.03
2018,11,7,13,45,899.0,67.0,1.4,20.55,546.0,346.01,248.23
2018,11,7,14,0,887.0,66.0,1.5,20.5,519.0,300.2,208.07
2018,11,7,14,15,870.0,65.0,1.45,20.4,485.5,252.74,166.45
2018,11,7,14,30,853.0,64.0,1.4,20.3,452.0,205.41,125.9
2018,11,7,14,45,830.0,62.0,1.4,20.15,413.5,156.89,87.42
2018,11,7,15,0,807.0,60.0,1.4,20.0,375.0,104.25,51.26
2018,11,7,15,15,725.0,65.0,1.25,19.8,323.5,62.73,35.86
2018,11,7,15,30,643.0,70.0,1.1,19.6,272.0,48.01,36.56
2018,11,7,15,45,439.5,76.5,0.95,19.35,205.0,55.29,42.95
2018,11,7,16,0,236.0,83.0,0.8,19.1,138.0,64.64,50.95
2018,11,7,16,15,176.5,67.0,0.75,18.8,103.0,52.96,40.48
2018,11,7,16,30,117.0,51.0,0.7,18.5,68.0,40.92,29.5
2018,11,7,16,45,86.5,34.0,0.65,18.2,44.0,27.8,16.78
2018,11,7,17,0,56.0,17.0,0.6,17.9,20.0,14.27,0.0
2018,11,7,17,15,28.0,8.5,0.6,17.7,10.0,8.1,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.0,10.95,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.0,10.9,15.0,48.24,0.0
2018,11,8,7,15,192.5,25.5,3.05,11.0,44.5,139.14,82.47
2018,11,8,7,30,299.0,38.0,3.1,11.1,74.0,215.96,171.79
2018,11,8,7,45,356.5,49.5,3.1,11.2,111.0,267.27,219.98
2018,11,8,8,0,414.0,61.0,3.1,11.3,148.0,321.1,268.0
2018,11,8,8,15,431.0,74.0,3.25,11.6,183.5,351.83,295.33
2018,11,8,8,30,448.0,87.0,3.4,11.9,219.0,384.98,323.44
2018,11,8,8,45,424.5,106.0,3.5,12.2,246.5,399.46,334.81
2018,11,8,9,0,401.0,125.0,3.6,12.5,274.0,410.99,343.23
2018,11,8,9,15,412.5,139.0,3.65,12.8,306.5,436.76,363.15
2018,11,8,9,30,424.0,153.0,3.7,13.1,339.0,460.99,381.39
2018,11,8,9,45,406.0,171.0,3.75,13.45,360.0,468.39,385.49
2018,11,8,10,0,388.0,189.0,3.8,13.8,381.0,464.68,380.98
2018,11,8,10,15,481.0,175.0,3.8,14.1,426.5,516.79,421.98
2018,11,8,10,30,574.0,161.0,3.8,14.4,472.0,557.84,453.57
2018,11,8,10,45,712.0,125.0,3.75,14.75,525.0,606.54,491.05
2018,11,8,11,0,850.0,89.0,3.7,15.1,578.0,644.86,519.84
2018,11,8,11,15,854.0,90.0,3.6,15.3,590.5,633.88,509.25
2018,11,8,11,30,858.0,91.0,3.5,15.5,603.0,619.88,496.55
2018,11,8,11,45,858.5,91.0,3.4,15.75,607.0,599.84,479.05
2018,11,8,12,0,859.0,91.0,3.3,16.0,611.0,576.57,458.92
2018,11,8,12,15,858.5,90.5,3.25,16.05,608.0,550.69,436.97
2018,11,8,12,30,858.0,90.0,3.2,16.1,605.0,522.35,412.71
2018,11,8,12,45,772.0,113.0,3.2,16.2,570.0,472.63,371.62
2018,11,8,13,0,686.0,136.0,3.2,16.3,535.0,424.38,331.63
2018,11,8,13,15,405.5,190.5,3.1,16.3,424.5,331.26,258.55
2018,11,8,13,30,125.0,245.0,3.0,16.3,314.0,260.13,204.7
2018,11,8,13,45,88.0,223.0,2.85,16.25,270.5,223.96,176.27
2018,11,8,14,0,51.0,201.0,2.7,16.2,227.0,189.69,149.53
2018,11,8,14,15,101.5,197.5,2.55,15.95,245.0,192.85,150.32
2018,11,8,14,30,152.0,194.0,2.4,15.7,263.0,186.65,143.03
2018,11,8,14,45,109.0,168.5,2.2,15.4,215.5,151.22,116.18
2018,11,8,15,0,66.0,143.0,2.0,15.1,168.0,125.22,97.48
2018,11,8,15,15,66.5,127.5,1.9,14.75,150.5,107.51,84.56
2018,11,8,15,30,67.0,112.0,1.8,14.4,133.0,93.62,77.67
2018,11,8,15,45,34.0,87.0,1.7,14.05,97.5,74.69,61.05
2018,11,8,16,0,1.0,62.0,1.6,13.7,62.0,56.35,44.7
2018,11,8,16,15,21.5,48.5,1.6,13.45,51.5,43.55,33.05
2018,11,8,16,30,42.0,35.0,1.6,13.2,41.0,30.55,21.08
2018,11,8,16,45,24.0,22.0,1.55,12.95,25.0,19.59,10.27
2018,11,8,17,0,6.0,9.0,1.5,12.7,9.0,8.45,0.0
2018,11,8,17,15,3.0,4.5,1.55,12.55,4.5,4.29,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,45,6.0,1.5,2.2,7.65,1.5,0.0,0.0
2018,11,9,7,0,12.0,3.0,2.2,7.7,3.0,7.82,0.0
2018,11,9,7,15,78.0,10.0,2.2,7.85,18.5,57.7,28.74
2018,11,9,7,30,144.0,17.0,2.2,8.0,34.0,110.04,86.42
2018,11,9,7,45,72.0,13.5,2.2,8.2,22.0,61.26,47.7
2018,11,9,8,0,0.0,10.0,2.2,8.4,10.0,9.26,2.42
2018,11,9,8,15,0.0,20.5,2.15,8.7,20.5,19.0,11.0
2018,11,9,8,30,0.0,31.0,2.1,9.0,31.0,28.76,19.56
2018,11,9,8,45,0.0,27.5,2.0,9.25,27.5,25.51,16.69
2018,11,9,9,0,0.0,24.0,1.9,9.5,24.0,22.26,13.81
2018,11,9,9,15,0.0,29.5,1.95,9.75,29.5,27.38,18.2
2018,11,9,9,30,0.0,35.0,2.0,10.0,35.0,32.5,22.56
2018,11,9,9,45,0.0,45.5,2.05,10.25,45.5,42.29,30.89
2018,11,9,10,0,0.0,56.0,2.1,10.5,56.0,52.08,39.17
2018,11,9,10,15,0.0,43.5,2.1,10.65,43.5,40.44,29.11
2018,11,9,10,30,0.0,31.0,2.1,10.8,31.0,28.81,19.09
2018,11,9,10,45,0.0,31.5,2.1,10.95,31.5,29.28,19.45
2018,11,9,11,0,0.0,32.0,2.1,11.1,32.0,29.75,19.81
2018,11,9,11,15,0.0,41.5,2.0,11.2,41.5,38.6,27.32
2018,11,9,11,30,0.0,51.0,1.9,11.3,51.0,47.46,34.79
2018,11,9,11,45,0.0,47.0,1.85,11.45,47.0,43.73,31.59
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,40.0,28.41
2018,11,9,12,15,0.0,43.5,1.8,11.7,43.5,40.47,28.8
2018,11,9,12,30,0.0,44.0,1.8,11.8,44.0,40.93,29.19
2018,11,9,12,45,0.0,57.0,1.85,11.95,57.0,53.05,39.44
2018,11,9,13,0,0.0,70.0,1.9,12.1,70.0,65.18,49.66
2018,11,9,13,15,0.0,64.5,2.0,12.15,64.5,60.04,45.37
2018,11,9,13,30,0.0,59.0,2.1,12.2,59.0,54.9,41.08
2018,11,9,13,45,0.0,55.0,2.2,12.25,55.0,51.16,37.98
2018,11,9,14,0,0.0,51.0,2.3,12.3,51.0,47.42,34.87
2018,11,9,14,15,0.0,62.5,2.35,12.25,62.5,58.14,44.08
2018,11,9,14,30,0.0,74.0,2.4,12.2,74.0,68.87,53.3
2018,11,9,14,45,0.0,76.0,2.5,12.1,76.0,70.74,55.03
2018,11,9,15,0,0.0,78.0,2.6,12.0,78.0,72.27,56.48
2018,11,9,15,15,0.0,61.5,2.5,11.85,61.5,57.19,43.71
2018,11,9,15,30,0.0,45.0,2.4,11.7,45.0,41.8,32.19
2018,11,9,15,45,0.0,41.5,2.35,11.5,41.5,38.54,29.26
2018,11,9,16,0,0.0,38.0,2.3,11.3,38.0,35.28,26.23
2018,11,9,16,15,0.0,29.5,2.15,11.1,29.5,27.37,18.91
2018,11,9,16,30,0.0,21.0,2.0,10.9,21.0,19.47,11.52
2018,11,9,16,45,0.0,14.0,1.8,10.7,14.0,12.97,4.84
2018,11,9,17,0,0.0,7.0,1.6,10.5,7.0,6.67,0.0
2018,11,9,17,15,0.0,3.5,1.5,10.35,3.5,3.34,0.0
2018,11,9,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
