Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.3,6.7,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.3,6.7,3.0,0.0,0.0
2018,11,20,7,15,51.5,15.5,1.5,7.3,19.0,35.92,0.0
2018,11,20,7,30,90.0,28.0,1.7,7.9,35.0,87.21,56.33
2018,11,20,7,45,234.0,39.5,1.9,8.5,74.5,180.87,144.96
2018,11,20,8,0,378.0,51.0,2.1,9.1,114.0,273.09,225.49
2018,11,20,8,15,385.5,63.0,2.3,9.6,144.0,296.71,247.9
2018,11,20,8,30,393.0,75.0,2.5,10.1,174.0,321.61,270.18
2018,11,20,8,45,455.0,84.0,2.7,10.6,218.0,372.89,313.39
2018,11,20,9,0,517.0,93.0,2.9,11.1,262.0,428.89,359.13
2018,11,20,9,15,624.0,89.0,3.05,11.5,317.5,493.95,411.69
2018,11,20,9,30,731.0,85.0,3.2,11.9,373.0,558.75,462.78
2018,11,20,9,45,764.5,85.5,3.3,12.25,409.5,580.34,478.67
2018,11,20,10,0,798.0,86.0,3.4,12.6,446.0,602.23,494.62
2018,11,20,10,15,729.5,107.0,3.4,12.75,451.0,582.29,476.87
2018,11,20,10,30,661.0,128.0,3.4,12.9,456.0,557.17,455.33
2018,11,20,10,45,686.0,128.0,3.4,13.05,480.5,564.87,460.31
2018,11,20,11,0,711.0,128.0,3.4,13.2,505.0,569.7,462.74
2018,11,20,11,15,798.0,108.5,3.35,13.3,541.5,586.97,475.21
2018,11,20,11,30,885.0,89.0,3.3,13.4,578.0,600.3,484.07
2018,11,20,11,45,886.0,89.5,3.3,13.55,583.0,581.19,467.2
2018,11,20,12,0,887.0,90.0,3.3,13.7,588.0,559.26,448.03
2018,11,20,12,15,888.5,89.5,3.25,13.7,586.0,533.84,425.94
2018,11,20,12,30,890.0,89.0,3.2,13.7,584.0,505.78,401.32
2018,11,20,12,45,889.0,87.0,3.2,13.75,574.0,472.65,372.24
2018,11,20,13,0,888.0,85.0,3.2,13.8,564.0,437.3,340.74
2018,11,20,13,15,880.5,84.0,3.2,13.75,546.0,398.45,305.93
2018,11,20,13,30,873.0,83.0,3.2,13.7,528.0,358.15,269.25
2018,11,20,13,45,861.0,81.5,3.15,13.65,502.5,314.89,229.7
2018,11,20,14,0,849.0,80.0,3.1,13.6,477.0,270.98,189.46
2018,11,20,14,15,832.5,77.5,3.05,13.45,445.0,224.91,148.25
2018,11,20,14,30,816.0,75.0,3.0,13.3,413.0,179.09,109.11
2018,11,20,14,45,793.5,71.5,2.9,13.1,376.0,132.32,73.54
2018,11,20,15,0,771.0,68.0,2.8,12.9,339.0,86.89,46.87
2018,11,20,15,15,738.5,64.5,2.6,12.4,298.0,48.34,37.95
2018,11,20,15,30,706.0,61.0,2.4,11.9,257.0,47.11,36.94
2018,11,20,15,45,655.0,55.0,2.15,11.4,212.5,39.73,30.28
2018,11,20,16,0,604.0,49.0,1.9,10.9,168.0,36.55,27.26
2018,11,20,16,15,521.0,42.0,1.8,10.0,125.5,32.38,23.23
2018,11,20,16,30,438.0,35.0,1.7,9.1,83.0,28.19,18.69
2018,11,20,16,45,289.0,24.0,1.65,8.2,49.5,19.88,4.86
2018,11,20,17,0,140.0,13.0,1.6,7.3,16.0,12.39,0.0
2018,11,20,17,15,70.0,6.5,1.6,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,6,45,17.5,2.0,0.9,-1.25,1.5,0.0,0.0
2018,11,21,7,0,35.0,4.0,0.9,-1.3,3.0,0.0,0.0
2018,11,21,7,15,215.5,15.5,0.95,-0.55,30.0,102.63,0.0
2018,11,21,7,30,396.0,27.0,1.0,0.2,57.0,228.31,150.51
2018,11,21,7,45,500.5,34.5,1.05,0.95,99.0,301.48,245.62
2018,11,21,8,0,605.0,42.0,1.1,1.7,141.0,370.04,309.0
2018,11,21,8,15,667.5,46.0,1.2,2.4,186.0,422.7,356.24
2018,11,21,8,30,730.0,50.0,1.3,3.1,231.0,475.76,401.75
2018,11,21,8,45,769.5,53.5,1.4,3.75,275.0,515.31,434.66
2018,11,21,9,0,809.0,57.0,1.5,4.4,319.0,553.7,465.38
2018,11,21,9,15,836.5,59.5,1.55,4.9,359.0,582.16,487.21
2018,11,21,9,30,864.0,62.0,1.6,5.4,399.0,604.49,503.74
2018,11,21,9,45,883.5,63.0,1.6,5.95,433.5,621.68,515.34
2018,11,21,10,0,903.0,64.0,1.6,6.5,468.0,636.12,524.48
2018,11,21,10,15,915.5,65.0,1.7,7.0,496.0,643.25,528.59
2018,11,21,10,30,928.0,66.0,1.8,7.5,524.0,647.23,530.17
2018,11,21,10,45,934.0,67.0,1.85,7.95,544.0,643.99,525.87
2018,11,21,11,0,940.0,68.0,1.9,8.4,564.0,637.51,519.01
2018,11,21,11,15,944.5,68.5,2.0,8.8,577.0,626.33,508.85
2018,11,21,11,30,949.0,69.0,2.1,9.2,590.0,611.94,496.01
2018,11,21,11,45,951.5,69.0,2.2,9.6,595.5,592.75,479.21
2018,11,21,12,0,954.0,69.0,2.3,10.0,601.0,570.5,459.71
2018,11,21,12,15,953.0,68.5,2.35,10.25,598.0,543.04,435.79
2018,11,21,12,30,952.0,68.0,2.4,10.5,595.0,512.89,409.25
2018,11,21,12,45,947.0,67.0,2.45,10.8,583.0,477.97,378.3
2018,11,21,13,0,942.0,66.0,2.5,11.1,571.0,440.91,344.95
2018,11,21,13,15,935.0,65.5,2.45,11.2,553.0,401.62,309.14
2018,11,21,13,30,928.0,65.0,2.4,11.3,535.0,360.68,271.29
2018,11,21,13,45,917.0,63.5,2.35,11.45,509.0,316.26,230.16
2018,11,21,14,0,906.0,62.0,2.3,11.6,483.0,270.94,188.15
2018,11,21,14,15,888.5,60.5,2.2,11.6,450.5,223.71,145.53
2018,11,21,14,30,871.0,59.0,2.1,11.6,418.0,176.61,105.1
2018,11,21,14,45,848.5,57.0,2.0,11.55,380.5,128.97,68.97
2018,11,21,15,0,826.0,55.0,1.9,11.5,343.0,82.41,42.24
2018,11,21,15,15,794.0,52.0,1.65,11.05,301.0,38.07,28.91
2018,11,21,15,30,762.0,49.0,1.4,10.6,259.0,36.83,27.86
2018,11,21,15,45,712.0,45.0,1.15,10.15,214.5,34.72,25.93
2018,11,21,16,0,662.0,41.0,0.9,9.7,170.0,32.66,23.93
2018,11,21,16,15,579.5,35.5,0.95,8.85,127.0,29.19,20.51
2018,11,21,16,30,497.0,30.0,1.0,8.0,84.0,25.78,16.66
2018,11,21,16,45,333.5,21.5,1.05,7.1,50.0,17.51,2.89
2018,11,21,17,0,170.0,13.0,1.1,6.2,16.0,12.39,0.0
2018,11,21,17,15,85.0,6.5,1.1,5.95,8.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,0.95,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,0.9,-0.6,2.0,0.0,0.0
2018,11,22,7,15,120.0,16.5,1.1,0.2,24.5,64.28,0.0
2018,11,22,7,30,226.0,31.0,1.3,1.0,47.0,158.19,97.46
2018,11,22,7,45,327.0,42.5,1.5,1.8,85.0,225.86,183.81
2018,11,22,8,0,428.0,54.0,1.7,2.6,123.0,297.83,249.88
2018,11,22,8,15,495.0,62.5,1.85,3.25,165.5,353.06,299.52
2018,11,22,8,30,562.0,71.0,2.0,3.9,208.0,409.49,348.48
2018,11,22,8,45,606.0,77.0,2.15,4.55,249.5,450.98,383.6
2018,11,22,9,0,650.0,83.0,2.3,5.2,291.0,491.78,417.01
2018,11,22,9,15,682.5,87.0,2.4,5.75,329.5,522.44,441.27
2018,11,22,9,30,715.0,91.0,2.5,6.3,368.0,551.36,463.52
2018,11,22,9,45,738.0,94.0,2.55,6.8,401.5,571.31,478.02
2018,11,22,10,0,761.0,97.0,2.6,7.3,435.0,588.83,490.31
2018,11,22,10,15,776.5,99.5,2.5,7.7,462.5,598.54,495.77
2018,11,22,10,30,792.0,102.0,2.4,8.1,490.0,605.42,498.87
2018,11,22,10,45,802.0,104.0,2.35,8.45,510.5,604.22,495.92
2018,11,22,11,0,812.0,106.0,2.3,8.8,531.0,601.66,491.8
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.0,592.21,482.48
2018,11,22,11,30,824.0,107.0,2.2,9.3,557.0,579.84,470.8
2018,11,22,11,45,826.5,107.5,2.1,9.6,562.5,562.68,454.95
2018,11,22,12,0,829.0,108.0,2.0,9.9,568.0,542.81,436.81
2018,11,22,12,15,844.5,101.0,1.95,10.05,568.0,519.36,416.15
2018,11,22,12,30,860.0,94.0,1.9,10.2,568.0,492.75,392.53
2018,11,22,12,45,878.5,85.5,1.8,10.4,562.0,462.83,365.45
2018,11,22,13,0,897.0,77.0,1.7,10.6,556.0,431.51,336.51
2018,11,22,13,15,888.5,76.5,1.65,10.65,538.0,393.26,302.0
2018,11,22,13,30,880.0,76.0,1.6,10.7,520.0,353.56,265.7
2018,11,22,13,45,867.0,75.0,1.5,10.8,494.5,307.59,223.87
2018,11,22,14,0,854.0,74.0,1.4,10.9,469.0,263.92,183.76
2018,11,22,14,15,836.5,72.0,1.45,10.8,437.5,218.15,142.99
2018,11,22,14,30,819.0,70.0,1.5,10.7,406.0,172.69,104.31
2018,11,22,14,45,793.0,67.5,1.55,10.6,368.5,126.56,69.62
2018,11,22,15,0,767.0,65.0,1.6,10.5,331.0,82.07,44.21
2018,11,22,15,15,730.5,61.5,1.5,10.05,289.5,45.93,36.15
2018,11,22,15,30,694.0,58.0,1.4,9.6,248.0,44.59,35.02
2018,11,22,15,45,638.5,53.0,1.3,9.15,204.5,38.22,29.2
2018,11,22,16,0,583.0,48.0,1.2,8.7,161.0,35.83,26.86
2018,11,22,16,15,492.5,41.0,1.2,7.85,119.0,31.62,22.74
2018,11,22,16,30,402.0,34.0,1.2,7.0,77.0,27.39,18.04
2018,11,22,16,45,257.0,23.5,1.2,6.15,46.0,19.55,3.01
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,12.39,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.55,-2.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,-2.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.45,-2.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.4,-2.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.35,-2.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-2.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,45,10.0,1.5,2.3,-3.3,1.0,0.0,0.0
2018,11,23,7,0,20.0,3.0,2.3,-3.3,2.0,0.0,0.0
2018,11,23,7,15,155.5,16.0,2.5,-2.95,25.5,77.72,0.0
2018,11,23,7,30,291.0,29.0,2.7,-2.6,49.0,178.24,103.45
2018,11,23,7,45,341.5,34.5,2.9,-2.3,75.5,224.35,185.08
2018,11,23,8,0,392.0,40.0,3.1,-2.0,102.0,263.85,226.09
2018,11,23,8,15,263.0,47.0,3.1,-1.55,94.0,208.4,181.05
2018,11,23,8,30,134.0,54.0,3.1,-1.1,86.0,140.31,121.56
2018,11,23,8,45,67.0,73.0,3.05,-0.7,89.0,118.55,101.74
2018,11,23,9,0,0.0,92.0,3.0,-0.3,92.0,88.75,74.01
2018,11,23,9,15,1.5,110.5,2.95,0.15,111.0,108.0,90.9
2018,11,23,9,30,3.0,129.0,2.9,0.6,130.0,127.1,107.38
2018,11,23,9,45,5.5,141.5,2.85,1.0,144.0,140.33,118.58
2018,11,23,10,0,8.0,154.0,2.8,1.4,158.0,153.52,129.63
2018,11,23,10,15,9.0,162.5,2.75,1.8,167.0,161.62,136.17
2018,11,23,10,30,10.0,171.0,2.7,2.2,176.0,169.7,142.66
2018,11,23,10,45,24.0,190.0,2.65,2.6,202.5,196.0,164.88
2018,11,23,11,0,38.0,209.0,2.6,3.0,229.0,227.18,190.87
2018,11,23,11,15,35.0,212.0,2.5,3.4,230.5,225.98,189.14
2018,11,23,11,30,32.0,215.0,2.4,3.8,232.0,224.79,187.56
2018,11,23,11,45,35.0,219.0,2.35,4.15,238.0,227.8,189.67
2018,11,23,12,0,38.0,223.0,2.3,4.5,244.0,230.49,191.49
2018,11,23,12,15,38.0,221.5,2.2,4.75,242.5,226.19,187.55
2018,11,23,12,30,38.0,220.0,2.1,5.0,241.0,221.81,183.58
2018,11,23,12,45,49.0,222.5,2.05,5.3,249.0,225.59,186.36
2018,11,23,13,0,60.0,225.0,2.0,5.6,257.0,228.28,188.09
2018,11,23,13,15,64.0,219.5,1.95,5.7,252.5,220.41,181.21
2018,11,23,13,30,68.0,214.0,1.9,5.8,248.0,212.07,173.89
2018,11,23,13,45,69.0,203.5,1.85,5.95,236.5,198.29,162.05
2018,11,23,14,0,70.0,193.0,1.8,6.1,225.0,184.36,150.07
2018,11,23,14,15,96.0,183.0,1.8,6.0,224.0,175.31,141.31
2018,11,23,14,30,122.0,173.0,1.8,5.9,223.0,160.05,127.3
2018,11,23,14,45,119.0,157.5,1.85,5.8,202.5,138.62,109.91
2018,11,23,15,0,116.0,142.0,1.9,5.7,182.0,117.51,93.91
2018,11,23,15,15,116.0,125.0,1.75,5.35,161.0,97.7,84.09
2018,11,23,15,30,116.0,108.0,1.6,5.0,140.0,85.58,73.16
2018,11,23,15,45,95.0,90.0,1.45,4.65,113.0,72.39,61.03
2018,11,23,16,0,74.0,72.0,1.3,4.3,86.0,58.84,48.35
2018,11,23,16,15,53.5,55.0,1.25,3.8,63.5,45.63,35.78
2018,11,23,16,30,33.0,38.0,1.2,3.3,41.0,33.16,23.29
2018,11,23,16,45,19.5,22.5,1.2,2.75,24.0,20.02,2.37
2018,11,23,17,0,6.0,7.0,1.2,2.2,7.0,6.67,0.0
2018,11,23,17,15,3.0,3.5,1.3,2.1,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,0.4,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,24,6,45,4.5,1.0,1.35,2.05,1.0,0.0,0.0
2018,11,24,7,0,9.0,2.0,1.0,2.1,2.0,0.0,0.0
2018,11,24,7,15,9.0,10.0,0.9,2.35,10.5,13.12,0.0
2018,11,24,7,30,9.0,18.0,0.8,2.6,19.0,22.04,6.54
2018,11,24,7,45,6.5,32.0,0.7,2.85,33.0,34.44,23.54
2018,11,24,8,0,4.0,46.0,0.6,3.1,47.0,47.48,35.88
2018,11,24,8,15,15.5,63.5,0.7,3.5,67.0,76.25,61.64
2018,11,24,8,30,27.0,81.0,0.8,3.9,87.0,101.16,83.81
2018,11,24,8,45,40.0,89.0,0.9,4.3,100.5,115.18,96.28
2018,11,24,9,0,53.0,97.0,1.0,4.7,114.0,130.03,109.27
2018,11,24,9,15,35.5,94.5,0.9,5.05,106.5,115.7,96.36
2018,11,24,9,30,18.0,92.0,0.8,5.4,99.0,101.69,83.71
2018,11,24,9,45,10.5,88.5,0.7,5.7,92.5,89.35,72.7
2018,11,24,10,0,3.0,85.0,0.6,6.0,86.0,81.18,65.29
2018,11,24,10,15,9.5,106.5,0.85,6.05,111.0,105.92,86.57
2018,11,24,10,30,16.0,128.0,1.1,6.1,136.0,130.56,107.48
2018,11,24,10,45,11.5,126.0,1.35,6.15,132.0,125.43,102.84
2018,11,24,11,0,7.0,124.0,1.6,6.2,128.0,120.46,98.44
2018,11,24,11,15,3.5,99.0,1.8,6.1,101.0,94.39,76.12
2018,11,24,11,30,0.0,74.0,2.0,6.0,74.0,68.9,54.2
2018,11,24,11,45,0.0,69.0,2.2,5.9,69.0,64.23,50.19
2018,11,24,12,0,0.0,64.0,2.4,5.8,64.0,59.57,46.17
2018,11,24,12,15,0.0,70.5,2.35,5.75,70.5,65.63,51.43
2018,11,24,12,30,0.0,77.0,2.3,5.7,77.0,71.7,56.68
2018,11,24,12,45,47.5,98.5,2.25,5.6,123.5,113.05,92.06
2018,11,24,13,0,95.0,120.0,2.2,5.5,170.0,148.8,121.76
2018,11,24,13,15,187.5,138.5,2.1,5.55,233.5,192.38,156.38
2018,11,24,13,30,280.0,157.0,2.0,5.6,297.0,228.02,182.68
2018,11,24,13,45,190.5,155.0,1.85,5.65,248.0,187.44,149.49
2018,11,24,14,0,101.0,153.0,1.7,5.7,199.0,156.97,126.06
2018,11,24,14,15,255.0,124.5,1.7,5.7,230.5,152.29,115.22
2018,11,24,14,30,409.0,96.0,1.7,5.7,262.0,132.43,90.8
2018,11,24,14,45,479.5,91.0,1.7,5.7,268.0,111.6,71.64
2018,11,24,15,0,550.0,86.0,1.7,5.7,274.0,84.23,53.61
2018,11,24,15,15,600.0,75.5,1.7,5.65,257.0,52.76,43.08
2018,11,24,15,30,650.0,65.0,1.7,5.6,240.0,46.41,37.25
2018,11,24,15,45,591.5,59.5,1.65,5.55,197.5,43.82,34.76
2018,11,24,16,0,533.0,54.0,1.6,5.5,155.0,41.29,32.17
2018,11,24,16,15,442.5,45.5,1.5,5.35,114.0,35.94,26.82
2018,11,24,16,30,352.0,37.0,1.4,5.2,73.0,30.52,20.73
2018,11,24,16,45,214.0,24.0,1.3,5.0,42.5,20.22,1.33
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,10.48,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.6,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,14.5,1.3,3.25,23.0,73.39,0.0
2018,11,25,7,30,283.0,26.0,1.3,3.4,44.0,168.34,72.86
2018,11,25,7,45,397.5,35.0,1.3,3.6,82.5,248.11,197.04
2018,11,25,8,0,512.0,44.0,1.3,3.8,121.0,324.34,268.21
2018,11,25,8,15,582.0,49.5,1.25,4.15,164.5,378.5,316.86
2018,11,25,8,30,652.0,55.0,1.2,4.5,208.0,434.08,364.55
2018,11,25,8,45,641.0,64.5,1.15,4.9,238.5,450.42,378.52
2018,11,25,9,0,630.0,74.0,1.1,5.3,269.0,464.1,389.41
2018,11,25,9,15,673.0,78.0,1.0,5.75,310.5,500.39,417.27
2018,11,25,9,30,716.0,82.0,0.9,6.2,352.0,535.31,442.75
2018,11,25,9,45,661.0,99.5,0.85,6.6,366.0,524.64,431.97
2018,11,25,10,0,606.0,117.0,0.8,7.0,380.0,510.23,418.6
2018,11,25,10,15,571.0,133.5,0.75,7.55,393.5,503.82,411.28
2018,11,25,10,30,536.0,150.0,0.7,8.1,407.0,491.86,399.64
2018,11,25,10,45,470.0,173.0,0.65,8.65,405.5,469.84,379.96
2018,11,25,11,0,404.0,196.0,0.6,9.2,404.0,446.36,359.37
2018,11,25,11,15,431.5,195.5,0.75,9.7,422.5,452.53,364.04
2018,11,25,11,30,459.0,195.0,0.9,10.2,441.0,456.41,366.39
2018,11,25,11,45,431.5,204.0,1.0,10.7,437.5,437.5,350.41
2018,11,25,12,0,404.0,213.0,1.1,11.2,434.0,414.57,331.46
2018,11,25,12,15,408.0,211.0,1.2,11.5,433.0,403.61,321.93
2018,11,25,12,30,412.0,209.0,1.3,11.8,432.0,387.74,308.27
2018,11,25,12,45,382.0,211.5,1.4,12.1,415.5,358.82,284.35
2018,11,25,13,0,352.0,214.0,1.5,12.4,399.0,332.75,262.57
2018,11,25,13,15,323.5,211.0,1.55,12.45,377.0,303.52,238.34
2018,11,25,13,30,295.0,208.0,1.6,12.5,355.0,275.66,215.19
2018,11,25,13,45,338.0,189.5,1.6,12.55,350.0,256.2,196.72
2018,11,25,14,0,381.0,171.0,1.6,12.6,345.0,232.91,174.52
2018,11,25,14,15,334.5,165.5,1.55,12.5,310.5,199.29,147.43
2018,11,25,14,30,288.0,160.0,1.5,12.4,276.0,169.3,124.41
2018,11,25,14,45,297.5,143.0,1.45,12.3,253.0,139.75,100.89
2018,11,25,15,0,307.0,126.0,1.4,12.2,230.0,109.29,79.9
2018,11,25,15,15,346.5,106.0,1.25,11.7,210.0,75.78,62.59
2018,11,25,15,30,386.0,86.0,1.1,11.2,190.0,62.49,50.84
2018,11,25,15,45,312.0,71.0,0.95,10.75,145.5,52.34,41.67
2018,11,25,16,0,238.0,56.0,0.8,10.3,101.0,41.87,32.06
2018,11,25,16,15,155.5,40.0,0.85,9.75,66.0,30.28,21.31
2018,11,25,16,30,73.0,24.0,0.9,9.2,31.0,20.06,11.43
2018,11,25,16,45,53.5,15.0,0.95,8.7,18.5,12.72,0.0
2018,11,25,17,0,34.0,6.0,1.0,8.2,6.0,5.72,0.0
2018,11,25,17,15,17.0,3.0,1.0,8.0,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,26,7,15,14.5,5.5,3.15,7.95,6.5,10.94,0.0
2018,11,26,7,30,29.0,11.0,3.1,8.1,13.0,29.38,5.36
2018,11,26,7,45,116.5,24.0,3.1,8.25,40.0,100.56,76.48
2018,11,26,8,0,204.0,37.0,3.1,8.4,67.0,161.14,131.55
2018,11,26,8,15,131.0,41.5,3.2,8.7,63.0,121.27,99.72
2018,11,26,8,30,58.0,46.0,3.3,9.0,59.0,81.72,65.99
2018,11,26,8,45,34.5,70.0,3.4,9.3,78.0,89.74,72.83
2018,11,26,9,0,11.0,94.0,3.5,9.6,97.0,97.56,79.13
2018,11,26,9,15,175.0,107.5,3.6,9.9,172.5,227.82,192.26
2018,11,26,9,30,339.0,121.0,3.7,10.2,248.0,349.62,294.71
2018,11,26,9,45,271.0,113.0,3.8,10.5,220.0,289.63,243.78
2018,11,26,10,0,203.0,105.0,3.9,10.8,192.0,238.58,200.17
2018,11,26,10,15,101.5,85.0,4.05,11.05,128.5,153.82,127.36
2018,11,26,10,30,0.0,65.0,4.2,11.3,65.0,60.47,46.17
2018,11,26,10,45,0.0,68.5,4.4,11.6,68.5,63.75,48.87
2018,11,26,11,0,0.0,72.0,4.6,11.9,72.0,67.02,51.52
2018,11,26,11,15,0.0,86.0,4.75,12.1,86.0,80.11,62.49
2018,11,26,11,30,0.0,100.0,4.9,12.3,100.0,93.28,73.48
2018,11,26,11,45,0.0,99.5,5.05,12.55,99.5,92.77,72.93
2018,11,26,12,0,0.0,99.0,5.2,12.8,99.0,92.26,72.42
2018,11,26,12,15,12.0,135.5,5.3,12.8,142.0,131.95,105.68
2018,11,26,12,30,24.0,172.0,5.4,12.8,185.0,171.28,138.29
2018,11,26,12,45,12.0,120.0,5.45,12.8,126.5,116.52,92.71
2018,11,26,13,0,0.0,68.0,5.5,12.8,68.0,63.29,48.12
2018,11,26,13,15,0.0,75.0,5.5,12.55,75.0,69.82,53.77
2018,11,26,13,30,0.0,82.0,5.5,12.3,82.0,76.36,59.43
2018,11,26,13,45,20.0,104.0,5.5,12.05,113.0,100.72,79.59
2018,11,26,14,0,40.0,126.0,5.5,11.8,144.0,122.59,97.38
2018,11,26,14,15,396.0,103.0,5.4,11.4,263.0,156.52,110.94
2018,11,26,14,30,752.0,80.0,5.3,11.0,382.0,168.32,104.38
2018,11,26,14,45,772.5,71.0,5.15,10.55,356.0,124.22,69.44
2018,11,26,15,0,793.0,62.0,5.0,10.1,330.0,77.39,41.23
2018,11,26,15,15,759.5,58.0,4.7,9.6,289.0,43.35,33.85
2018,11,26,15,30,726.0,54.0,4.4,9.1,248.0,41.44,32.17
2018,11,26,15,45,675.0,49.5,4.1,8.6,204.5,39.07,29.97
2018,11,26,16,0,624.0,45.0,3.8,8.1,161.0,36.77,27.68
2018,11,26,16,15,539.0,38.0,3.5,7.45,119.0,32.01,23.0
2018,11,26,16,30,454.0,31.0,3.2,6.8,77.0,24.85,15.56
2018,11,26,16,45,286.5,20.5,2.95,6.2,44.5,16.84,0.0
2018,11,26,17,0,119.0,10.0,2.7,5.6,12.0,9.53,0.0
2018,11,26,17,15,59.5,5.0,2.75,5.3,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,12.0,9.5,1.35,-2.0,10.0,13.74,0.0
2018,11,27,7,30,24.0,19.0,1.5,-1.3,20.0,35.16,4.08
2018,11,27,7,45,43.0,36.0,1.7,-0.6,41.0,69.26,52.36
2018,11,27,8,0,62.0,53.0,1.9,0.1,62.0,98.1,80.32
2018,11,27,8,15,317.0,58.0,2.1,0.65,127.5,248.21,212.89
2018,11,27,8,30,572.0,63.0,2.3,1.2,193.0,397.15,341.44
2018,11,27,8,45,674.5,62.5,2.5,1.7,245.5,462.7,397.52
2018,11,27,9,0,777.0,62.0,2.7,2.2,298.0,526.69,451.27
2018,11,27,9,15,806.5,64.5,2.75,2.6,337.5,555.72,474.63
2018,11,27,9,30,836.0,67.0,2.8,3.0,377.0,582.63,495.71
2018,11,27,9,45,855.0,69.5,2.85,3.4,411.5,600.88,509.22
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,616.34,520.18
2018,11,27,10,15,884.5,74.0,2.9,4.1,473.0,623.17,523.98
2018,11,27,10,30,895.0,76.0,2.9,4.4,500.0,626.89,525.19
2018,11,27,10,45,903.0,77.5,2.9,4.7,521.0,622.82,520.21
2018,11,27,11,0,911.0,79.0,2.9,5.0,542.0,618.49,514.84
2018,11,27,11,15,916.5,79.5,2.9,5.2,555.5,608.46,505.03
2018,11,27,11,30,922.0,80.0,2.9,5.4,569.0,595.31,492.58
2018,11,27,11,45,913.5,83.0,2.95,5.65,572.0,574.13,473.62
2018,11,27,12,0,905.0,86.0,3.0,5.9,575.0,550.76,452.64
2018,11,27,12,15,715.5,128.0,3.05,6.0,513.5,474.21,389.26
2018,11,27,12,30,526.0,170.0,3.1,6.1,452.0,402.08,329.59
2018,11,27,12,45,336.5,196.0,3.15,6.2,375.5,324.42,265.77
2018,11,27,13,0,147.0,222.0,3.2,6.3,299.0,259.09,212.67
2018,11,27,13,15,251.0,201.0,3.25,6.3,327.0,268.53,218.26
2018,11,27,13,30,355.0,180.0,3.3,6.3,355.0,269.91,215.53
2018,11,27,13,45,457.0,157.5,3.3,6.25,371.0,259.12,201.31
2018,11,27,14,0,559.0,135.0,3.3,6.2,387.0,240.38,179.18
2018,11,27,14,15,667.5,108.0,3.3,6.05,389.0,209.73,146.18
2018,11,27,14,30,776.0,81.0,3.3,5.9,391.0,171.81,107.94
2018,11,27,14,45,637.5,91.0,3.25,5.75,330.0,124.29,76.39
2018,11,27,15,0,499.0,101.0,3.2,5.6,269.0,92.88,63.24
2018,11,27,15,15,622.5,78.0,3.05,5.15,261.0,55.24,45.42
2018,11,27,15,30,746.0,55.0,2.9,4.7,253.0,42.45,33.7
2018,11,27,15,45,658.5,52.5,2.7,4.25,204.5,41.91,33.14
2018,11,27,16,0,571.0,50.0,2.5,3.8,156.0,37.98,29.3
2018,11,27,16,15,400.5,40.5,2.35,3.1,105.0,31.42,22.9
2018,11,27,16,30,230.0,31.0,2.2,2.4,54.0,24.1,15.19
2018,11,27,16,45,172.5,21.0,2.05,1.65,33.0,16.65,0.0
2018,11,27,17,0,115.0,11.0,1.9,0.9,12.0,10.48,0.0
2018,11,27,17,15,57.5,5.5,2.0,0.7,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.6,-2.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.45,-3.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.25,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.2,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.6,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.0,11.5,1.9,-4.6,20.0,71.47,0.0
2018,11,28,7,30,312.0,23.0,2.2,-4.1,40.0,172.21,17.44
2018,11,28,7,45,445.5,31.0,2.5,-3.6,80.5,261.97,209.15
2018,11,28,8,0,579.0,39.0,2.8,-3.1,121.0,340.3,288.41
2018,11,28,8,15,648.0,44.5,3.0,-2.7,166.0,396.27,341.83
2018,11,28,8,30,717.0,50.0,3.2,-2.3,211.0,453.01,393.76
2018,11,28,8,45,761.0,53.5,3.35,-1.9,255.0,494.31,430.82
2018,11,28,9,0,805.0,57.0,3.5,-1.5,299.0,534.56,465.61
2018,11,28,9,15,834.0,60.0,3.55,-1.1,339.5,564.17,490.15
2018,11,28,9,30,863.0,63.0,3.6,-0.7,380.0,591.63,512.11
2018,11,28,9,45,883.5,64.5,3.6,-0.35,415.0,606.23,523.03
2018,11,28,10,0,904.0,66.0,3.6,0.0,450.0,621.79,534.28
2018,11,28,10,15,918.5,67.5,3.6,0.4,479.0,630.82,539.8
2018,11,28,10,30,933.0,69.0,3.6,0.8,508.0,636.7,542.58
2018,11,28,10,45,943.5,69.5,3.55,1.2,530.0,635.84,539.63
2018,11,28,11,0,954.0,70.0,3.5,1.6,552.0,631.68,533.89
2018,11,28,11,15,960.0,70.0,3.45,1.9,566.0,621.06,523.04
2018,11,28,11,30,966.0,70.0,3.4,2.2,580.0,607.18,509.41
2018,11,28,11,45,969.5,69.5,3.4,2.55,586.0,588.19,491.53
2018,11,28,12,0,973.0,69.0,3.4,2.9,592.0,566.08,470.84
2018,11,28,12,15,972.5,69.0,3.35,3.1,590.0,539.49,446.26
2018,11,28,12,30,972.0,69.0,3.3,3.3,588.0,510.13,418.93
2018,11,28,12,45,969.0,68.0,3.3,3.55,578.0,476.09,387.3
2018,11,28,13,0,966.0,67.0,3.3,3.8,568.0,439.72,353.07
2018,11,28,13,15,959.5,66.5,3.3,3.9,550.5,400.41,315.92
2018,11,28,13,30,953.0,66.0,3.3,4.0,533.0,359.34,276.6
2018,11,28,13,45,943.0,64.5,3.3,4.1,507.5,314.85,234.03
2018,11,28,14,0,933.0,63.0,3.3,4.2,482.0,269.31,190.53
2018,11,28,14,15,917.5,61.0,3.2,4.15,450.0,221.49,146.26
2018,11,28,14,30,902.0,59.0,3.1,4.1,418.0,173.56,104.38
2018,11,28,14,45,879.5,57.5,3.0,4.05,380.5,125.52,67.97
2018,11,28,15,0,857.0,56.0,2.9,4.0,343.0,78.43,42.12
2018,11,28,15,15,824.5,52.5,2.55,3.4,300.5,39.02,30.72
2018,11,28,15,30,792.0,49.0,2.2,2.8,258.0,37.35,29.24
2018,11,28,15,45,740.5,45.0,1.8,2.2,213.0,35.23,27.23
2018,11,28,16,0,689.0,41.0,1.4,1.6,168.0,33.17,25.15
2018,11,28,16,15,602.0,35.5,1.35,0.65,124.5,29.7,21.58
2018,11,28,16,30,515.0,30.0,1.3,-0.3,81.0,26.34,17.29
2018,11,28,16,45,329.0,20.5,1.25,-1.3,47.0,16.95,0.0
2018,11,28,17,0,143.0,11.0,1.2,-2.3,13.0,10.48,0.0
2018,11,28,17,15,71.5,5.5,1.2,-2.5,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,15,143.0,10.5,1.1,-2.5,18.0,65.1,0.0
2018,11,29,7,30,286.0,21.0,1.3,-1.8,36.0,158.03,0.0
2018,11,29,7,45,417.5,28.5,1.45,-1.1,74.0,245.56,191.55
2018,11,29,8,0,549.0,36.0,1.6,-0.4,112.0,321.61,268.14
2018,11,29,8,15,618.5,41.0,1.55,0.2,155.5,375.91,318.43
2018,11,29,8,30,688.0,46.0,1.5,0.8,199.0,431.31,367.17
2018,11,29,8,45,731.5,49.5,1.45,1.35,241.5,471.51,401.46
2018,11,29,9,0,775.0,53.0,1.4,1.9,284.0,510.86,433.49
2018,11,29,9,15,804.5,55.0,1.25,2.5,322.5,539.11,454.61
2018,11,29,9,30,834.0,57.0,1.1,3.1,361.0,561.59,470.24
2018,11,29,9,45,854.0,58.5,1.0,3.7,395.0,579.49,481.8
2018,11,29,10,0,874.0,60.0,0.9,4.3,429.0,594.78,490.8
2018,11,29,10,15,886.0,61.5,0.85,4.85,456.0,602.46,494.16
2018,11,29,10,30,898.0,63.0,0.8,5.4,483.0,607.13,495.07
2018,11,29,10,45,907.0,64.0,0.75,5.9,504.5,606.34,491.79
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,602.37,486.02
2018,11,29,11,15,921.5,65.5,0.8,6.8,539.5,592.67,477.62
2018,11,29,11,30,927.0,66.0,0.9,7.2,553.0,579.82,466.58
2018,11,29,11,45,929.5,66.0,1.0,7.55,559.0,561.74,451.32
2018,11,29,12,0,932.0,66.0,1.1,7.9,565.0,540.69,433.37
2018,11,29,12,15,931.5,66.0,1.2,8.15,563.0,515.31,411.7
2018,11,29,12,30,931.0,66.0,1.3,8.4,561.0,487.26,387.34
2018,11,29,12,45,927.5,65.5,1.45,8.6,551.5,454.93,359.19
2018,11,29,13,0,924.0,65.0,1.6,8.8,542.0,420.39,328.38
2018,11,29,13,15,915.0,64.5,1.65,8.9,524.0,381.88,293.45
2018,11,29,13,30,906.0,64.0,1.7,9.0,506.0,341.89,256.6
2018,11,29,13,45,893.0,63.5,1.75,9.05,481.5,299.55,217.43
2018,11,29,14,0,880.0,63.0,1.8,9.1,457.0,256.47,177.56
2018,11,29,14,15,862.0,62.0,1.75,9.0,426.0,211.52,137.12
2018,11,29,14,30,844.0,61.0,1.7,8.9,395.0,166.71,99.09
2018,11,29,14,45,818.0,59.5,1.65,8.85,358.5,116.6,61.62
2018,11,29,15,0,792.0,58.0,1.6,8.8,322.0,72.41,37.95
2018,11,29,15,15,678.0,62.0,1.45,8.1,268.0,46.8,37.25
2018,11,29,15,30,564.0,66.0,1.3,7.4,214.0,47.47,37.95
2018,11,29,15,45,303.0,64.5,1.1,6.75,142.5,47.52,37.94
2018,11,29,16,0,42.0,63.0,0.9,6.1,71.0,54.36,43.89
2018,11,29,16,15,26.5,46.5,1.0,5.3,51.0,40.78,31.07
2018,11,29,16,30,11.0,30.0,1.1,4.5,31.0,26.93,17.35
2018,11,29,16,45,12.0,17.0,1.15,3.7,17.5,15.57,0.0
2018,11,29,17,0,13.0,4.0,1.2,2.9,4.0,3.81,0.0
2018,11,29,17,15,6.5,2.0,1.25,2.7,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,7,15,6.5,6.5,2.6,5.25,7.0,8.68,0.0
2018,11,30,7,30,13.0,13.0,2.9,5.8,14.0,17.73,0.0
2018,11,30,7,45,89.5,28.5,3.2,6.3,40.5,86.29,62.67
2018,11,30,8,0,166.0,44.0,3.5,6.8,67.0,142.24,115.24
2018,11,30,8,15,122.0,60.0,3.5,7.4,80.0,141.96,117.11
2018,11,30,8,30,78.0,76.0,3.5,8.0,93.0,130.26,107.83
2018,11,30,8,45,48.0,88.0,3.55,8.6,99.0,119.07,98.26
2018,11,30,9,0,18.0,100.0,3.6,9.2,105.0,108.63,88.83
2018,11,30,9,15,27.0,114.0,3.75,9.85,123.0,133.35,109.89
