Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,94.5,7.0,1.1,-4.75,9.0,0.0,0.0
2018,12,11,7,30,189.0,14.0,1.2,-4.1,18.0,86.55,0.0
2018,12,11,7,45,251.0,23.5,1.3,-3.45,42.5,150.17,69.75
2018,12,11,8,0,313.0,33.0,1.4,-2.8,67.0,202.58,163.94
2018,12,11,8,15,384.5,46.0,1.4,-2.15,106.5,257.69,217.62
2018,12,11,8,30,456.0,59.0,1.4,-1.5,146.0,315.51,269.94
2018,12,11,8,45,627.5,57.5,1.45,-0.85,207.5,411.03,352.27
2018,12,11,9,0,799.0,56.0,1.5,-0.2,269.0,507.17,432.24
2018,12,11,9,15,844.5,59.5,1.55,0.3,314.5,546.46,463.98
2018,12,11,9,30,890.0,63.0,1.6,0.8,360.0,584.02,493.65
2018,12,11,9,45,911.0,66.0,1.65,1.35,397.5,604.93,509.18
2018,12,11,10,0,932.0,69.0,1.7,1.9,435.0,622.98,522.02
2018,12,11,10,15,946.0,72.0,1.75,2.3,466.0,633.93,529.18
2018,12,11,10,30,960.0,75.0,1.8,2.7,497.0,638.8,531.46
2018,12,11,10,45,969.0,77.0,1.85,3.15,521.0,639.42,530.1
2018,12,11,11,0,978.0,79.0,1.9,3.6,545.0,636.67,525.95
2018,12,11,11,15,983.5,80.5,1.95,4.0,561.0,628.06,517.17
2018,12,11,11,30,989.0,82.0,2.0,4.4,577.0,616.09,505.6
2018,12,11,11,45,988.0,82.5,2.05,4.75,583.0,596.43,487.9
2018,12,11,12,0,987.0,83.0,2.1,5.1,589.0,573.75,467.52
2018,12,11,12,15,981.0,83.5,2.15,5.4,586.0,545.81,442.69
2018,12,11,12,30,975.0,84.0,2.2,5.7,583.0,515.33,415.34
2018,12,11,12,45,969.5,85.0,2.25,5.95,574.5,483.12,386.05
2018,12,11,13,0,964.0,86.0,2.3,6.2,566.0,447.23,353.13
2018,12,11,13,15,956.5,85.0,2.3,6.35,549.0,407.67,316.6
2018,12,11,13,30,949.0,84.0,2.3,6.5,532.0,366.44,278.03
2018,12,11,13,45,933.0,82.0,2.35,6.6,505.0,320.55,235.55
2018,12,11,14,0,917.0,80.0,2.4,6.7,478.0,274.14,192.58
2018,12,11,14,15,899.0,77.5,2.25,6.65,446.0,226.64,149.6
2018,12,11,14,30,881.0,75.0,2.1,6.6,414.0,179.31,109.14
2018,12,11,14,45,857.0,71.5,1.95,6.5,376.5,131.01,73.03
2018,12,11,15,0,833.0,68.0,1.8,6.4,339.0,83.99,46.96
2018,12,11,15,15,799.0,63.0,1.65,5.7,296.5,48.43,39.09
2018,12,11,15,30,765.0,58.0,1.5,5.0,254.0,45.69,36.66
2018,12,11,15,45,711.5,52.5,1.3,4.3,209.5,42.46,33.63
2018,12,11,16,0,658.0,47.0,1.1,3.6,165.0,39.27,30.48
2018,12,11,16,15,568.5,39.5,1.2,2.75,121.5,34.01,25.22
2018,12,11,16,30,479.0,32.0,1.3,1.9,78.0,26.17,16.71
2018,12,11,16,45,302.0,21.5,1.35,1.05,45.0,18.09,0.0
2018,12,11,17,0,125.0,11.0,1.4,0.2,12.0,10.48,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.1,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.6,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,7,15,33.5,5.5,0.85,-0.85,6.0,0.0,0.0
2018,12,12,7,30,67.0,11.0,0.8,-0.4,12.0,36.31,0.0
2018,12,12,7,45,124.5,24.5,0.75,0.0,34.5,98.18,37.47
2018,12,12,8,0,182.0,38.0,0.7,0.4,57.0,149.74,118.48
2018,12,12,8,15,231.5,51.0,0.65,0.85,87.0,190.31,158.15
2018,12,12,8,30,281.0,64.0,0.6,1.3,117.0,233.1,196.8
2018,12,12,8,45,299.5,77.5,0.6,1.7,146.0,261.91,222.55
2018,12,12,9,0,318.0,91.0,0.6,2.1,175.0,290.32,247.01
2018,12,12,9,15,405.0,94.5,0.6,2.4,218.0,343.92,292.01
2018,12,12,9,30,492.0,98.0,0.6,2.7,261.0,398.55,336.39
2018,12,12,9,45,575.5,92.5,0.55,3.0,302.5,445.7,373.29
2018,12,12,10,0,659.0,87.0,0.5,3.3,344.0,487.98,405.4
2018,12,12,10,15,648.0,97.0,0.5,3.45,365.0,491.5,406.56
2018,12,12,10,30,637.0,107.0,0.5,3.6,386.0,492.45,406.01
2018,12,12,10,45,586.5,127.0,0.55,3.75,393.5,478.89,394.18
2018,12,12,11,0,536.0,147.0,0.6,3.9,401.0,460.15,378.42
2018,12,12,11,15,522.5,155.5,0.7,4.0,409.5,452.17,371.76
2018,12,12,11,30,509.0,164.0,0.8,4.1,418.0,442.55,363.51
2018,12,12,11,45,569.0,149.5,0.85,4.25,437.5,446.51,365.85
2018,12,12,12,0,629.0,135.0,0.9,4.4,457.0,449.43,366.73
2018,12,12,12,15,722.0,109.0,1.0,4.55,478.0,449.14,364.87
2018,12,12,12,30,815.0,83.0,1.1,4.7,499.0,443.41,357.75
2018,12,12,12,45,737.5,102.0,1.15,4.85,474.0,401.99,322.38
2018,12,12,13,0,660.0,121.0,1.2,5.0,449.0,363.78,289.7
2018,12,12,13,15,573.0,139.5,1.15,4.95,418.0,324.85,256.6
2018,12,12,13,30,486.0,158.0,1.1,4.9,387.0,288.37,225.93
2018,12,12,13,45,488.0,149.5,1.0,4.9,370.0,258.88,198.82
2018,12,12,14,0,490.0,141.0,0.9,4.9,353.0,228.43,170.79
2018,12,12,14,15,430.5,140.0,0.9,4.7,317.5,192.21,141.17
2018,12,12,14,30,371.0,139.0,0.9,4.5,282.0,160.47,116.68
2018,12,12,14,45,331.5,130.0,0.85,4.3,249.0,132.68,96.53
2018,12,12,15,0,292.0,121.0,0.8,4.1,216.0,104.96,79.15
2018,12,12,15,15,277.0,107.5,0.8,3.8,188.5,81.73,69.94
2018,12,12,15,30,262.0,94.0,0.8,3.5,161.0,72.44,61.47
2018,12,12,15,45,228.5,79.5,0.8,3.15,130.5,62.12,51.86
2018,12,12,16,0,195.0,65.0,0.8,2.8,100.0,51.51,41.78
2018,12,12,16,15,157.0,50.0,0.85,2.55,73.0,40.21,30.85
2018,12,12,16,30,119.0,35.0,0.9,2.3,46.0,28.59,18.8
2018,12,12,16,45,77.5,21.5,0.95,2.05,27.0,17.83,0.0
2018,12,12,17,0,36.0,8.0,1.0,1.8,8.0,7.63,0.0
2018,12,12,17,15,18.0,4.0,1.0,1.7,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,24.0,5.0,0.55,0.1,5.5,0.0,0.0
2018,12,13,7,30,48.0,10.0,0.5,0.4,11.0,27.95,0.0
2018,12,13,7,45,96.0,23.5,0.45,0.75,31.5,77.63,23.08
2018,12,13,8,0,144.0,37.0,0.4,1.1,52.0,122.27,95.34
2018,12,13,8,15,213.5,50.5,0.4,1.5,84.0,181.02,149.63
2018,12,13,8,30,283.0,64.0,0.4,1.9,116.0,233.76,196.38
2018,12,13,8,45,340.0,73.5,0.4,2.25,151.5,277.43,234.47
2018,12,13,9,0,397.0,83.0,0.4,2.6,187.0,322.35,272.49
2018,12,13,9,15,363.5,101.0,0.55,3.05,207.5,328.37,277.67
2018,12,13,9,30,330.0,119.0,0.7,3.5,228.0,322.79,273.17
2018,12,13,9,45,292.0,138.0,0.8,3.9,242.0,322.97,272.69
2018,12,13,10,0,254.0,157.0,0.9,4.3,256.0,321.11,270.22
2018,12,13,10,15,295.0,164.0,1.0,4.8,287.0,349.49,293.11
2018,12,13,10,30,336.0,171.0,1.1,5.3,318.0,376.85,314.56
2018,12,13,10,45,315.5,182.5,1.2,5.8,326.0,372.76,309.9
2018,12,13,11,0,295.0,194.0,1.3,6.3,334.0,367.6,304.56
2018,12,13,11,15,352.5,189.0,1.3,6.55,361.0,387.2,319.75
2018,12,13,11,30,410.0,184.0,1.3,6.8,388.0,409.7,336.59
2018,12,13,11,45,457.0,177.0,1.35,7.05,407.5,416.05,340.46
2018,12,13,12,0,504.0,170.0,1.4,7.3,427.0,419.26,341.6
2018,12,13,12,15,483.5,175.5,1.45,7.5,422.0,399.32,324.14
2018,12,13,12,30,463.0,181.0,1.5,7.7,417.0,378.81,306.25
2018,12,13,12,45,379.0,188.0,1.55,7.9,379.0,331.68,267.49
2018,12,13,13,0,295.0,195.0,1.6,8.1,341.0,290.86,234.06
2018,12,13,13,15,377.0,176.5,1.55,8.2,357.5,289.15,229.71
2018,12,13,13,30,459.0,158.0,1.5,8.3,374.0,280.41,218.33
2018,12,13,13,45,514.0,139.0,1.45,8.4,370.5,257.09,194.81
2018,12,13,14,0,569.0,120.0,1.4,8.5,367.0,229.61,167.23
2018,12,13,14,15,531.5,121.5,1.3,8.4,340.0,195.55,138.1
2018,12,13,14,30,494.0,123.0,1.2,8.3,313.0,164.54,113.11
2018,12,13,14,45,268.0,108.5,1.1,8.25,210.5,111.18,79.48
2018,12,13,15,0,42.0,94.0,1.0,8.2,108.0,83.84,66.26
2018,12,13,15,15,127.0,92.0,0.95,7.7,126.0,75.27,63.14
2018,12,13,15,30,212.0,90.0,0.9,7.2,144.0,69.51,57.97
2018,12,13,15,45,206.0,77.0,0.85,6.75,122.0,60.29,49.49
2018,12,13,16,0,200.0,64.0,0.8,6.3,100.0,50.79,40.57
2018,12,13,16,15,148.5,50.0,0.85,5.9,72.5,40.2,30.43
2018,12,13,16,30,97.0,36.0,0.9,5.5,45.0,29.33,19.2
2018,12,13,16,45,59.5,21.5,1.0,5.1,26.0,17.82,0.0
2018,12,13,17,0,22.0,7.0,1.1,4.7,7.0,6.67,0.0
2018,12,13,17,15,11.0,3.5,1.1,4.4,3.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.05,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.1,6.0,7.25,0.0
2018,12,14,7,45,2.0,18.0,3.1,3.2,18.0,18.04,0.0
2018,12,14,8,0,0.0,30.0,3.1,3.3,30.0,29.74,18.92
2018,12,14,8,15,0.0,45.0,3.15,3.4,45.0,45.24,33.56
2018,12,14,8,30,0.0,60.0,3.2,3.5,60.0,60.2,47.24
2018,12,14,8,45,3.0,76.0,3.2,3.65,77.0,77.64,62.96
2018,12,14,9,0,6.0,92.0,3.2,3.8,94.0,94.96,78.39
2018,12,14,9,15,7.0,103.5,3.2,3.9,106.0,106.02,88.13
2018,12,14,9,30,8.0,115.0,3.2,4.0,118.0,117.2,97.82
2018,12,14,9,45,9.5,126.0,3.25,4.15,129.5,128.15,107.18
2018,12,14,10,0,11.0,137.0,3.3,4.3,141.0,139.13,116.47
2018,12,14,10,15,11.5,146.5,3.25,4.45,151.0,147.95,123.78
2018,12,14,10,30,12.0,156.0,3.2,4.6,161.0,156.74,131.03
2018,12,14,10,45,17.5,167.5,3.2,4.75,175.5,170.3,142.4
2018,12,14,11,0,23.0,179.0,3.2,4.9,190.0,183.64,153.5
2018,12,14,11,15,16.0,175.5,3.25,5.1,183.0,175.11,145.85
2018,12,14,11,30,9.0,172.0,3.3,5.3,176.0,166.96,138.62
2018,12,14,11,45,12.0,178.0,3.35,5.55,184.0,173.37,143.87
2018,12,14,12,0,15.0,184.0,3.4,5.8,192.0,179.55,148.88
2018,12,14,12,15,29.0,196.0,3.45,6.05,211.0,198.1,164.31
2018,12,14,12,30,43.0,208.0,3.5,6.3,230.0,212.93,176.42
2018,12,14,12,45,52.0,208.0,3.55,6.5,234.0,213.45,176.51
2018,12,14,13,0,61.0,208.0,3.6,6.7,238.0,213.17,175.87
2018,12,14,13,15,37.0,189.0,3.55,6.8,207.0,184.26,151.76
2018,12,14,13,30,13.0,170.0,3.5,6.9,176.0,158.75,130.72
2018,12,14,13,45,8.0,157.5,3.5,6.95,161.0,145.09,119.39
2018,12,14,14,0,3.0,145.0,3.5,7.0,146.0,131.95,108.5
2018,12,14,14,15,3.0,134.0,3.45,6.9,135.0,121.49,99.76
2018,12,14,14,30,3.0,123.0,3.4,6.8,124.0,111.08,91.01
2018,12,14,14,45,1.5,110.0,3.35,6.7,110.5,98.96,80.79
2018,12,14,15,0,0.0,97.0,3.3,6.6,97.0,87.06,70.67
2018,12,14,15,15,2.0,90.5,3.2,6.5,91.0,80.57,68.29
2018,12,14,15,30,4.0,84.0,3.1,6.4,85.0,74.42,62.63
2018,12,14,15,45,2.5,70.5,3.05,6.3,71.0,62.79,51.84
2018,12,14,16,0,1.0,57.0,3.0,6.2,57.0,51.05,40.78
2018,12,14,16,15,0.5,43.0,2.9,6.15,43.0,38.81,29.12
2018,12,14,16,30,0.0,29.0,2.8,6.1,29.0,26.47,16.75
2018,12,14,16,45,7.5,17.0,2.75,6.0,17.0,15.58,0.0
2018,12,14,17,0,15.0,5.0,2.7,5.9,5.0,4.77,0.0
2018,12,14,17,15,7.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,2.0,2.5,1.4,5.6,2.5,0.0,0.0
2018,12,15,7,30,4.0,5.0,1.6,5.7,5.0,6.29,0.0
2018,12,15,7,45,11.0,18.5,1.8,5.8,19.5,24.33,0.0
2018,12,15,8,0,18.0,32.0,2.0,5.9,34.0,44.21,30.32
2018,12,15,8,15,34.0,48.5,2.05,6.1,54.0,70.37,54.69
2018,12,15,8,30,50.0,65.0,2.1,6.3,74.0,96.32,78.13
2018,12,15,8,45,62.0,80.5,2.2,6.55,94.5,119.01,98.47
2018,12,15,9,0,74.0,96.0,2.3,6.8,115.0,149.37,125.04
2018,12,15,9,15,85.5,101.5,2.35,7.1,127.0,159.71,134.12
2018,12,15,9,30,97.0,107.0,2.4,7.4,139.0,170.67,143.54
2018,12,15,9,45,117.0,123.0,2.45,7.75,165.5,198.66,167.19
2018,12,15,10,0,137.0,139.0,2.5,8.1,192.0,226.19,190.05
2018,12,15,10,15,177.0,153.0,2.4,8.3,226.5,262.24,219.94
2018,12,15,10,30,217.0,167.0,2.3,8.5,261.0,304.57,254.35
2018,12,15,10,45,251.0,166.5,2.2,8.75,280.5,319.21,265.66
2018,12,15,11,0,285.0,166.0,2.1,9.0,300.0,332.75,275.97
2018,12,15,11,15,344.5,167.5,1.95,9.05,334.5,360.74,297.91
2018,12,15,11,30,404.0,169.0,1.8,9.1,369.0,391.68,321.45
2018,12,15,11,45,368.5,172.0,1.65,9.1,356.5,365.92,299.24
2018,12,15,12,0,333.0,175.0,1.5,9.1,344.0,336.19,274.23
2018,12,15,12,15,313.0,186.5,1.35,9.2,345.5,327.13,265.55
2018,12,15,12,30,293.0,198.0,1.2,9.3,347.0,317.73,256.49
2018,12,15,12,45,370.0,187.5,1.05,9.35,372.5,327.89,262.39
2018,12,15,13,0,447.0,177.0,0.9,9.4,398.0,333.52,263.57
2018,12,15,13,15,356.5,176.5,0.8,9.45,349.5,282.61,222.16
2018,12,15,13,30,266.0,176.0,0.7,9.5,301.0,238.2,186.75
2018,12,15,13,45,216.0,167.5,0.6,9.6,266.0,204.09,159.11
2018,12,15,14,0,166.0,159.0,0.5,9.7,231.0,176.12,136.91
2018,12,15,14,15,239.0,147.5,0.4,9.7,243.5,167.39,126.0
2018,12,15,14,30,312.0,136.0,0.3,9.7,256.0,154.41,111.62
2018,12,15,14,45,283.0,128.5,0.25,9.7,230.0,128.26,92.36
2018,12,15,15,0,254.0,121.0,0.2,9.7,204.0,104.39,77.39
2018,12,15,15,15,147.0,109.5,0.2,9.55,156.0,87.26,73.23
2018,12,15,15,30,40.0,98.0,0.2,9.4,108.0,81.72,68.31
2018,12,15,15,45,213.0,80.0,0.25,9.25,120.0,62.45,50.92
2018,12,15,16,0,386.0,62.0,0.3,9.1,132.0,47.07,36.82
2018,12,15,16,15,332.5,51.5,0.3,8.85,100.0,39.84,29.82
2018,12,15,16,30,279.0,41.0,0.3,8.6,68.0,32.41,21.67
2018,12,15,16,45,166.0,25.0,0.3,8.4,39.0,20.01,0.0
2018,12,15,17,0,53.0,9.0,0.3,8.2,10.0,8.58,0.0
2018,12,15,17,15,26.5,4.5,0.35,8.15,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,12.5,3.0,2.45,5.4,3.0,0.0,0.0
2018,12,16,7,30,25.0,6.0,2.6,5.6,6.0,15.19,0.0
2018,12,16,7,45,61.0,20.0,2.8,5.85,24.5,56.64,0.0
2018,12,16,8,0,97.0,34.0,3.0,6.1,43.0,97.22,72.4
2018,12,16,8,15,176.5,47.5,3.1,6.45,75.0,150.05,121.89
2018,12,16,8,30,256.0,61.0,3.2,6.8,107.0,215.97,180.24
2018,12,16,8,45,366.5,68.0,3.35,7.15,152.0,283.02,239.03
2018,12,16,9,0,477.0,75.0,3.5,7.5,197.0,356.66,302.21
2018,12,16,9,15,499.5,82.5,3.6,8.05,228.5,382.96,324.35
2018,12,16,9,30,522.0,90.0,3.7,8.6,260.0,407.95,344.81
2018,12,16,9,45,642.0,81.5,3.8,9.15,312.5,468.67,394.49
2018,12,16,10,0,762.0,73.0,3.9,9.7,365.0,526.6,440.66
2018,12,16,10,15,789.0,73.0,3.95,10.2,395.5,541.71,451.23
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,554.12,459.53
2018,12,16,10,45,825.5,75.0,4.1,11.2,447.5,555.95,459.26
2018,12,16,11,0,835.0,77.0,4.2,11.7,469.0,554.84,456.59
2018,12,16,11,15,825.5,81.5,4.2,12.0,479.5,543.07,445.28
2018,12,16,11,30,816.0,86.0,4.2,12.3,490.0,528.7,431.83
2018,12,16,11,45,734.0,107.5,4.2,12.6,475.0,492.02,400.34
2018,12,16,12,0,652.0,129.0,4.2,12.9,460.0,455.05,368.73
2018,12,16,12,15,735.5,109.0,4.2,13.0,482.5,455.9,367.35
2018,12,16,12,30,819.0,89.0,4.2,13.1,505.0,451.81,361.03
2018,12,16,12,45,680.5,119.0,4.2,13.2,461.0,395.82,314.33
2018,12,16,13,0,542.0,149.0,4.2,13.3,417.0,344.49,271.94
2018,12,16,13,15,343.5,167.5,4.15,13.3,335.5,270.52,213.13
2018,12,16,13,30,145.0,186.0,4.1,13.3,254.0,210.85,167.39
2018,12,16,13,45,169.0,180.5,4.05,13.25,256.5,204.23,160.58
2018,12,16,14,0,193.0,175.0,4.0,13.2,259.0,195.26,151.48
2018,12,16,14,15,315.0,149.0,3.9,13.05,275.0,182.77,135.34
2018,12,16,14,30,437.0,123.0,3.8,12.9,291.0,158.27,109.1
2018,12,16,14,45,339.0,120.0,3.75,12.75,243.5,123.32,85.59
2018,12,16,15,0,241.0,117.0,3.7,12.6,196.0,101.32,74.66
2018,12,16,15,15,293.0,94.0,3.55,12.2,178.0,67.22,54.88
2018,12,16,15,30,345.0,71.0,3.4,11.8,160.0,51.47,40.81
2018,12,16,15,45,429.5,61.0,3.25,11.45,152.0,45.43,35.29
2018,12,16,16,0,514.0,51.0,3.1,11.1,144.0,39.02,29.3
2018,12,16,16,15,427.0,43.0,2.9,10.55,106.0,33.95,24.35
2018,12,16,16,30,340.0,35.0,2.7,10.0,68.0,28.83,18.52
2018,12,16,16,45,208.0,22.5,2.55,9.5,39.5,18.86,0.0
2018,12,16,17,0,76.0,10.0,2.4,9.0,11.0,9.53,0.0
2018,12,16,17,15,38.0,5.0,2.3,8.7,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,33.5,4.0,1.35,2.35,4.5,0.0,0.0
2018,12,17,7,30,67.0,8.0,1.4,3.1,9.0,32.93,0.0
2018,12,17,7,45,152.5,20.0,1.4,3.8,32.0,99.92,0.0
2018,12,17,8,0,238.0,32.0,1.4,4.5,55.0,165.23,125.37
2018,12,17,8,15,289.5,42.5,1.7,5.25,84.5,204.65,167.18
2018,12,17,8,30,341.0,53.0,2.0,6.0,114.0,246.66,205.84
2018,12,17,8,45,423.0,62.0,2.25,6.75,157.0,307.01,258.49
2018,12,17,9,0,505.0,71.0,2.5,7.5,200.0,366.63,309.23
2018,12,17,9,15,649.5,66.0,2.65,8.1,259.0,445.16,374.49
2018,12,17,9,30,794.0,61.0,2.8,8.7,318.0,522.81,437.23
2018,12,17,9,45,836.0,60.5,2.95,9.25,357.0,551.09,459.06
2018,12,17,10,0,878.0,60.0,3.1,9.8,396.0,573.79,476.25
2018,12,17,10,15,895.0,61.5,3.15,10.2,426.0,585.49,484.13
2018,12,17,10,30,912.0,63.0,3.2,10.6,456.0,594.24,489.44
2018,12,17,10,45,924.0,63.5,3.25,11.05,479.0,595.92,488.93
2018,12,17,11,0,936.0,64.0,3.3,11.5,502.0,594.42,485.78
2018,12,17,11,15,943.0,64.5,3.3,11.85,518.0,586.93,477.79
2018,12,17,11,30,950.0,65.0,3.3,12.2,534.0,576.22,467.12
2018,12,17,11,45,953.5,65.0,3.3,12.5,542.0,559.96,452.01
2018,12,17,12,0,957.0,65.0,3.3,12.8,550.0,540.63,434.22
2018,12,17,12,15,957.5,65.0,3.25,13.0,550.5,516.88,412.65
2018,12,17,12,30,958.0,65.0,3.2,13.2,551.0,490.33,388.45
2018,12,17,12,45,953.5,65.0,3.15,13.45,542.5,459.01,359.97
2018,12,17,13,0,949.0,65.0,3.1,13.7,534.0,425.42,329.13
2018,12,17,13,15,941.0,64.0,3.05,13.75,517.5,387.55,294.59
2018,12,17,13,30,933.0,63.0,3.0,13.8,501.0,348.02,258.13
2018,12,17,13,45,923.0,62.0,2.9,13.85,478.5,306.47,219.62
2018,12,17,14,0,913.0,61.0,2.8,13.9,456.0,263.8,180.2
2018,12,17,14,15,898.5,59.0,2.6,13.7,426.5,218.52,139.67
2018,12,17,14,30,884.0,57.0,2.4,13.5,397.0,172.95,101.01
2018,12,17,14,45,862.0,55.0,2.2,13.35,362.0,126.6,66.45
2018,12,17,15,0,840.0,53.0,2.0,13.2,327.0,81.08,40.79
2018,12,17,15,15,805.0,50.0,1.85,12.45,286.5,37.14,27.89
2018,12,17,15,30,770.0,47.0,1.7,11.7,246.0,35.77,26.74
2018,12,17,15,45,643.0,48.5,1.5,11.0,195.0,38.38,29.06
2018,12,17,16,0,516.0,50.0,1.3,10.3,144.0,38.07,28.59
2018,12,17,16,15,450.5,39.5,1.35,9.55,105.5,30.65,21.58
2018,12,17,16,30,385.0,29.0,1.4,8.8,67.0,22.95,13.77
2018,12,17,16,45,262.5,20.0,1.45,8.05,40.0,16.31,0.0
2018,12,17,17,0,140.0,11.0,1.5,7.3,13.0,10.48,0.0
2018,12,17,17,15,70.0,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.0,5.0,1.2,0.2,5.5,0.0,0.0
2018,12,18,7,30,126.0,10.0,1.3,0.9,11.0,56.98,0.0
2018,12,18,7,45,287.0,19.0,1.35,1.6,40.5,153.06,0.0
2018,12,18,8,0,448.0,28.0,1.4,2.3,70.0,246.04,187.07
2018,12,18,8,15,550.0,33.5,1.7,3.0,112.0,311.54,255.41
2018,12,18,8,30,652.0,39.0,2.0,3.7,154.0,379.92,317.26
2018,12,18,8,45,706.0,43.0,2.3,4.35,196.5,424.73,357.91
2018,12,18,9,0,760.0,47.0,2.6,5.0,239.0,469.37,396.87
2018,12,18,9,15,794.5,49.5,2.7,5.45,279.0,501.01,423.68
2018,12,18,9,30,829.0,52.0,2.8,5.9,319.0,527.37,445.32
2018,12,18,9,45,851.0,53.5,2.9,6.3,353.5,547.18,460.96
2018,12,18,10,0,873.0,55.0,3.0,6.7,388.0,564.59,474.14
2018,12,18,10,15,887.5,56.5,2.9,7.05,417.0,575.05,480.81
2018,12,18,10,30,902.0,58.0,2.8,7.4,446.0,582.58,484.85
2018,12,18,10,45,912.5,59.0,2.75,7.7,468.5,584.22,484.27
2018,12,18,11,0,923.0,60.0,2.7,8.0,491.0,582.72,481.04
2018,12,18,11,15,871.0,74.0,2.55,8.25,491.5,559.82,460.24
2018,12,18,11,30,819.0,88.0,2.4,8.5,492.0,532.59,436.2
2018,12,18,11,45,682.5,123.5,2.3,8.75,463.5,482.2,393.76
2018,12,18,12,0,546.0,159.0,2.2,9.0,435.0,430.01,350.19
2018,12,18,12,15,630.5,138.0,2.1,9.2,457.0,435.76,352.77
2018,12,18,12,30,715.0,117.0,2.0,9.4,479.0,433.0,347.52
2018,12,18,12,45,811.5,93.0,1.9,9.55,498.5,427.32,338.97
2018,12,18,13,0,908.0,69.0,1.8,9.7,518.0,414.39,323.46
2018,12,18,13,15,911.5,65.5,1.75,9.8,505.0,379.58,291.06
2018,12,18,13,30,915.0,62.0,1.7,9.9,492.0,342.42,256.2
2018,12,18,13,45,905.5,61.0,1.6,9.95,470.0,301.8,218.33
2018,12,18,14,0,896.0,60.0,1.5,10.0,448.0,260.04,179.5
2018,12,18,14,15,880.0,58.5,1.45,9.9,419.0,215.71,139.62
2018,12,18,14,30,864.0,57.0,1.4,9.8,390.0,171.24,101.6
2018,12,18,14,45,840.5,55.0,1.35,9.7,355.0,125.71,67.25
2018,12,18,15,0,817.0,53.0,1.3,9.6,320.0,76.61,37.67
2018,12,18,15,15,783.5,50.5,1.15,9.1,281.0,37.47,28.62
2018,12,18,15,30,750.0,48.0,1.0,8.6,242.0,36.55,27.84
2018,12,18,15,45,677.0,45.5,0.9,8.05,198.0,35.66,26.98
2018,12,18,16,0,604.0,43.0,0.8,7.5,154.0,34.98,26.18
2018,12,18,16,15,505.5,36.0,0.9,6.85,112.0,27.5,19.06
2018,12,18,16,30,407.0,29.0,1.0,6.2,70.0,22.92,14.0
2018,12,18,16,45,269.0,20.0,1.05,5.55,41.5,16.26,0.0
2018,12,18,17,0,131.0,11.0,1.1,4.9,13.0,10.48,0.0
2018,12,18,17,15,65.5,5.5,1.1,4.65,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,7,15,14.0,3.5,0.7,-0.3,3.5,0.0,0.0
2018,12,19,7,30,28.0,7.0,0.7,0.1,7.0,17.18,0.0
2018,12,19,7,45,64.0,20.5,0.65,0.5,25.0,58.41,0.0
2018,12,19,8,0,100.0,34.0,0.6,0.9,43.0,99.47,73.8
2018,12,19,8,15,148.5,49.0,0.65,1.35,70.5,139.73,114.33
2018,12,19,8,30,197.0,64.0,0.7,1.8,98.0,182.04,152.82
2018,12,19,8,45,250.5,76.5,0.75,2.2,131.5,225.06,191.08
2018,12,19,9,0,304.0,89.0,0.8,2.6,165.0,278.68,237.2
2018,12,19,9,15,363.0,96.5,0.75,3.1,202.0,321.18,272.69
2018,12,19,9,30,422.0,104.0,0.7,3.6,239.0,364.11,307.48
2018,12,19,9,45,431.5,115.5,0.7,4.1,266.5,383.58,322.22
2018,12,19,10,0,441.0,127.0,0.7,4.6,294.0,401.46,335.44
2018,12,19,10,15,438.5,138.0,0.9,5.3,315.0,410.26,341.87
2018,12,19,10,30,436.0,149.0,1.1,6.0,336.0,417.25,346.67
2018,12,19,10,45,408.5,163.5,1.3,6.7,346.0,412.0,341.27
2018,12,19,11,0,381.0,178.0,1.5,7.4,356.0,398.77,329.56
2018,12,19,11,15,374.0,186.0,1.6,7.7,365.5,396.07,326.47
2018,12,19,11,30,367.0,194.0,1.7,8.0,375.0,392.11,322.23
2018,12,19,11,45,304.0,208.0,1.75,8.3,359.5,364.18,298.43
2018,12,19,12,0,241.0,222.0,1.8,8.6,344.0,333.49,272.66
2018,12,19,12,15,252.0,221.0,1.8,8.75,348.5,332.16,270.78
2018,12,19,12,30,263.0,220.0,1.8,8.9,353.0,325.87,264.62
2018,12,19,12,45,287.5,213.5,1.8,9.0,357.0,318.79,257.64
2018,12,19,13,0,312.0,207.0,1.8,9.1,361.0,309.61,248.6
2018,12,19,13,15,333.0,196.5,1.75,9.1,356.5,293.45,233.62
2018,12,19,13,30,354.0,186.0,1.7,9.1,352.0,275.26,216.57
2018,12,19,13,45,361.5,175.0,1.65,9.1,338.0,250.86,194.46
2018,12,19,14,0,369.0,164.0,1.6,9.1,324.0,225.36,171.3
2018,12,19,14,15,336.0,157.5,1.5,8.95,296.0,194.79,145.83
2018,12,19,14,30,303.0,151.0,1.4,8.8,268.0,166.51,123.2
2018,12,19,14,45,309.0,136.0,1.25,8.7,246.0,138.06,100.16
2018,12,19,15,0,315.0,121.0,1.1,8.6,224.0,108.95,79.56
2018,12,19,15,15,422.0,94.5,1.0,8.15,215.0,67.85,56.29
2018,12,19,15,30,529.0,68.0,0.9,7.7,206.0,49.23,39.49
2018,12,19,15,45,457.5,63.5,0.8,7.25,168.0,47.56,37.91
2018,12,19,16,0,386.0,59.0,0.7,6.8,130.0,44.59,34.97
2018,12,19,16,15,314.0,47.0,0.75,6.55,95.0,36.09,26.79
2018,12,19,16,30,242.0,35.0,0.8,6.3,60.0,27.32,17.82
2018,12,19,16,45,153.0,22.0,0.85,6.05,35.0,17.41,0.51
2018,12,19,17,0,64.0,9.0,0.9,5.8,10.0,8.58,0.0
2018,12,19,17,15,32.0,4.5,0.9,5.7,5.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.55,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.7,3.0,6.6,0.0
2018,12,20,7,45,5.0,5.5,1.7,4.85,5.5,7.17,0.0
2018,12,20,8,0,0.0,8.0,1.8,5.0,8.0,7.4,0.2
2018,12,20,8,15,0.0,11.0,1.85,5.15,11.0,10.18,3.1
2018,12,20,8,30,0.0,14.0,1.9,5.3,14.0,12.97,5.7
2018,12,20,8,45,0.0,17.5,2.0,5.45,17.5,16.21,8.66
2018,12,20,9,0,0.0,21.0,2.1,5.6,21.0,19.47,11.6
2018,12,20,9,15,0.0,22.5,2.2,5.8,22.5,20.86,12.85
2018,12,20,9,30,0.0,24.0,2.3,6.0,24.0,22.26,14.07
2018,12,20,9,45,0.0,31.0,2.45,6.25,31.0,28.77,19.77
2018,12,20,10,0,0.0,38.0,2.6,6.5,38.0,35.29,25.44
2018,12,20,10,15,0.0,34.0,2.65,6.65,34.0,31.57,22.11
2018,12,20,10,30,0.0,30.0,2.7,6.8,30.0,27.85,18.8
2018,12,20,10,45,0.0,34.5,2.75,7.0,34.5,32.04,22.41
2018,12,20,11,0,0.0,39.0,2.8,7.2,39.0,36.23,26.01
2018,12,20,11,15,0.0,35.0,2.9,7.3,35.0,32.51,22.72
2018,12,20,11,30,0.0,31.0,3.0,7.4,31.0,28.8,19.46
2018,12,20,11,45,0.0,38.0,3.1,7.55,38.0,35.31,25.09
2018,12,20,12,0,0.0,45.0,3.2,7.7,45.0,41.83,30.7
2018,12,20,12,15,0.0,42.5,3.25,7.8,42.5,39.51,28.66
2018,12,20,12,30,0.0,40.0,3.3,7.9,40.0,37.18,26.64
2018,12,20,12,45,0.0,39.5,3.35,8.05,39.5,36.71,26.23
2018,12,20,13,0,0.0,39.0,3.4,8.2,39.0,36.24,25.83
2018,12,20,13,15,0.0,37.5,3.45,8.3,37.5,34.84,24.63
2018,12,20,13,30,0.0,36.0,3.5,8.4,36.0,33.44,23.43
2018,12,20,13,45,0.0,36.5,3.5,8.55,36.5,33.9,23.85
2018,12,20,14,0,0.0,37.0,3.5,8.7,37.0,34.37,24.28
2018,12,20,14,15,0.0,29.0,3.85,9.55,29.0,26.92,17.77
2018,12,20,14,30,0.0,21.0,4.2,10.4,21.0,19.48,11.28
2018,12,20,14,45,0.0,20.0,4.5,11.25,20.0,18.55,10.44
2018,12,20,15,0,0.0,19.0,4.8,12.1,19.0,17.62,9.6
2018,12,20,15,15,0.0,18.5,4.9,12.65,18.5,17.15,9.84
2018,12,20,15,30,0.0,18.0,5.0,13.2,18.0,16.68,9.37
2018,12,20,15,45,0.0,16.5,5.05,13.8,16.5,15.29,8.04
2018,12,20,16,0,0.0,15.0,5.1,14.4,15.0,13.89,6.67
2018,12,20,16,15,0.0,12.5,5.45,14.75,12.5,11.57,4.45
2018,12,20,16,30,0.0,10.0,5.8,15.1,10.0,9.26,2.05
2018,12,20,16,45,5.5,7.0,6.1,15.45,7.0,6.57,0.0
2018,12,20,17,0,11.0,4.0,6.4,15.8,4.0,3.81,0.0
2018,12,20,17,15,5.5,2.0,6.55,16.1,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.8,16.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.2,16.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
