Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,21,7,15,39.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,12,21,7,30,78.0,8.0,4.2,13.2,8.0,36.72,0.0
2018,12,21,7,45,181.5,17.5,4.4,13.3,30.0,106.7,0.0
2018,12,21,8,0,285.0,27.0,4.6,13.4,52.0,179.92,128.56
2018,12,21,8,15,408.0,34.0,4.7,13.55,92.0,250.01,198.64
2018,12,21,8,30,531.0,41.0,4.8,13.7,132.0,325.79,265.46
2018,12,21,8,45,445.5,45.5,4.95,13.8,136.0,297.62,246.0
2018,12,21,9,0,360.0,50.0,5.1,13.9,140.0,264.69,220.52
2018,12,21,9,15,267.5,81.5,5.15,14.0,154.5,251.74,209.73
2018,12,21,9,30,175.0,113.0,5.2,14.1,169.0,229.14,190.09
2018,12,21,9,45,105.0,95.0,5.3,14.2,129.5,160.2,131.79
2018,12,21,10,0,35.0,77.0,5.4,14.3,90.0,94.62,75.48
2018,12,21,10,15,36.5,101.5,5.4,14.45,116.0,120.29,96.96
2018,12,21,10,30,38.0,126.0,5.4,14.6,142.0,145.67,117.93
2018,12,21,10,45,44.5,121.5,5.4,14.75,141.5,143.53,115.97
2018,12,21,11,0,51.0,117.0,5.4,14.9,141.0,141.49,114.11
2018,12,21,11,15,52.5,111.0,5.25,15.0,136.5,135.2,108.66
2018,12,21,11,30,54.0,105.0,5.1,15.1,132.0,132.61,106.3
2018,12,21,11,45,31.0,93.5,4.95,15.2,109.0,104.71,82.65
2018,12,21,12,0,8.0,82.0,4.8,15.3,86.0,80.31,62.01
2018,12,21,12,15,4.5,97.5,4.7,15.25,100.0,92.94,72.52
2018,12,21,12,30,1.0,113.0,4.6,15.2,114.0,105.6,83.05
2018,12,21,12,45,0.5,97.0,4.5,15.15,97.5,90.47,70.48
2018,12,21,13,0,0.0,81.0,4.4,15.1,81.0,75.42,57.97
2018,12,21,13,15,4.0,88.0,4.3,14.85,90.0,83.29,64.61
2018,12,21,13,30,8.0,95.0,4.2,14.6,99.0,90.7,70.82
2018,12,21,13,45,41.5,108.5,4.05,14.4,127.0,110.71,86.66
2018,12,21,14,0,75.0,122.0,3.9,14.2,155.0,125.96,98.07
2018,12,21,14,15,38.0,83.5,3.85,13.95,100.0,83.64,63.91
2018,12,21,14,30,1.0,45.0,3.8,13.7,45.0,41.95,30.25
2018,12,21,14,45,67.5,61.0,3.7,13.45,83.0,60.53,43.4
2018,12,21,15,0,134.0,77.0,3.6,13.2,121.0,68.33,48.99
2018,12,21,15,15,143.5,58.0,3.55,12.9,100.0,45.76,35.57
2018,12,21,15,30,153.0,39.0,3.5,12.6,79.0,27.49,19.17
2018,12,21,15,45,76.5,30.5,3.4,12.25,50.5,24.97,16.85
2018,12,21,16,0,0.0,22.0,3.3,11.9,22.0,20.39,12.62
2018,12,21,16,15,0.0,18.0,3.25,11.55,18.0,16.68,9.1
2018,12,21,16,30,0.0,14.0,3.2,11.2,14.0,12.97,5.35
2018,12,21,16,45,7.5,9.5,3.15,10.85,9.5,8.92,0.0
2018,12,21,17,0,15.0,5.0,3.1,10.5,5.0,4.77,0.0
2018,12,21,17,15,7.5,2.5,3.3,10.05,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.6,6.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.25,1.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,32.0,3.5,2.4,2.15,3.5,0.0,0.0
2018,12,22,7,30,64.0,7.0,2.6,2.5,7.0,30.51,0.0
2018,12,22,7,45,225.0,19.0,2.75,2.9,36.0,124.77,0.0
2018,12,22,8,0,386.0,31.0,2.9,3.3,65.0,226.74,166.86
2018,12,22,8,15,486.0,38.5,3.05,3.8,105.5,290.53,237.73
2018,12,22,8,30,586.0,46.0,3.2,4.3,146.0,357.96,299.48
2018,12,22,8,45,647.0,51.0,3.3,4.8,188.5,401.57,339.45
2018,12,22,9,0,708.0,56.0,3.4,5.3,231.0,450.41,382.05
2018,12,22,9,15,746.5,59.0,3.55,5.65,271.0,484.51,411.43
2018,12,22,9,30,785.0,62.0,3.7,6.0,311.0,517.04,438.52
2018,12,22,9,45,811.5,64.0,3.8,6.4,346.5,539.83,456.71
2018,12,22,10,0,838.0,66.0,3.9,6.8,382.0,560.24,472.42
2018,12,22,10,15,853.5,68.0,3.9,7.05,411.5,571.74,480.56
2018,12,22,10,30,869.0,70.0,3.9,7.3,441.0,580.36,486.1
2018,12,22,10,45,880.5,71.0,3.9,7.55,464.0,582.58,486.32
2018,12,22,11,0,892.0,72.0,3.9,7.8,487.0,579.49,482.19
2018,12,22,11,15,893.0,74.5,3.8,8.05,501.5,571.71,473.82
2018,12,22,11,30,894.0,77.0,3.7,8.3,516.0,560.95,462.92
2018,12,22,11,45,903.5,75.5,3.6,8.5,525.5,547.49,449.83
2018,12,22,12,0,913.0,74.0,3.5,8.7,535.0,530.93,433.98
2018,12,22,12,15,906.0,75.5,3.45,8.85,533.5,506.5,411.75
2018,12,22,12,30,899.0,77.0,3.4,9.0,532.0,479.72,387.27
2018,12,22,12,45,898.0,76.0,3.3,9.15,525.5,450.82,360.52
2018,12,22,13,0,897.0,75.0,3.2,9.3,519.0,419.59,331.33
2018,12,22,13,15,899.0,72.0,3.15,9.3,506.5,385.33,299.3
2018,12,22,13,30,901.0,69.0,3.1,9.3,494.0,348.83,264.76
2018,12,22,13,45,891.0,67.5,3.05,9.35,472.0,308.26,226.66
2018,12,22,14,0,881.0,66.0,3.0,9.4,450.0,266.62,187.58
2018,12,22,14,15,864.5,64.0,2.85,9.3,421.0,222.43,147.29
2018,12,22,14,30,848.0,62.0,2.7,9.2,392.0,174.14,105.37
2018,12,22,14,45,756.0,69.0,2.55,9.15,344.0,130.09,74.15
2018,12,22,15,0,664.0,76.0,2.4,9.1,296.0,89.16,51.23
2018,12,22,15,15,703.5,63.5,2.05,8.6,271.5,48.83,38.99
2018,12,22,15,30,743.0,51.0,1.7,8.1,247.0,38.97,30.08
2018,12,22,15,45,695.5,46.5,1.4,7.6,205.5,36.41,27.71
2018,12,22,16,0,648.0,42.0,1.1,7.1,164.0,33.87,25.24
2018,12,22,16,15,568.5,36.0,1.05,6.35,123.0,29.87,21.3
2018,12,22,16,30,489.0,30.0,1.0,5.6,82.0,25.89,16.85
2018,12,22,16,45,331.5,21.5,1.0,4.9,49.5,17.51,3.0
2018,12,22,17,0,174.0,13.0,1.0,4.2,17.0,12.39,0.0
2018,12,22,17,15,87.0,6.5,1.0,4.0,8.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,41.0,3.5,0.75,-1.65,3.5,0.0,0.0
2018,12,23,7,30,82.0,7.0,0.8,-1.2,7.0,37.15,0.0
2018,12,23,7,45,244.0,17.0,0.8,-0.7,34.5,113.78,0.0
2018,12,23,8,0,406.0,27.0,0.8,-0.2,62.0,231.06,169.36
2018,12,23,8,15,499.5,34.5,0.75,0.3,102.0,286.61,234.25
2018,12,23,8,30,593.0,42.0,0.7,0.8,142.0,351.9,293.06
2018,12,23,8,45,662.0,45.5,0.65,1.3,185.5,402.97,337.57
2018,12,23,9,0,731.0,49.0,0.6,1.8,229.0,454.35,380.32
2018,12,23,9,15,767.0,51.5,0.55,2.55,268.5,486.71,405.82
2018,12,23,9,30,803.0,54.0,0.5,3.3,308.0,517.52,428.95
2018,12,23,9,45,827.5,56.5,0.5,4.05,343.5,540.01,445.1
2018,12,23,10,0,852.0,59.0,0.5,4.8,379.0,556.75,456.34
2018,12,23,10,15,868.0,61.0,0.6,5.5,409.0,568.97,464.83
2018,12,23,10,30,884.0,63.0,0.7,6.2,439.0,578.33,470.85
2018,12,23,10,45,894.0,64.0,0.8,6.9,462.0,580.15,470.92
2018,12,23,11,0,904.0,65.0,0.9,7.6,485.0,578.92,468.49
2018,12,23,11,15,909.5,66.5,1.0,8.05,501.0,572.63,462.4
2018,12,23,11,30,915.0,68.0,1.1,8.5,517.0,563.24,453.69
2018,12,23,11,45,915.5,68.5,1.15,8.9,524.5,547.12,439.33
2018,12,23,12,0,916.0,69.0,1.2,9.3,532.0,528.12,422.49
2018,12,23,12,15,916.0,69.5,1.3,9.6,533.0,506.1,403.36
2018,12,23,12,30,916.0,70.0,1.4,9.9,534.0,481.38,381.58
2018,12,23,12,45,912.0,70.0,1.55,10.15,527.0,451.91,355.78
2018,12,23,13,0,908.0,70.0,1.7,10.4,520.0,420.21,327.44
2018,12,23,13,15,899.5,69.5,1.75,10.5,505.0,384.39,295.05
2018,12,23,13,30,891.0,69.0,1.8,10.6,490.0,346.97,260.71
2018,12,23,13,45,767.0,89.0,1.9,10.7,440.0,292.27,215.33
2018,12,23,14,0,643.0,109.0,2.0,10.8,390.0,244.25,176.37
2018,12,23,14,15,431.5,129.5,1.95,10.7,313.0,190.07,137.39
2018,12,23,14,30,220.0,150.0,1.9,10.6,236.0,155.79,117.32
2018,12,23,14,45,156.0,126.5,1.9,10.5,185.0,121.74,92.14
2018,12,23,15,0,92.0,103.0,1.9,10.4,134.0,90.73,69.8
2018,12,23,15,15,46.0,80.0,1.7,9.9,95.5,70.51,58.34
2018,12,23,15,30,0.0,57.0,1.5,9.4,57.0,52.9,42.54
2018,12,23,15,45,0.0,46.5,1.35,8.9,46.5,43.21,33.73
2018,12,23,16,0,0.0,36.0,1.2,8.4,36.0,33.43,24.7
2018,12,23,16,15,0.0,26.5,1.3,8.15,26.5,24.59,16.41
2018,12,23,16,30,0.0,17.0,1.4,7.9,17.0,15.76,7.98
2018,12,23,16,45,8.0,10.5,1.55,7.7,10.5,9.86,0.0
2018,12,23,17,0,16.0,4.0,1.7,7.5,4.0,3.81,0.0
2018,12,23,17,15,8.0,2.0,1.8,7.6,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.5,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,81.0,7.0,1.4,0.7,7.0,36.72,0.0
2018,12,24,7,45,266.0,17.5,1.5,1.3,36.5,122.85,0.0
2018,12,24,8,0,451.0,28.0,1.6,1.9,66.0,242.79,175.58
2018,12,24,8,15,549.5,34.0,1.85,2.4,107.5,308.61,251.79
2018,12,24,8,30,648.0,40.0,2.1,2.9,149.0,376.0,313.91
2018,12,24,8,45,630.0,50.5,2.35,3.35,180.0,396.01,334.72
2018,12,24,9,0,612.0,61.0,2.6,3.8,211.0,409.21,348.29
2018,12,24,9,15,723.0,57.5,2.65,4.15,264.0,469.88,399.9
2018,12,24,9,30,834.0,54.0,2.7,4.5,317.0,534.52,452.94
2018,12,24,9,45,859.0,55.5,2.75,4.8,353.0,552.98,467.49
2018,12,24,10,0,884.0,57.0,2.8,5.1,389.0,572.6,482.58
2018,12,24,10,15,900.5,58.5,2.75,5.4,419.5,584.75,490.86
2018,12,24,10,30,917.0,60.0,2.7,5.7,450.0,593.96,496.49
2018,12,24,10,45,928.5,61.0,2.65,6.05,474.0,596.66,496.65
2018,12,24,11,0,940.0,62.0,2.6,6.4,498.0,596.18,494.11
2018,12,24,11,15,947.0,62.5,2.55,6.65,514.5,589.4,486.63
2018,12,24,11,30,954.0,63.0,2.5,6.9,531.0,579.4,476.45
2018,12,24,11,45,958.0,63.0,2.45,7.15,540.0,564.08,461.89
2018,12,24,12,0,962.0,63.0,2.4,7.4,549.0,545.65,444.62
2018,12,24,12,15,962.5,63.0,2.35,7.6,550.0,522.49,423.38
2018,12,24,12,30,963.0,63.0,2.3,7.8,551.0,496.49,399.47
2018,12,24,12,45,961.5,62.5,2.25,8.0,544.5,466.42,371.83
2018,12,24,13,0,960.0,62.0,2.2,8.2,538.0,433.85,341.62
2018,12,24,13,15,954.5,61.0,2.15,8.25,523.5,397.04,307.59
2018,12,24,13,30,949.0,60.0,2.1,8.3,509.0,358.32,271.36
2018,12,24,13,45,940.0,59.0,2.05,8.4,487.0,316.89,232.43
2018,12,24,14,0,931.0,58.0,2.0,8.5,465.0,274.19,192.28
2018,12,24,14,15,917.5,56.5,1.95,8.4,436.5,229.1,150.96
2018,12,24,14,30,904.0,55.0,1.9,8.3,408.0,183.54,110.98
2018,12,24,14,45,883.5,52.5,1.85,8.25,373.0,136.18,73.65
2018,12,24,15,0,863.0,50.0,1.8,8.2,338.0,89.46,44.33
2018,12,24,15,15,833.5,47.5,1.55,7.65,298.5,43.54,34.33
2018,12,24,15,30,804.0,45.0,1.3,7.1,259.0,37.92,29.27
2018,12,24,15,45,758.5,41.5,1.1,6.55,216.5,35.2,26.76
2018,12,24,16,0,713.0,38.0,0.9,6.0,174.0,30.15,22.0
2018,12,24,16,15,637.0,33.5,0.95,5.4,132.0,27.4,19.2
2018,12,24,16,30,561.0,29.0,1.0,4.8,90.0,24.76,16.06
2018,12,24,16,45,388.0,21.5,1.05,4.25,54.5,19.0,5.29
2018,12,24,17,0,215.0,14.0,1.1,3.7,19.0,13.34,0.0
2018,12,24,17,15,107.5,7.0,1.15,3.55,9.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,7,15,5.0,1.5,1.15,-1.5,1.5,0.0,0.0
2018,12,25,7,30,10.0,3.0,1.3,-0.8,3.0,6.56,0.0
2018,12,25,7,45,9.5,15.5,1.4,-0.1,16.0,18.56,0.0
2018,12,25,8,0,9.0,28.0,1.5,0.6,29.0,36.22,22.14
2018,12,25,8,15,40.5,45.5,1.55,1.15,52.0,71.22,55.81
2018,12,25,8,30,72.0,63.0,1.6,1.7,75.0,113.17,93.69
2018,12,25,8,45,93.5,79.0,1.65,2.2,99.0,141.71,119.55
2018,12,25,9,0,115.0,95.0,1.7,2.7,123.0,170.63,145.29
2018,12,25,9,15,346.0,90.5,1.6,3.35,195.0,304.71,261.27
2018,12,25,9,30,577.0,86.0,1.5,4.0,267.0,432.25,366.67
2018,12,25,9,45,699.0,76.0,1.35,4.6,320.5,492.93,413.9
2018,12,25,10,0,821.0,66.0,1.2,5.2,374.0,551.05,457.76
2018,12,25,10,15,752.0,84.0,1.1,5.75,383.0,534.28,441.36
2018,12,25,10,30,683.0,102.0,1.0,6.3,392.0,512.33,421.57
2018,12,25,10,45,515.5,143.0,0.95,6.85,368.5,452.26,371.56
2018,12,25,11,0,348.0,184.0,0.9,7.4,345.0,388.14,318.35
2018,12,25,11,15,323.5,194.5,0.85,7.65,348.5,378.89,310.04
2018,12,25,11,30,299.0,205.0,0.8,7.9,352.0,368.87,300.68
2018,12,25,11,45,301.5,208.5,0.75,8.15,359.0,365.32,296.66
2018,12,25,12,0,304.0,212.0,0.7,8.4,366.0,360.65,291.63
2018,12,25,12,15,353.5,203.0,0.8,8.55,382.5,365.18,294.58
2018,12,25,12,30,403.0,194.0,0.9,8.7,399.0,369.19,296.54
2018,12,25,12,45,494.5,171.0,1.0,8.85,419.0,371.05,296.05
2018,12,25,13,0,586.0,148.0,1.1,9.0,439.0,366.55,289.49
2018,12,25,13,15,467.0,167.5,1.05,9.0,395.5,318.81,250.58
2018,12,25,13,30,348.0,187.0,1.0,9.0,352.0,277.71,217.93
2018,12,25,13,45,353.5,173.0,1.0,9.0,334.0,250.64,194.17
2018,12,25,14,0,359.0,159.0,1.0,9.0,316.0,222.75,169.39
2018,12,25,14,15,255.0,140.0,0.95,8.9,248.0,168.63,127.36
2018,12,25,14,30,151.0,121.0,0.9,8.8,180.0,127.13,96.79
2018,12,25,14,45,200.0,119.0,0.85,8.75,190.0,117.48,86.99
2018,12,25,15,0,249.0,117.0,0.8,8.7,200.0,106.14,78.02
2018,12,25,15,15,152.5,107.5,0.7,8.35,156.5,87.52,73.92
2018,12,25,15,30,56.0,98.0,0.6,8.0,113.0,82.27,69.29
2018,12,25,15,45,183.0,76.5,0.55,7.65,114.0,59.88,49.01
2018,12,25,16,0,310.0,55.0,0.5,7.3,115.0,41.1,31.82
2018,12,25,16,15,395.0,44.0,0.5,6.95,100.5,34.13,25.15
2018,12,25,16,30,480.0,33.0,0.5,6.6,86.0,26.25,17.31
2018,12,25,16,45,322.5,24.0,0.45,6.25,52.5,19.71,6.34
2018,12,25,17,0,165.0,15.0,0.4,5.9,19.0,14.3,0.0
2018,12,25,17,15,82.5,7.5,0.45,5.75,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,26,7,15,25.5,3.0,1.45,-1.9,3.0,0.0,0.0
2018,12,26,7,30,51.0,6.0,1.7,-1.3,6.0,5.72,0.0
2018,12,26,7,45,174.5,17.5,1.95,-0.7,30.0,86.12,0.0
2018,12,26,8,0,298.0,29.0,2.2,-0.1,54.0,184.6,132.0
2018,12,26,8,15,417.5,38.0,2.15,0.4,95.0,257.81,212.26
2018,12,26,8,30,537.0,47.0,2.1,0.9,136.0,334.6,281.93
2018,12,26,8,45,598.0,52.5,2.1,1.4,177.5,382.09,325.04
2018,12,26,9,0,659.0,58.0,2.1,1.9,219.0,430.08,366.91
2018,12,26,9,15,698.5,62.5,2.0,2.6,258.5,465.32,396.16
2018,12,26,9,30,738.0,67.0,1.9,3.3,298.0,496.74,421.1
2018,12,26,9,45,765.0,70.0,1.8,4.05,333.5,520.92,439.04
2018,12,26,10,0,792.0,73.0,1.7,4.8,369.0,542.82,454.43
2018,12,26,10,15,811.0,75.0,1.65,5.5,399.0,556.56,463.14
2018,12,26,10,30,830.0,77.0,1.6,6.2,429.0,567.53,469.36
2018,12,26,10,45,842.5,78.5,1.5,6.85,453.0,571.35,469.53
2018,12,26,11,0,855.0,80.0,1.4,7.5,477.0,572.17,467.19
2018,12,26,11,15,863.0,81.0,1.4,7.9,493.5,566.89,461.07
2018,12,26,11,30,871.0,82.0,1.4,8.3,510.0,558.56,452.48
2018,12,26,11,45,875.0,82.5,1.35,8.65,519.0,544.59,439.15
2018,12,26,12,0,879.0,83.0,1.3,9.0,528.0,527.71,423.39
2018,12,26,12,15,884.5,81.5,1.3,9.15,530.0,506.66,404.73
2018,12,26,12,30,890.0,80.0,1.3,9.3,532.0,482.78,383.45
2018,12,26,12,45,894.0,77.0,1.3,9.45,526.5,454.93,358.56
2018,12,26,13,0,898.0,74.0,1.3,9.6,521.0,424.15,330.74
2018,12,26,13,15,891.5,73.5,1.3,9.6,507.0,389.48,299.47
2018,12,26,13,30,885.0,73.0,1.3,9.6,493.0,353.07,266.16
2018,12,26,13,45,874.5,72.0,1.35,9.6,472.0,310.72,227.72
2018,12,26,14,0,864.0,71.0,1.4,9.6,451.0,269.76,190.04
2018,12,26,14,15,848.5,69.0,1.35,9.45,423.0,226.14,150.64
2018,12,26,14,30,833.0,67.0,1.3,9.3,395.0,182.42,112.6
2018,12,26,14,45,810.0,65.0,1.3,9.2,361.5,138.02,77.65
2018,12,26,15,0,787.0,63.0,1.3,9.1,328.0,94.7,49.97
2018,12,26,15,15,754.0,60.0,1.15,8.5,289.5,51.75,41.66
2018,12,26,15,30,721.0,57.0,1.0,7.9,251.0,43.96,34.7
2018,12,26,15,45,671.0,52.0,0.9,7.3,209.5,41.11,32.09
2018,12,26,16,0,621.0,47.0,0.8,6.7,168.0,38.29,29.37
2018,12,26,16,15,539.5,40.5,0.85,5.95,127.0,31.03,22.47
2018,12,26,16,30,458.0,34.0,0.9,5.2,86.0,27.08,18.19
2018,12,26,16,45,306.5,24.5,1.0,4.45,52.5,20.09,7.31
2018,12,26,17,0,155.0,15.0,1.1,3.7,19.0,14.3,0.0
2018,12,26,17,15,77.5,7.5,1.1,3.4,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,27,7,15,6.0,1.0,1.35,-1.75,1.0,0.0,0.0
2018,12,27,7,30,12.0,2.0,1.6,-1.3,2.0,1.91,0.0
2018,12,27,7,45,6.0,10.5,1.85,-0.85,10.5,12.39,0.0
2018,12,27,8,0,0.0,19.0,2.1,-0.4,19.0,17.63,7.7
2018,12,27,8,15,0.0,30.0,2.15,-0.1,30.0,27.87,18.53
2018,12,27,8,30,0.0,41.0,2.2,0.2,41.0,38.7,28.64
2018,12,27,8,45,0.0,55.0,2.25,0.45,55.0,52.77,41.49
2018,12,27,9,0,0.0,69.0,2.3,0.7,69.0,66.64,54.03
2018,12,27,9,15,11.0,91.0,2.3,1.05,94.5,95.13,79.48
2018,12,27,9,30,22.0,113.0,2.3,1.4,120.0,123.64,104.6
2018,12,27,9,45,38.0,131.0,2.25,1.75,144.5,156.91,133.58
2018,12,27,10,0,54.0,149.0,2.2,2.1,169.0,183.96,156.73
2018,12,27,10,15,56.5,159.5,2.25,2.65,182.0,194.56,165.23
2018,12,27,10,30,59.0,170.0,2.3,3.2,195.0,204.99,173.51
2018,12,27,10,45,30.0,128.5,2.35,3.8,141.0,142.79,119.42
2018,12,27,11,0,1.0,87.0,2.4,4.4,87.0,81.68,65.95
2018,12,27,11,15,0.5,73.0,2.45,4.85,73.0,68.22,54.14
2018,12,27,11,30,0.0,59.0,2.5,5.3,59.0,54.88,42.41
2018,12,27,11,45,0.0,51.5,2.55,5.75,51.5,47.89,36.23
2018,12,27,12,0,0.0,44.0,2.6,6.2,44.0,40.9,30.08
2018,12,27,12,15,0.0,41.5,2.55,6.45,41.5,38.57,28.02
2018,12,27,12,30,0.0,39.0,2.5,6.7,39.0,36.25,25.97
2018,12,27,12,45,0.0,81.5,2.5,6.9,81.5,75.9,60.25
2018,12,27,13,0,0.0,124.0,2.5,7.1,124.0,114.97,93.63
2018,12,27,13,15,7.0,139.0,2.45,7.15,142.5,130.76,106.92
2018,12,27,13,30,14.0,154.0,2.4,7.2,161.0,145.58,119.34
2018,12,27,13,45,33.0,162.0,2.3,7.25,177.0,155.04,126.76
2018,12,27,14,0,52.0,170.0,2.2,7.3,193.0,163.06,132.74
2018,12,27,14,15,28.0,127.5,2.1,7.2,140.0,119.52,96.69
2018,12,27,14,30,4.0,85.0,2.0,7.1,87.0,79.23,63.3
2018,12,27,14,45,24.0,87.5,1.85,7.05,96.0,81.36,64.42
2018,12,27,15,0,44.0,90.0,1.7,7.0,105.0,82.4,64.95
2018,12,27,15,15,155.5,95.0,1.65,6.85,138.5,74.9,58.71
2018,12,27,15,30,267.0,100.0,1.6,6.7,172.0,76.6,64.59
2018,12,27,15,45,220.0,82.5,1.55,6.55,135.5,64.25,53.23
2018,12,27,16,0,173.0,65.0,1.5,6.4,99.0,51.52,41.39
2018,12,27,16,15,119.0,48.0,1.45,6.15,68.5,38.76,29.39
2018,12,27,16,30,65.0,31.0,1.4,5.9,38.0,27.09,18.18
2018,12,27,16,45,38.0,19.0,1.35,5.65,22.5,16.91,5.71
2018,12,27,17,0,11.0,7.0,1.3,5.4,7.0,6.67,0.0
2018,12,27,17,15,5.5,3.5,1.45,5.45,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,28,7,15,5.0,1.5,4.45,13.5,1.5,0.0,0.0
2018,12,28,7,30,10.0,3.0,4.4,13.6,3.0,2.86,0.0
2018,12,28,7,45,5.0,10.5,4.35,13.7,10.5,11.99,0.0
2018,12,28,8,0,0.0,18.0,4.3,13.8,18.0,16.7,6.24
2018,12,28,8,15,0.0,28.5,4.25,14.0,28.5,26.47,16.16
2018,12,28,8,30,0.0,39.0,4.2,14.2,39.0,36.46,25.07
2018,12,28,8,45,0.0,47.5,4.2,14.4,47.5,44.48,32.18
2018,12,28,9,0,0.0,56.0,4.2,14.6,56.0,52.54,39.21
2018,12,28,9,15,12.0,76.0,4.15,14.8,80.0,79.24,62.09
2018,12,28,9,30,24.0,96.0,4.1,15.0,104.0,111.0,89.02
2018,12,28,9,45,15.0,78.5,4.05,15.2,83.5,85.56,67.33
2018,12,28,10,0,6.0,61.0,4.0,15.4,63.0,60.12,45.6
2018,12,28,10,15,3.0,51.5,4.05,15.6,52.5,49.57,36.54
2018,12,28,10,30,0.0,42.0,4.1,15.8,42.0,39.02,27.47
2018,12,28,10,45,0.0,61.0,4.2,16.0,61.0,56.73,42.33
2018,12,28,11,0,0.0,80.0,4.3,16.2,80.0,74.48,57.09
2018,12,28,11,15,0.0,57.5,4.3,16.35,57.5,53.48,39.4
2018,12,28,11,30,0.0,35.0,4.3,16.5,35.0,32.52,21.76
2018,12,28,11,45,0.0,30.0,4.3,16.65,30.0,27.87,17.83
2018,12,28,12,0,0.0,25.0,4.3,16.8,25.0,23.22,13.9
2018,12,28,12,15,0.0,26.0,4.25,16.85,26.0,24.15,14.68
2018,12,28,12,30,0.0,27.0,4.2,16.9,27.0,25.08,15.45
2018,12,28,12,45,0.0,29.0,4.1,16.95,29.0,26.94,17.02
2018,12,28,13,0,0.0,31.0,4.0,17.0,31.0,28.8,18.59
2018,12,28,13,15,0.0,27.5,3.85,16.95,27.5,25.54,15.87
2018,12,28,13,30,0.0,24.0,3.7,16.9,24.0,22.28,13.15
2018,12,28,13,45,0.0,33.5,3.55,16.9,33.5,31.11,20.62
2018,12,28,14,0,0.0,43.0,3.4,16.9,43.0,39.95,28.1
2018,12,28,14,15,0.0,39.0,3.1,16.8,39.0,36.22,25.01
2018,12,28,14,30,0.0,35.0,2.8,16.7,35.0,32.5,21.93
2018,12,28,14,45,0.0,27.0,2.45,16.55,27.0,25.05,15.67
2018,12,28,15,0,0.0,19.0,2.1,16.4,19.0,17.62,9.38
2018,12,28,15,15,0.0,17.0,1.9,16.15,17.0,15.76,7.82
2018,12,28,15,30,0.0,15.0,1.7,15.9,15.0,13.9,6.78
2018,12,28,15,45,0.0,13.5,1.5,15.6,13.5,12.5,5.52
2018,12,28,16,0,0.0,12.0,1.3,15.3,12.0,11.11,4.23
2018,12,28,16,15,0.0,10.0,1.35,15.1,10.0,9.26,2.49
2018,12,28,16,30,0.0,8.0,1.4,14.9,8.0,7.4,0.68
2018,12,28,16,45,0.0,5.5,1.4,14.65,5.5,5.09,0.0
2018,12,28,17,0,0.0,3.0,1.4,14.4,3.0,2.86,0.0
2018,12,28,17,15,0.0,1.5,1.45,14.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,13.0,2.0,1.0,6.75,2.0,0.0,0.0
2018,12,29,7,30,26.0,4.0,1.0,7.2,4.0,3.81,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.7,14.0,18.5,0.0
2018,12,29,8,0,0.0,24.0,1.1,8.2,24.0,23.57,11.38
2018,12,29,8,15,1.0,39.5,1.25,8.7,39.5,40.72,28.55
2018,12,29,8,30,2.0,55.0,1.4,9.2,55.0,56.88,43.09
2018,12,29,8,45,21.0,72.5,1.55,9.7,77.5,89.52,71.59
2018,12,29,9,0,40.0,90.0,1.7,10.2,100.0,117.91,96.24
2018,12,29,9,15,124.0,106.5,1.8,10.65,144.0,187.83,156.22
2018,12,29,9,30,208.0,123.0,1.9,11.1,188.0,260.22,216.86
2018,12,29,9,45,270.0,132.0,1.95,11.5,226.5,304.12,252.83
2018,12,29,10,0,332.0,141.0,2.0,11.9,265.0,348.22,288.33
2018,12,29,10,15,369.5,147.0,2.0,12.2,295.5,382.64,315.13
2018,12,29,10,30,407.0,153.0,2.0,12.5,326.0,407.56,334.05
2018,12,29,10,45,340.5,174.0,2.0,12.85,324.0,380.33,310.59
2018,12,29,11,0,274.0,195.0,2.0,13.2,322.0,359.86,292.65
2018,12,29,11,15,282.5,202.0,1.95,13.4,337.0,365.77,296.46
2018,12,29,11,30,291.0,209.0,1.9,13.6,352.0,370.39,299.04
2018,12,29,11,45,296.5,212.0,1.85,13.85,360.0,368.11,296.07
2018,12,29,12,0,302.0,215.0,1.8,14.1,368.0,364.62,292.12
2018,12,29,12,15,303.0,216.0,1.8,14.3,370.0,355.82,284.1
2018,12,29,12,30,304.0,217.0,1.8,14.5,372.0,346.03,275.21
2018,12,29,12,45,278.0,217.5,1.75,14.65,358.0,323.29,256.19
2018,12,29,13,0,252.0,218.0,1.7,14.8,344.0,301.26,237.81
2018,12,29,13,15,196.0,216.0,1.65,14.85,312.5,266.83,210.22
2018,12,29,13,30,140.0,214.0,1.6,14.9,281.0,236.71,186.44
2018,12,29,13,45,139.0,203.5,1.5,14.95,267.5,219.04,171.62
2018,12,29,14,0,138.0,193.0,1.4,15.0,254.0,201.32,156.65
2018,12,29,14,15,188.5,177.5,1.3,14.85,255.5,190.11,145.1
2018,12,29,14,30,239.0,162.0,1.2,14.7,257.0,171.46,127.29
2018,12,29,14,45,284.0,144.0,1.05,14.6,247.5,148.1,106.52
2018,12,29,15,0,329.0,126.0,0.9,14.5,238.0,120.59,84.81
2018,12,29,15,15,255.0,116.0,0.85,14.2,197.0,92.39,70.0
2018,12,29,15,30,181.0,106.0,0.8,13.9,156.0,80.52,66.2
2018,12,29,15,45,150.5,91.0,0.7,13.6,128.0,73.38,59.84
2018,12,29,16,0,120.0,76.0,0.6,13.3,100.0,61.95,49.49
2018,12,29,16,15,71.5,56.5,0.6,13.1,70.0,47.07,35.91
2018,12,29,16,30,23.0,37.0,0.6,12.9,40.0,32.92,22.74
2018,12,29,16,45,26.0,23.0,0.65,12.7,25.0,20.14,8.57
2018,12,29,17,0,29.0,9.0,0.7,12.5,10.0,8.58,0.0
2018,12,29,17,15,14.5,4.5,0.7,12.4,5.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,30,7,15,5.0,1.5,0.6,6.25,1.5,0.0,0.0
2018,12,30,7,30,10.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,15.0,13.5,0.6,6.7,14.5,18.82,0.0
2018,12,30,8,0,20.0,24.0,0.6,6.9,26.0,34.69,19.32
2018,12,30,8,15,43.5,40.0,0.55,7.15,46.5,71.49,54.58
2018,12,30,8,30,67.0,56.0,0.5,7.4,67.0,101.14,81.29
2018,12,30,8,45,73.0,69.5,0.5,7.7,84.5,118.96,97.4
2018,12,30,9,0,79.0,83.0,0.5,8.0,102.0,136.77,113.08
2018,12,30,9,15,48.0,96.5,0.45,8.25,108.5,127.01,104.6
2018,12,30,9,30,17.0,110.0,0.4,8.5,115.0,117.67,96.22
2018,12,30,9,45,58.5,127.5,0.4,8.8,148.5,164.56,136.11
2018,12,30,10,0,100.0,145.0,0.4,9.1,182.0,213.3,176.33
2018,12,30,10,15,165.0,161.5,0.4,9.45,229.0,266.44,219.42
2018,12,30,10,30,230.0,178.0,0.4,9.8,276.0,326.26,266.52
2018,12,30,10,45,176.0,183.5,0.4,10.15,261.0,290.46,236.28
2018,12,30,11,0,122.0,189.0,0.4,10.5,246.0,262.04,212.57
2018,12,30,11,15,183.5,193.5,0.55,10.95,282.5,296.87,240.82
2018,12,30,11,30,245.0,198.0,0.7,11.4,319.0,334.97,270.55
2018,12,30,11,45,322.0,197.0,0.85,11.85,359.0,367.1,295.18
2018,12,30,12,0,399.0,196.0,1.0,12.3,399.0,395.55,316.35
2018,12,30,12,15,431.0,188.0,1.1,12.6,408.0,394.81,314.45
2018,12,30,12,30,463.0,180.0,1.2,12.9,417.0,387.26,307.15
2018,12,30,12,45,628.0,137.5,1.25,13.2,455.0,403.6,317.07
2018,12,30,13,0,793.0,95.0,1.3,13.5,493.0,407.9,315.83
2018,12,30,13,15,756.5,100.0,1.3,13.55,471.5,368.44,281.92
2018,12,30,13,30,720.0,105.0,1.3,13.6,450.0,331.12,249.6
2018,12,30,13,45,611.0,122.0,1.3,13.7,406.5,284.66,211.72
2018,12,30,14,0,502.0,139.0,1.3,13.8,363.0,243.61,179.06
2018,12,30,14,15,629.5,108.5,1.2,13.65,372.0,220.02,152.57
2018,12,30,14,30,757.0,78.0,1.1,13.5,381.0,187.13,118.14
2018,12,30,14,45,711.5,78.5,1.0,13.4,344.5,141.73,83.04
2018,12,30,15,0,666.0,79.0,0.9,13.3,308.0,102.96,58.22
2018,12,30,15,15,568.5,81.5,0.85,13.0,261.0,68.49,45.56
2018,12,30,15,30,471.0,84.0,0.8,12.7,214.0,60.86,49.11
2018,12,30,15,45,379.5,76.5,0.7,12.35,170.5,56.3,45.0
2018,12,30,16,0,288.0,69.0,0.6,12.0,127.0,51.67,40.69
2018,12,30,16,15,223.5,56.0,0.7,11.65,94.5,42.62,32.24
2018,12,30,16,30,159.0,43.0,0.8,11.3,62.0,34.87,24.65
2018,12,30,16,45,110.0,28.5,0.85,10.95,39.0,23.47,11.53
2018,12,30,17,0,61.0,14.0,0.9,10.6,16.0,13.34,0.0
2018,12,30,17,15,30.5,7.0,0.9,10.4,8.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.95,8.15,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,1.1,8.4,3.0,0.0,0.0
2018,12,31,7,45,4.5,8.0,1.25,8.7,8.0,9.41,0.0
2018,12,31,8,0,0.0,13.0,1.4,9.0,13.0,12.05,2.91
2018,12,31,8,15,0.0,19.5,1.55,9.35,19.5,18.08,9.52
2018,12,31,8,30,0.0,26.0,1.7,9.7,26.0,24.12,15.05
2018,12,31,8,45,0.0,32.0,1.85,10.05,32.0,29.7,20.07
2018,12,31,9,0,0.0,38.0,2.0,10.4,38.0,35.28,25.01
2018,12,31,9,15,0.0,54.0,2.15,10.75,54.0,50.2,37.94
2018,12,31,9,30,0.0,70.0,2.3,11.1,70.0,65.67,51.19
2018,12,31,9,45,0.0,79.5,2.45,11.45,79.5,74.79,58.88
2018,12,31,10,0,0.0,89.0,2.6,11.8,89.0,83.88,66.45
2018,12,31,10,15,0.0,77.0,2.7,12.15,77.0,71.74,55.92
2018,12,31,10,30,0.0,65.0,2.8,12.5,65.0,60.46,46.17
2018,12,31,10,45,0.0,65.0,2.9,12.8,65.0,60.47,46.05
2018,12,31,11,0,0.0,65.0,3.0,13.1,65.0,60.47,45.93
2018,12,31,11,15,0.0,54.0,3.1,13.4,54.0,50.21,37.13
2018,12,31,11,30,0.0,43.0,3.2,13.7,43.0,39.97,28.37
2018,12,31,11,45,0.0,40.0,3.25,13.95,40.0,37.18,25.96
2018,12,31,12,0,0.0,37.0,3.3,14.2,37.0,34.38,23.55
2018,12,31,12,15,0.0,32.0,3.35,14.4,32.0,29.73,19.59
2018,12,31,12,30,0.0,27.0,3.4,14.6,27.0,25.08,15.63
2018,12,31,12,45,0.0,38.5,3.4,14.8,38.5,35.78,24.67
2018,12,31,13,0,0.0,50.0,3.4,15.0,50.0,46.49,33.69
2018,12,31,13,15,0.0,56.0,3.4,15.15,56.0,52.08,38.4
2018,12,31,13,30,0.0,62.0,3.4,15.3,62.0,57.68,43.12
2018,12,31,13,45,0.0,74.0,3.35,15.5,74.0,68.88,52.54
2018,12,31,14,0,0.0,86.0,3.3,15.7,86.0,79.91,61.81
2018,12,31,14,15,0.0,77.5,3.25,15.75,77.5,72.14,55.37
2018,12,31,14,30,0.0,69.0,3.2,15.8,69.0,64.2,48.78
2018,12,31,14,45,0.0,53.5,3.1,15.85,53.5,49.73,36.63
2018,12,31,15,0,0.0,38.0,3.0,15.9,38.0,35.28,24.44
2018,12,31,15,15,0.0,28.0,2.95,15.85,28.0,25.97,16.55
2018,12,31,15,30,0.0,18.0,2.9,15.8,18.0,16.68,9.26
2018,12,31,15,45,0.0,19.0,2.85,15.75,19.0,17.61,10.06
2018,12,31,16,0,0.0,20.0,2.8,15.7,20.0,18.54,10.8
2018,12,31,16,15,0.0,13.5,2.9,15.7,13.5,12.5,5.33
2018,12,31,16,30,0.0,7.0,3.0,15.7,7.0,6.48,0.0
2018,12,31,16,45,1.0,5.0,3.1,15.65,5.0,4.62,0.0
2018,12,31,17,0,2.0,3.0,3.2,15.6,3.0,2.86,0.0
2018,12,31,17,15,1.0,1.5,3.25,15.7,1.5,1.43,0.0
2018,12,31,17,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.4,0.0,0.0,0.0
